ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 00:00,2,0.000,ALERT,213.96,304.48,59.996,1463112003,"201051344000645","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,405728.4,405728.4,30181,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112005,501020.00
05/13/2016 00:00,2,0.000,ALERT,213.51,303.58,59.975,1463112003,"274151322000085","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,667438.4,667438.4,23772,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112007,501021.00
05/13/2016 00:00,2,0.000,ALERT,214.19,304.48,59.981,1463112003,"201051344000633","219011344069620",0.00,11.70,0,299.97,305.98,0.0,0.0,0.000,396691.5,396691.5,30650,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112009,501022.00
05/13/2016 00:00,2,0.000,ALERT,213.74,304.78,60.018,1463112003,"201051344000469","219011344069620",0.00,11.00,0,301.17,305.98,0.0,0.0,0.000,398070.2,398070.2,30587,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112011,501023.00
05/13/2016 00:00,2,0.000,ALERT,213.06,302.37,59.981,1463112003,"201051344000646","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,401829.4,401829.4,35149,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112013,501024.00
05/13/2016 00:00,2,0.000,ALERT,213.06,303.88,60.012,1463112003,"274151322000052","219011344069620",0.00,12.70,0,300.87,306.28,0.0,0.0,0.000,679318.0,679318.0,23993,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112015,501025.00
05/13/2016 00:00,2,0.000,ALERT,213.51,302.98,60.028,1463112003,"201051344000585","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,408253.8,408253.8,35153,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112017,501026.00
05/13/2016 00:00,2,0.000,ALERT,213.51,302.98,60.002,1463112003,"201051344001230","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,405523.2,405523.2,34951,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112018,501027.00
05/13/2016 00:00,2,0.000,ALERT,213.74,303.28,59.991,1463112003,"201051344000582","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,399044.9,399044.9,35124,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112020,501028.00
05/13/2016 00:00,2,0.000,ALERT,212.83,302.37,60.002,1463112003,"201051344000955","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,411089.5,411089.5,35055,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112022,501029.00
05/13/2016 00:00,2,0.000,ALERT,213.29,302.37,59.991,1463112003,"274151322000094","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,547453.3,547453.3,24985,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112024,501030.00
05/13/2016 00:00,2,0.000,ALERT,213.51,305.08,59.991,1463112003,"201051344000579","219011344069620",0.00,12.00,0,302.98,307.18,0.0,0.0,0.000,411838.2,411838.2,10661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112025,501031.00
05/13/2016 00:00,2,0.000,ALERT,213.29,302.98,59.991,1463112003,"201051344000890","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,408248.3,408248.3,35075,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112027,501032.00
05/13/2016 00:00,2,0.000,ALERT,213.51,302.37,59.996,1463112003,"201051344000438","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,410386.8,410386.8,35084,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112029,501033.00
05/13/2016 00:00,2,0.000,ALERT,213.51,302.37,59.991,1463112003,"201051344000417","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,403118.4,403118.4,35240,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112031,501034.00
05/13/2016 00:00,2,0.000,ALERT,213.29,303.58,59.986,1463112003,"274151322000083","219011344069620",0.00,12.70,0,301.47,306.28,0.0,0.0,0.000,673232.3,673232.3,24064,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112033,501035.00
05/13/2016 00:00,2,0.000,ALERT,214.19,304.18,59.986,1463112003,"274151322000076","219011344069620",0.00,12.70,0,301.17,306.28,0.0,0.0,0.000,716655.7,716655.7,24057,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112035,501036.00
05/13/2016 00:00,2,0.000,ALERT,213.51,305.08,59.991,1463112003,"201051344000868","219011344069620",0.00,11.70,0,302.98,307.18,0.0,0.0,0.000,397075.2,397075.2,30315,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112036,501037.00
05/13/2016 00:00,2,0.000,ALERT,213.29,304.48,59.991,1463112003,"274151322000095","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,709383.8,709383.8,23965,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112038,501038.00
05/13/2016 00:00,2,0.000,ALERT,213.51,304.78,59.991,1463112003,"201051344000988","219011344069620",0.00,12.00,0,299.67,306.28,0.0,0.0,0.000,394366.1,394366.1,30609,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112040,501039.00
05/13/2016 00:00,2,0.000,ALERT,213.06,302.07,59.986,1463112003,"201051344001025","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,408096.8,408096.8,35125,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112042,501040.00
05/13/2016 00:00,2,0.000,ALERT,213.51,304.78,59.991,1463112003,"201051344000458","219011344069620",0.00,12.70,0,302.07,307.18,0.0,0.0,0.000,405061.3,405061.3,30532,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112044,501041.00
05/13/2016 00:00,2,0.000,ALERT,214.19,303.88,60.012,1463112003,"201051344000853","219011344069620",0.00,11.70,0,302.07,306.58,0.0,0.0,0.000,403572.9,403572.9,30132,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112045,501042.00
05/13/2016 00:00,2,0.000,ALERT,213.74,302.68,59.996,1463112003,"201051344000685","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,409874.0,409874.0,34966,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112047,501043.00
05/13/2016 00:00,2,0.000,ALERT,213.51,302.07,60.002,1463112003,"201051344000917","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,406742.3,406742.3,34964,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112049,501044.00
05/13/2016 00:00,2,0.000,ALERT,213.74,302.68,59.991,1463112003,"201051344001145","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,411955.4,411955.4,34819,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112051,501045.00
05/13/2016 00:00,2,0.000,ALERT,213.51,302.07,59.996,1463112003,"201051344000651","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,404139.6,404139.6,35183,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112053,501046.00
05/13/2016 00:00,2,0.000,ALERT,213.06,303.58,59.991,1463112003,"274151322000088","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,651173.4,651173.4,23735,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112055,501047.00
05/13/2016 00:00,2,0.000,ALERT,213.96,303.28,59.986,1463112003,"274151322000068","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,547186.2,547186.2,25193,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112056,501048.00
05/13/2016 00:00,2,0.000,ALERT,213.06,302.37,59.986,1463112003,"201051344001135","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,400263.4,400263.4,35129,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112058,501049.00
05/13/2016 00:00,2,0.000,ALERT,213.51,305.08,59.986,1463112003,"201051344000594","219011344069620",0.00,11.70,0,302.07,306.88,0.0,0.0,0.000,408634.5,408634.5,30573,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112060,501050.00
05/13/2016 00:00,2,0.000,ALERT,213.51,302.37,59.975,1463112003,"201051344001203","219011344069620",0.00,11.70,0,300.57,305.98,0.0,0.0,0.000,407124.8,407124.8,35144,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112062,501051.00
05/13/2016 00:00,2,0.000,ALERT,213.29,303.28,59.970,1463112003,"274151322000054","219011344069620",0.00,13.00,0,301.47,306.28,0.0,0.0,0.000,665265.8,665265.8,23766,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112064,501052.00
05/13/2016 00:00,2,0.000,ALERT,213.96,304.48,59.981,1463112003,"201051344000867","219011344069620",0.00,12.30,0,302.07,306.88,0.0,0.0,0.000,396346.5,396346.5,30574,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112066,501053.00
05/13/2016 00:00,2,0.000,ALERT,213.51,302.68,59.981,1463112003,"201051344001093","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,405776.0,405776.0,35012,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112068,501054.00
05/13/2016 00:00,2,0.000,ALERT,213.51,304.78,59.981,1463112003,"201051344000900","219011344069620",0.00,11.70,0,301.77,306.28,0.0,0.0,0.000,411870.5,411870.5,29962,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112070,501055.00
05/13/2016 00:00,2,0.000,ALERT,213.96,303.88,59.991,1463112003,"201051344000648","219011344069620",0.00,11.00,0,301.47,306.58,0.0,0.0,0.000,404087.3,404087.3,30260,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112071,501056.00
05/13/2016 00:00,2,0.000,ALERT,213.74,305.68,59.996,1463112003,"201051344000569","219011344069620",0.00,12.00,0,302.98,307.18,0.0,0.0,0.000,413045.0,413045.0,29897,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112073,501057.00
05/13/2016 00:00,2,0.000,ALERT,213.74,305.08,59.975,1463112003,"201051344000983","219011344069620",0.00,12.00,0,302.37,306.88,0.0,0.0,0.000,404688.0,404688.0,30366,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112075,501058.00
05/13/2016 00:00,2,0.000,ALERT,213.74,304.48,59.991,1463112003,"201051344001158","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,399162.5,399162.5,30627,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112077,501059.00
05/13/2016 00:00,2,0.000,ALERT,214.19,304.78,59.975,1463112003,"201051344000576","219011344069620",0.00,11.70,0,302.07,306.58,0.0,0.0,0.000,406054.2,406054.2,30040,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112079,501060.00
05/13/2016 00:00,2,0.000,ALERT,213.51,302.68,59.975,1463112003,"274151322000087","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,639051.5,639051.5,23847,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112080,501061.00
05/13/2016 00:15,2,0.000,ALERT,214.19,304.48,59.965,1463112903,"201051344000645","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,405728.4,405728.4,30183,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112905,501062.00
05/13/2016 00:15,2,0.000,ALERT,213.51,303.28,59.959,1463112903,"274151322000085","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,667438.4,667438.4,23774,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112907,501063.00
05/13/2016 00:15,2,0.000,ALERT,214.19,303.88,59.959,1463112903,"201051344000633","219011344069620",0.00,11.30,0,300.27,306.28,0.0,0.0,0.000,396691.5,396691.5,30652,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112909,501064.00
05/13/2016 00:15,2,0.000,ALERT,213.96,304.78,59.975,1463112903,"201051344000469","219011344069620",0.00,11.00,0,301.17,305.98,0.0,0.0,0.000,398070.2,398070.2,30589,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112911,501065.00
05/13/2016 00:15,2,0.000,ALERT,213.06,302.37,59.965,1463112903,"201051344000646","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,401829.4,401829.4,35151,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112913,501066.00
05/13/2016 00:15,2,0.000,ALERT,213.29,303.28,59.991,1463112903,"274151322000052","219011344069620",0.00,12.70,0,300.57,305.68,0.0,0.0,0.000,679318.0,679318.0,23995,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112915,501067.00
05/13/2016 00:15,2,0.000,ALERT,213.51,302.68,59.959,1463112903,"201051344000585","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,408253.8,408253.8,35155,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112916,501068.00
05/13/2016 00:15,2,0.000,ALERT,213.51,303.28,59.954,1463112903,"201051344001230","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,405523.2,405523.2,34953,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112918,501069.00
05/13/2016 00:15,2,0.000,ALERT,213.96,303.58,59.965,1463112903,"201051344000582","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,399044.9,399044.9,35126,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112920,501070.00
05/13/2016 00:15,2,0.000,ALERT,213.06,302.68,60.012,1463112903,"201051344000955","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,411089.5,411089.5,35057,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112922,501071.00
05/13/2016 00:15,2,0.000,ALERT,213.51,302.98,59.959,1463112903,"274151322000094","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,547453.3,547453.3,24987,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112924,501072.00
05/13/2016 00:15,2,0.000,ALERT,214.19,305.38,59.949,1463112903,"201051344000579","219011344069620",0.00,12.00,0,302.68,306.88,0.0,0.0,0.000,411838.2,411838.2,10663,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112926,501073.00
05/13/2016 00:15,2,0.000,ALERT,213.51,303.28,59.975,1463112903,"201051344000890","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,408248.3,408248.3,35077,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112927,501074.00
05/13/2016 00:15,2,0.000,ALERT,213.06,302.07,59.949,1463112903,"201051344000438","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,410386.8,410386.8,35086,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112929,501075.00
05/13/2016 00:15,2,0.000,ALERT,212.38,299.67,59.954,1463112903,"201051344000417","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,403118.4,403118.4,35242,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112931,501076.00
05/13/2016 00:15,2,0.000,ALERT,212.16,301.77,59.959,1463112903,"274151322000083","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,673232.3,673232.3,24066,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112933,501077.00
05/13/2016 00:15,2,0.000,ALERT,212.61,300.57,59.965,1463112903,"274151322000076","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,716655.7,716655.7,24059,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112935,501078.00
05/13/2016 00:15,2,0.000,ALERT,212.38,302.98,59.965,1463112903,"201051344000868","219011344069620",0.00,11.30,0,302.37,307.18,0.0,0.0,0.000,397075.2,397075.2,30317,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112937,501079.00
05/13/2016 00:15,2,0.000,ALERT,212.16,302.37,59.949,1463112903,"274151322000095","219011344069620",0.00,12.00,0,301.47,306.28,0.0,0.0,0.000,709383.8,709383.8,23967,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112939,501080.00
05/13/2016 00:15,2,0.000,ALERT,212.38,302.37,59.949,1463112903,"201051344000988","219011344069620",0.00,11.70,0,298.77,306.28,0.0,0.0,0.000,394366.1,394366.1,30611,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112940,501081.00
05/13/2016 00:15,2,0.000,ALERT,211.93,299.67,59.965,1463112903,"201051344001025","219011344069620",0.00,11.00,0,299.07,305.08,0.0,0.0,0.000,408096.8,408096.8,35127,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112942,501082.00
05/13/2016 00:15,2,0.000,ALERT,212.38,302.68,59.970,1463112903,"201051344000458","219011344069620",0.00,12.70,0,301.77,307.18,0.0,0.0,0.000,405061.3,405061.3,30534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112944,501083.00
05/13/2016 00:15,2,0.000,ALERT,213.29,302.37,59.970,1463112903,"201051344000853","219011344069620",0.00,11.30,0,301.47,306.58,0.0,0.0,0.000,403572.9,403572.9,30134,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112946,501084.00
05/13/2016 00:15,2,0.000,ALERT,212.61,300.27,59.970,1463112903,"201051344000685","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,409874.0,409874.0,34968,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112948,501085.00
05/13/2016 00:15,2,0.000,ALERT,212.38,299.67,59.954,1463112903,"201051344000917","219011344069620",0.00,12.30,0,298.17,303.88,0.0,0.0,0.000,406742.3,406742.3,34966,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112949,501086.00
05/13/2016 00:15,2,0.000,ALERT,212.61,300.87,59.944,1463112903,"201051344001145","219011344069620",0.00,11.30,0,299.67,305.08,0.0,0.0,0.000,411955.4,411955.4,34821,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112951,501087.00
05/13/2016 00:15,2,0.000,ALERT,212.38,299.67,59.954,1463112903,"201051344000651","219011344069620",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,404139.6,404139.6,35185,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112953,501088.00
05/13/2016 00:15,2,0.000,ALERT,211.70,300.57,59.965,1463112903,"274151322000088","219011344069620",0.00,12.70,0,300.27,305.38,0.0,0.0,0.000,651173.4,651173.4,23737,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112955,501089.00
05/13/2016 00:15,2,0.000,ALERT,212.83,300.27,59.933,1463112903,"274151322000068","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,547186.2,547186.2,25195,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112957,501090.00
05/13/2016 00:15,2,0.000,ALERT,211.93,300.27,59.959,1463112903,"201051344001135","219011344069620",0.00,11.30,0,299.67,305.08,0.0,0.0,0.000,400263.4,400263.4,35131,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112958,501091.00
05/13/2016 00:15,2,0.000,ALERT,212.16,302.98,59.922,1463112903,"201051344000594","219011344069620",0.00,11.70,0,301.17,306.58,0.0,0.0,0.000,408634.5,408634.5,30575,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112960,501092.00
05/13/2016 00:15,2,0.000,ALERT,212.38,300.27,59.959,1463112903,"201051344001203","219011344069620",0.00,11.70,0,299.37,306.28,0.0,0.0,0.000,407124.8,407124.8,35146,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112962,501093.00
05/13/2016 00:15,2,0.000,ALERT,211.93,300.87,59.965,1463112903,"274151322000054","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,665265.8,665265.8,23768,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112964,501094.00
05/13/2016 00:15,2,0.000,ALERT,212.83,302.37,59.959,1463112903,"201051344000867","219011344069620",0.00,12.30,0,301.47,306.88,0.0,0.0,0.000,396346.5,396346.5,30576,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112965,501095.00
05/13/2016 00:15,2,0.000,ALERT,212.38,300.57,59.965,1463112903,"201051344001093","219011344069620",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,405776.0,405776.0,35014,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112967,501096.00
05/13/2016 00:15,2,0.000,ALERT,212.38,302.37,59.965,1463112903,"201051344000900","219011344069620",0.00,11.70,0,300.87,306.28,0.0,0.0,0.000,411870.5,411870.5,29964,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112969,501097.00
05/13/2016 00:15,2,0.000,ALERT,212.83,301.77,59.975,1463112903,"201051344000648","219011344069620",0.00,11.00,0,300.87,306.58,0.0,0.0,0.000,404087.3,404087.3,30262,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112971,501098.00
05/13/2016 00:15,2,0.000,ALERT,212.61,302.98,59.954,1463112903,"201051344000569","219011344069620",0.00,11.70,0,302.07,307.48,0.0,0.0,0.000,413045.0,413045.0,29899,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463112973,501099.00
05/13/2016 00:15,2,0.000,ALERT,212.61,302.37,59.933,1463112903,"201051344000983","219011344069620",0.00,11.70,0,301.77,306.88,0.0,0.0,0.000,404688.0,404688.0,30368,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112975,501100.00
05/13/2016 00:15,2,0.000,ALERT,212.61,302.37,59.959,1463112903,"201051344001158","219011344069620",0.00,11.00,0,300.87,305.98,0.0,0.0,0.000,399162.5,399162.5,30629,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112977,501101.00
05/13/2016 00:15,2,0.000,ALERT,213.06,302.98,59.959,1463112903,"201051344000576","219011344069620",0.00,11.70,0,301.47,306.58,0.0,0.0,0.000,406054.2,406054.2,30042,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112979,501102.00
05/13/2016 00:15,2,0.000,ALERT,212.38,301.17,59.944,1463112903,"274151322000087","219011344069620",0.00,13.00,0,299.37,304.78,0.0,0.0,0.000,639051.5,639051.5,23849,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463112980,501103.00
05/13/2016 00:30,2,0.000,ALERT,212.61,301.77,59.928,1463113803,"201051344000645","219011344069620",0.00,12.00,0,300.27,305.98,0.0,0.0,0.000,405728.4,405728.4,30185,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113805,501104.00
05/13/2016 00:30,2,0.000,ALERT,212.16,300.57,59.928,1463113803,"274151322000085","219011344069620",0.00,12.30,0,299.07,305.08,0.0,0.0,0.000,667438.4,667438.4,23776,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113807,501105.00
05/13/2016 00:30,2,0.000,ALERT,212.83,301.47,59.944,1463113803,"201051344000633","219011344069620",0.00,11.30,0,298.47,305.98,0.0,0.0,0.000,396691.5,396691.5,30654,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113809,501106.00
05/13/2016 00:30,2,0.000,ALERT,212.38,301.77,59.981,1463113803,"201051344000469","219011344069620",0.00,11.00,0,299.37,305.68,0.0,0.0,0.000,398070.2,398070.2,30591,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113811,501107.00
05/13/2016 00:30,2,0.000,ALERT,211.70,299.37,59.981,1463113803,"201051344000646","219011344069620",0.00,11.30,0,297.57,304.18,0.0,0.0,0.000,401829.4,401829.4,35153,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463113813,501108.00
05/13/2016 00:30,2,0.000,ALERT,211.93,300.87,59.970,1463113803,"274151322000052","219011344069620",0.00,12.30,0,298.77,305.68,0.0,0.0,0.000,679318.0,679318.0,23997,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113814,501109.00
05/13/2016 00:30,2,0.000,ALERT,212.16,299.97,59.970,1463113803,"201051344000585","219011344069620",0.00,11.70,0,297.57,304.48,0.0,0.0,0.000,408253.8,408253.8,35157,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113816,501110.00
05/13/2016 00:30,2,0.000,ALERT,211.93,299.97,60.007,1463113803,"201051344001230","219011344069620",0.00,11.30,0,298.17,304.48,0.0,0.0,0.000,405523.2,405523.2,34955,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113818,501111.00
05/13/2016 00:30,2,0.000,ALERT,212.38,300.57,59.986,1463113803,"201051344000582","219011344069620",0.00,11.00,0,298.77,304.78,0.0,0.0,0.000,399044.9,399044.9,35128,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463113820,501112.00
05/13/2016 00:30,2,0.000,ALERT,211.70,299.67,59.965,1463113803,"201051344000955","219011344069620",0.00,11.70,0,298.17,304.18,0.0,0.0,0.000,411089.5,411089.5,35059,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113822,501113.00
05/13/2016 00:30,2,0.000,ALERT,211.93,300.27,59.959,1463113803,"274151322000094","219011344069620",0.00,11.70,0,298.47,304.78,0.0,0.0,0.000,547453.3,547453.3,24989,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113824,501114.00
05/13/2016 00:30,2,0.000,ALERT,212.16,302.37,59.949,1463113803,"201051344000579","219011344069620",0.00,11.70,0,300.87,306.88,0.0,0.0,0.000,411838.2,411838.2,10665,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113825,501115.00
05/13/2016 00:30,2,0.000,ALERT,211.93,299.97,59.944,1463113803,"201051344000890","219011344069620",0.00,12.00,0,298.77,305.38,0.0,0.0,0.000,408248.3,408248.3,35079,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113827,501116.00
05/13/2016 00:30,2,0.000,ALERT,212.16,299.67,59.970,1463113803,"201051344000438","219011344069620",0.00,11.30,0,298.17,303.88,0.0,0.0,0.000,410386.8,410386.8,35088,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113829,501117.00
05/13/2016 00:30,2,0.000,ALERT,212.16,299.07,59.959,1463113803,"201051344000417","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,403118.4,403118.4,35244,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113831,501118.00
05/13/2016 00:30,2,0.000,ALERT,212.16,300.87,59.996,1463113803,"274151322000083","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,673232.3,673232.3,24068,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113833,501119.00
05/13/2016 00:30,2,0.000,ALERT,212.61,300.87,59.933,1463113803,"274151322000076","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,716655.7,716655.7,24061,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463113834,501120.00
05/13/2016 00:30,2,0.000,ALERT,212.16,302.68,59.933,1463113803,"201051344000868","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,397075.2,397075.2,30319,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113836,501121.00
05/13/2016 00:30,2,0.000,ALERT,211.93,301.77,59.954,1463113803,"274151322000095","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,709383.8,709383.8,23969,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463113838,501122.00
05/13/2016 00:30,2,0.000,ALERT,212.16,302.07,59.970,1463113803,"201051344000988","219011344069620",0.00,11.70,0,297.87,304.18,0.0,0.0,0.000,394366.1,394366.1,30613,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113840,501123.00
05/13/2016 00:30,2,0.000,ALERT,211.70,298.77,59.965,1463113803,"201051344001025","219011344069620",0.00,11.00,0,297.57,302.98,0.0,0.0,0.000,408096.8,408096.8,35129,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113842,501124.00
05/13/2016 00:30,2,0.000,ALERT,212.38,302.07,59.975,1463113803,"201051344000458","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,405061.3,405061.3,30536,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113843,501125.00
05/13/2016 00:30,2,0.000,ALERT,212.83,301.77,59.922,1463113803,"201051344000853","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,403572.9,403572.9,30136,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113845,501126.00
05/13/2016 00:30,2,0.000,ALERT,212.38,299.67,59.970,1463113803,"201051344000685","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,409874.0,409874.0,34970,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113847,501127.00
05/13/2016 00:30,2,0.000,ALERT,212.16,299.07,59.970,1463113803,"201051344000917","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,406742.3,406742.3,34968,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113849,501128.00
05/13/2016 00:30,2,0.000,ALERT,212.16,299.67,59.922,1463113803,"201051344001145","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,411955.4,411955.4,34823,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113851,501129.00
05/13/2016 00:30,2,0.000,ALERT,212.16,298.77,59.975,1463113803,"201051344000651","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,404139.6,404139.6,35187,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113853,501130.00
05/13/2016 00:30,2,0.000,ALERT,211.48,300.57,59.922,1463113803,"274151322000088","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,651173.4,651173.4,23739,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113855,501131.00
05/13/2016 00:30,2,0.000,ALERT,212.83,299.97,59.970,1463113803,"274151322000068","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,547186.2,547186.2,25197,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113857,501132.00
05/13/2016 00:30,2,0.000,ALERT,211.70,299.67,59.949,1463113803,"201051344001135","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,400263.4,400263.4,35133,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463113859,501133.00
05/13/2016 00:30,2,0.000,ALERT,211.93,302.68,59.981,1463113803,"201051344000594","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,408634.5,408634.5,30577,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463113860,501134.00
05/13/2016 00:30,2,0.000,ALERT,212.16,299.07,59.986,1463113803,"201051344001203","219011344069620",0.00,11.30,0,298.17,304.18,0.0,0.0,0.000,407124.8,407124.8,35148,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113862,501135.00
05/13/2016 00:30,2,0.000,ALERT,211.70,301.17,59.965,1463113803,"274151322000054","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,665265.8,665265.8,23770,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113864,501136.00
05/13/2016 00:30,2,0.000,ALERT,212.61,301.77,59.975,1463113803,"201051344000867","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,396346.5,396346.5,30578,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113866,501137.00
05/13/2016 00:30,2,0.000,ALERT,211.93,299.37,59.986,1463113803,"201051344001093","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,405776.0,405776.0,35016,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113868,501138.00
05/13/2016 00:30,2,0.000,ALERT,212.16,301.77,59.975,1463113803,"201051344000900","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,411870.5,411870.5,29966,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113870,501139.00
05/13/2016 00:30,2,0.000,ALERT,212.38,301.17,59.975,1463113803,"201051344000648","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,404087.3,404087.3,30264,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113871,501140.00
05/13/2016 00:30,2,0.000,ALERT,212.38,302.68,59.986,1463113803,"201051344000569","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,413045.0,413045.0,29901,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113873,501141.00
05/13/2016 00:30,2,0.000,ALERT,212.16,302.37,59.944,1463113803,"201051344000983","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,404688.0,404688.0,30370,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113875,501142.00
05/13/2016 00:30,2,0.000,ALERT,212.38,301.77,59.986,1463113803,"201051344001158","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,399162.5,399162.5,30631,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113877,501143.00
05/13/2016 00:30,2,0.000,ALERT,212.83,302.68,59.986,1463113803,"201051344000576","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,406054.2,406054.2,30044,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113879,501144.00
05/13/2016 00:30,2,0.000,ALERT,212.38,299.97,59.981,1463113803,"274151322000087","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,639051.5,639051.5,23851,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463113880,501145.00
05/13/2016 00:45,2,0.000,ALERT,212.83,302.68,60.002,1463114703,"201051344000645","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,405728.4,405728.4,30187,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114705,501146.00
05/13/2016 00:45,2,0.000,ALERT,212.38,301.47,60.002,1463114703,"274151322000085","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,667438.4,667438.4,23778,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463114707,501147.00
05/13/2016 00:45,2,0.000,ALERT,212.83,302.07,60.002,1463114703,"201051344000633","219011344069620",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,396691.5,396691.5,30656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463114709,501148.00
05/13/2016 00:45,2,0.000,ALERT,212.38,302.37,60.012,1463114703,"201051344000469","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,398070.2,398070.2,30593,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114711,501149.00
05/13/2016 00:45,2,0.000,ALERT,211.93,300.27,60.007,1463114703,"201051344000646","219011344069620",0.00,11.30,0,296.66,301.77,0.0,0.0,0.000,401829.4,401829.4,35155,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463114713,501150.00
05/13/2016 00:45,2,0.000,ALERT,211.93,301.17,59.981,1463114703,"274151322000052","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,679318.0,679318.0,23999,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463114715,501151.00
05/13/2016 00:45,2,0.000,ALERT,212.16,300.87,60.034,1463114703,"201051344000585","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,408253.8,408253.8,35159,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114716,501152.00
05/13/2016 00:45,2,0.000,ALERT,212.16,300.87,59.996,1463114703,"201051344001230","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,405523.2,405523.2,34957,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114718,501153.00
05/13/2016 00:45,2,0.000,ALERT,212.61,301.17,60.007,1463114703,"201051344000582","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,399044.9,399044.9,35130,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463114720,501154.00
05/13/2016 00:45,2,0.000,ALERT,211.70,300.27,59.965,1463114703,"201051344000955","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,411089.5,411089.5,35061,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114722,501155.00
05/13/2016 00:45,2,0.000,ALERT,211.93,300.87,59.975,1463114703,"274151322000094","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,547453.3,547453.3,24991,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463114724,501156.00
05/13/2016 00:45,2,0.000,ALERT,212.38,302.98,60.002,1463114703,"201051344000579","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,411838.2,411838.2,10667,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114725,501157.00
05/13/2016 00:45,2,0.000,ALERT,211.93,300.57,59.991,1463114703,"201051344000890","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,408248.3,408248.3,35081,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114727,501158.00
05/13/2016 00:45,2,0.000,ALERT,212.16,300.27,59.996,1463114703,"201051344000438","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,410386.8,410386.8,35090,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114729,501159.00
05/13/2016 00:45,2,0.000,ALERT,212.38,299.97,59.991,1463114703,"201051344000417","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,403118.4,403118.4,35246,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114731,501160.00
05/13/2016 00:45,2,0.000,ALERT,211.93,301.47,59.986,1463114703,"274151322000083","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,673232.3,673232.3,24070,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114733,501161.00
05/13/2016 00:45,2,0.000,ALERT,212.61,301.17,60.023,1463114703,"274151322000076","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,716655.7,716655.7,24063,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114734,501162.00
05/13/2016 00:45,2,0.000,ALERT,212.38,302.98,59.996,1463114703,"201051344000868","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,397075.2,397075.2,30321,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463114736,501163.00
05/13/2016 00:45,2,0.000,ALERT,212.16,302.37,60.023,1463114703,"274151322000095","219011344069620",0.00,11.70,0,300.57,303.58,0.0,0.0,0.000,709383.8,709383.8,23971,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114738,501164.00
