ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 00:45,2,0.000,ALERT,212.16,302.37,59.996,1463114703,"201051344000988","219011344069620",0.00,11.70,0,297.87,303.88,0.0,0.0,0.000,394366.1,394366.1,30615,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463114740,501165.00
05/13/2016 00:45,2,0.000,ALERT,211.93,299.67,59.996,1463114703,"201051344001025","219011344069620",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,408096.8,408096.8,35131,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114742,501166.00
05/13/2016 00:45,2,0.000,ALERT,212.16,302.37,59.959,1463114703,"201051344000458","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,405061.3,405061.3,30538,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114744,501167.00
05/13/2016 00:45,2,0.000,ALERT,213.06,302.37,59.991,1463114703,"201051344000853","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,403572.9,403572.9,30138,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114745,501168.00
05/13/2016 00:45,2,0.000,ALERT,212.38,300.27,60.034,1463114703,"201051344000685","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,409874.0,409874.0,34972,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114747,501169.00
05/13/2016 00:45,2,0.000,ALERT,212.38,299.97,60.002,1463114703,"201051344000917","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,406742.3,406742.3,34970,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463114749,501170.00
05/13/2016 00:45,2,0.000,ALERT,212.38,300.57,60.002,1463114703,"201051344001145","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,411955.4,411955.4,34825,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463114751,501171.00
05/13/2016 00:45,2,0.000,ALERT,212.38,299.67,60.028,1463114703,"201051344000651","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,404139.6,404139.6,35189,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114753,501172.00
05/13/2016 00:45,2,0.000,ALERT,211.70,301.17,59.991,1463114703,"274151322000088","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,651173.4,651173.4,23741,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463114754,501173.00
05/13/2016 00:45,2,0.000,ALERT,212.61,300.57,60.034,1463114703,"274151322000068","219011344069620",0.00,12.70,0,299.07,302.07,0.0,0.0,0.000,547186.2,547186.2,25199,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463114756,501174.00
05/13/2016 00:45,2,0.000,ALERT,211.93,300.27,59.991,1463114703,"201051344001135","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,400263.4,400263.4,35135,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114758,501175.00
05/13/2016 00:45,2,0.000,ALERT,212.16,303.28,60.034,1463114703,"201051344000594","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,408634.5,408634.5,30579,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114760,501176.00
05/13/2016 00:45,2,0.000,ALERT,212.38,300.27,59.986,1463114703,"201051344001203","219011344069620",0.00,11.30,0,297.26,303.58,0.0,0.0,0.000,407124.8,407124.8,35150,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114762,501177.00
05/13/2016 00:45,2,0.000,ALERT,211.93,301.77,59.981,1463114703,"274151322000054","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,665265.8,665265.8,23772,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114763,501178.00
05/13/2016 00:45,2,0.000,ALERT,212.83,302.07,59.944,1463114703,"201051344000867","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,396346.5,396346.5,30580,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114765,501179.00
05/13/2016 00:45,2,0.000,ALERT,212.16,300.27,59.981,1463114703,"201051344001093","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,405776.0,405776.0,35018,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114767,501180.00
05/13/2016 00:45,2,0.000,ALERT,212.16,302.07,60.028,1463114703,"201051344000900","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,411870.5,411870.5,29968,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114769,501181.00
05/13/2016 00:45,2,0.000,ALERT,212.61,301.77,59.959,1463114703,"201051344000648","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,404087.3,404087.3,30266,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463114771,501182.00
05/13/2016 00:45,2,0.000,ALERT,212.38,302.98,59.996,1463114703,"201051344000569","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,413045.0,413045.0,29903,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463114773,501183.00
05/13/2016 00:45,2,0.000,ALERT,212.38,302.37,59.959,1463114703,"201051344000983","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,404688.0,404688.0,30372,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114775,501184.00
05/13/2016 00:45,2,0.000,ALERT,212.38,302.37,60.007,1463114703,"201051344001158","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,399162.5,399162.5,30633,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114776,501185.00
05/13/2016 00:45,2,0.000,ALERT,212.83,302.98,60.034,1463114703,"201051344000576","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,406054.2,406054.2,30046,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463114778,501186.00
05/13/2016 00:45,2,0.000,ALERT,212.16,300.87,59.981,1463114703,"274151322000087","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,639051.5,639051.5,23853,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463114780,501187.00
05/13/2016 01:00,2,0.000,ALERT,212.83,302.07,59.954,1463115603,"201051344000645","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,405728.4,405728.4,30189,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115605,501188.00
05/13/2016 01:00,2,0.000,ALERT,212.16,301.17,59.959,1463115603,"274151322000085","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,667438.4,667438.4,23780,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115606,501189.00
05/13/2016 01:00,2,0.000,ALERT,212.83,302.07,59.944,1463115603,"201051344000633","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,396691.5,396691.5,30658,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115608,501190.00
05/13/2016 01:00,2,0.000,ALERT,212.61,302.37,59.965,1463115603,"201051344000469","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,398070.2,398070.2,30595,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115610,501191.00
05/13/2016 01:00,2,0.000,ALERT,211.93,300.57,59.975,1463115603,"201051344000646","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,401829.4,401829.4,35157,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463115612,501192.00
05/13/2016 01:00,2,0.000,ALERT,211.93,302.07,59.928,1463115603,"274151322000052","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,679318.0,679318.0,24001,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115614,501193.00
05/13/2016 01:00,2,0.000,ALERT,212.38,300.57,59.965,1463115603,"201051344000585","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,408253.8,408253.8,35161,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463115616,501194.00
05/13/2016 01:00,2,0.000,ALERT,212.16,300.87,59.965,1463115603,"201051344001230","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,405523.2,405523.2,34959,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115617,501195.00
05/13/2016 01:00,2,0.000,ALERT,212.83,301.47,59.965,1463115603,"201051344000582","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,399044.9,399044.9,35132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463115619,501196.00
05/13/2016 01:00,2,0.000,ALERT,211.70,300.57,59.959,1463115603,"201051344000955","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,411089.5,411089.5,35063,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115621,501197.00
05/13/2016 01:00,2,0.000,ALERT,211.93,300.87,59.954,1463115603,"274151322000094","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,547453.3,547453.3,24993,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463115623,501198.00
05/13/2016 01:00,2,0.000,ALERT,212.16,302.98,59.933,1463115603,"201051344000579","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,411838.2,411838.2,10669,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115625,501199.00
05/13/2016 01:00,2,0.000,ALERT,212.16,300.87,59.991,1463115603,"201051344000890","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,408248.3,408248.3,35083,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463115627,501200.00
05/13/2016 01:00,2,0.000,ALERT,212.16,300.57,59.965,1463115603,"201051344000438","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,410386.8,410386.8,35092,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463115629,501201.00
05/13/2016 01:00,2,0.000,ALERT,212.38,299.97,59.970,1463115603,"201051344000417","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,403118.4,403118.4,35248,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115631,501202.00
05/13/2016 01:00,2,0.000,ALERT,212.16,302.07,59.965,1463115603,"274151322000083","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,673232.3,673232.3,24072,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115632,501203.00
05/13/2016 01:00,2,0.000,ALERT,212.61,301.17,59.970,1463115603,"274151322000076","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,716655.7,716655.7,24065,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463115634,501204.00
05/13/2016 01:00,2,0.000,ALERT,212.38,303.28,59.949,1463115603,"201051344000868","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,397075.2,397075.2,30323,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463115636,501205.00
05/13/2016 01:00,2,0.000,ALERT,212.16,302.37,59.975,1463115603,"274151322000095","219011344069620",0.00,11.30,0,300.57,303.58,0.0,0.0,0.000,709383.8,709383.8,23973,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115638,501206.00
05/13/2016 01:00,2,0.000,ALERT,212.16,302.37,59.959,1463115603,"201051344000988","219011344069620",0.00,11.30,0,297.87,303.58,0.0,0.0,0.000,394366.1,394366.1,30617,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115640,501207.00
05/13/2016 01:00,2,0.000,ALERT,211.93,299.67,59.975,1463115603,"201051344001025","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,408096.8,408096.8,35133,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115642,501208.00
05/13/2016 01:00,2,0.000,ALERT,212.38,302.68,59.975,1463115603,"201051344000458","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,405061.3,405061.3,30540,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115643,501209.00
05/13/2016 01:00,2,0.000,ALERT,213.06,302.68,59.975,1463115603,"201051344000853","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,403572.9,403572.9,30140,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463115645,501210.00
05/13/2016 01:00,2,0.000,ALERT,212.61,300.87,59.970,1463115603,"201051344000685","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,409874.0,409874.0,34974,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115647,501211.00
05/13/2016 01:00,2,0.000,ALERT,212.61,300.27,59.970,1463115603,"201051344000917","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,406742.3,406742.3,34972,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463115649,501212.00
05/13/2016 01:00,2,0.000,ALERT,212.61,300.87,59.970,1463115603,"201051344001145","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,411955.4,411955.4,34827,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463115651,501213.00
05/13/2016 01:00,2,0.000,ALERT,212.61,299.97,59.970,1463115603,"201051344000651","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,404139.6,404139.6,35191,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115652,501214.00
05/13/2016 01:00,2,0.000,ALERT,211.70,302.07,59.970,1463115603,"274151322000088","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,651173.4,651173.4,23743,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115654,501215.00
05/13/2016 01:00,2,0.000,ALERT,213.06,300.87,59.959,1463115603,"274151322000068","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,547186.2,547186.2,25201,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115656,501216.00
05/13/2016 01:00,2,0.000,ALERT,211.93,300.57,59.965,1463115603,"201051344001135","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,400263.4,400263.4,35137,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115658,501217.00
05/13/2016 01:00,2,0.000,ALERT,212.16,303.28,59.970,1463115603,"201051344000594","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,408634.5,408634.5,30581,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115660,501218.00
05/13/2016 01:00,2,0.000,ALERT,212.38,300.57,59.959,1463115603,"201051344001203","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,407124.8,407124.8,35152,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463115661,501219.00
05/13/2016 01:00,2,0.000,ALERT,212.16,302.07,59.949,1463115603,"274151322000054","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,665265.8,665265.8,23774,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115663,501220.00
05/13/2016 01:00,2,0.000,ALERT,212.61,302.37,59.928,1463115603,"201051344000867","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,396346.5,396346.5,30582,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115665,501221.00
05/13/2016 01:00,2,0.000,ALERT,212.16,300.87,59.959,1463115603,"201051344001093","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,405776.0,405776.0,35020,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115667,501222.00
05/13/2016 01:00,2,0.000,ALERT,212.16,302.68,59.965,1463115603,"201051344000900","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,411870.5,411870.5,29970,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115669,501223.00
05/13/2016 01:00,2,0.000,ALERT,212.61,302.07,59.991,1463115603,"201051344000648","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,404087.3,404087.3,30268,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463115670,501224.00
05/13/2016 01:00,2,0.000,ALERT,212.38,303.28,59.965,1463115603,"201051344000569","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,413045.0,413045.0,29905,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115672,501225.00
05/13/2016 01:00,2,0.000,ALERT,212.38,302.98,60.007,1463115603,"201051344000983","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,404688.0,404688.0,30374,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115674,501226.00
05/13/2016 01:00,2,0.000,ALERT,212.38,302.37,59.959,1463115603,"201051344001158","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,399162.5,399162.5,30635,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115676,501227.00
05/13/2016 01:00,2,0.000,ALERT,213.06,303.28,60.018,1463115603,"201051344000576","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,406054.2,406054.2,30048,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115678,501228.00
05/13/2016 01:00,2,0.000,ALERT,212.38,300.87,60.002,1463115603,"274151322000087","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,639051.5,639051.5,23855,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463115680,501229.00
05/13/2016 01:15,2,0.000,ALERT,212.83,302.37,59.986,1463116503,"201051344000645","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,405728.4,405728.4,30191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116505,501230.00
05/13/2016 01:15,2,0.000,ALERT,212.16,301.17,59.975,1463116503,"274151322000085","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,667438.4,667438.4,23782,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463116507,501231.00
05/13/2016 01:15,2,0.000,ALERT,213.06,302.37,59.986,1463116503,"201051344000633","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,396691.5,396691.5,30660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463116509,501232.00
05/13/2016 01:15,2,0.000,ALERT,212.61,302.37,59.981,1463116503,"201051344000469","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,398070.2,398070.2,30597,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463116511,501233.00
05/13/2016 01:15,2,0.000,ALERT,211.93,300.57,59.986,1463116503,"201051344000646","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,401829.4,401829.4,35159,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463116513,501234.00
05/13/2016 01:15,2,0.000,ALERT,211.70,301.47,59.981,1463116503,"274151322000052","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,679318.0,679318.0,24003,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463116514,501235.00
05/13/2016 01:15,2,0.000,ALERT,212.38,300.87,59.981,1463116503,"201051344000585","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,408253.8,408253.8,35163,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116516,501236.00
05/13/2016 01:15,2,0.000,ALERT,212.16,300.87,59.981,1463116503,"201051344001230","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,405523.2,405523.2,34961,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463116518,501237.00
05/13/2016 01:15,2,0.000,ALERT,212.61,301.47,59.986,1463116503,"201051344000582","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,399044.9,399044.9,35134,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116520,501238.00
05/13/2016 01:15,2,0.000,ALERT,211.70,300.57,59.981,1463116503,"201051344000955","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,411089.5,411089.5,35065,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116522,501239.00
05/13/2016 01:15,2,0.000,ALERT,212.16,300.87,59.986,1463116503,"274151322000094","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,547453.3,547453.3,24995,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116523,501240.00
05/13/2016 01:15,2,0.000,ALERT,212.38,303.28,59.981,1463116503,"201051344000579","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,411838.2,411838.2,10671,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116525,501241.00
05/13/2016 01:15,2,0.000,ALERT,211.93,300.87,59.981,1463116503,"201051344000890","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,408248.3,408248.3,35085,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116527,501242.00
05/13/2016 01:15,2,0.000,ALERT,212.16,300.27,59.981,1463116503,"201051344000438","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,410386.8,410386.8,35094,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116529,501243.00
05/13/2016 01:15,2,0.000,ALERT,212.38,299.97,59.986,1463116503,"201051344000417","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,403118.4,403118.4,35250,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463116531,501244.00
05/13/2016 01:15,2,0.000,ALERT,211.93,301.47,59.981,1463116503,"274151322000083","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,673232.3,673232.3,24074,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116533,501245.00
05/13/2016 01:15,2,0.000,ALERT,212.61,301.47,59.975,1463116503,"274151322000076","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,716655.7,716655.7,24067,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116534,501246.00
05/13/2016 01:15,2,0.000,ALERT,212.38,303.28,59.991,1463116503,"201051344000868","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,397075.2,397075.2,30325,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116536,501247.00
05/13/2016 01:15,2,0.000,ALERT,211.93,302.68,59.981,1463116503,"274151322000095","219011344069620",0.00,11.00,0,301.17,304.18,0.0,0.0,0.000,709383.8,709383.8,23975,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116538,501248.00
05/13/2016 01:15,2,0.000,ALERT,212.38,302.37,59.954,1463116503,"201051344000988","219011344069620",0.00,11.30,0,298.17,303.88,0.0,0.0,0.000,394366.1,394366.1,30619,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116540,501249.00
05/13/2016 01:15,2,0.000,ALERT,211.93,299.67,59.991,1463116503,"201051344001025","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,408096.8,408096.8,35135,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463116542,501250.00
05/13/2016 01:15,2,0.000,ALERT,212.16,302.68,59.991,1463116503,"201051344000458","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,405061.3,405061.3,30542,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463116543,501251.00
05/13/2016 01:15,2,0.000,ALERT,213.06,302.37,59.996,1463116503,"201051344000853","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,403572.9,403572.9,30142,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463116545,501252.00
05/13/2016 01:15,2,0.000,ALERT,212.61,300.87,59.991,1463116503,"201051344000685","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,409874.0,409874.0,34976,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116547,501253.00
05/13/2016 01:15,2,0.000,ALERT,212.16,299.97,59.986,1463116503,"201051344000917","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,406742.3,406742.3,34974,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116549,501254.00
05/13/2016 01:15,2,0.000,ALERT,212.38,300.57,59.991,1463116503,"201051344001145","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,411955.4,411955.4,34829,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116551,501255.00
05/13/2016 01:15,2,0.000,ALERT,212.16,299.97,60.002,1463116503,"201051344000651","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,404139.6,404139.6,35193,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116552,501256.00
05/13/2016 01:15,2,0.000,ALERT,211.70,301.17,59.996,1463116503,"274151322000088","219011344069620",0.00,12.00,0,299.97,302.98,0.0,0.0,0.000,651173.4,651173.4,23745,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116554,501257.00
05/13/2016 01:15,2,0.000,ALERT,212.61,301.17,60.007,1463116503,"274151322000068","219011344069620",0.00,12.30,0,299.67,302.37,0.0,0.0,0.000,547186.2,547186.2,25203,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116556,501258.00
05/13/2016 01:15,2,0.000,ALERT,211.70,300.57,60.007,1463116503,"201051344001135","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,400263.4,400263.4,35139,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116558,501259.00
05/13/2016 01:15,2,0.000,ALERT,211.93,302.98,59.996,1463116503,"201051344000594","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,408634.5,408634.5,30583,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463116560,501260.00
05/13/2016 01:15,2,0.000,ALERT,212.16,300.27,60.018,1463116503,"201051344001203","219011344069620",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,407124.8,407124.8,35154,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116561,501261.00
05/13/2016 01:15,2,0.000,ALERT,211.93,302.37,59.975,1463116503,"274151322000054","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,665265.8,665265.8,23776,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116563,501262.00
05/13/2016 01:15,2,0.000,ALERT,212.38,302.07,59.954,1463116503,"201051344000867","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,396346.5,396346.5,30584,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463116565,501263.00
05/13/2016 01:15,2,0.000,ALERT,212.16,300.57,59.991,1463116503,"201051344001093","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,405776.0,405776.0,35022,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116567,501264.00
05/13/2016 01:15,2,0.000,ALERT,212.16,302.37,59.991,1463116503,"201051344000900","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,411870.5,411870.5,29972,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116569,501265.00
05/13/2016 01:15,2,0.000,ALERT,212.61,302.07,60.002,1463116503,"201051344000648","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,404087.3,404087.3,30270,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116571,501266.00
05/13/2016 01:15,2,0.000,ALERT,212.38,302.98,60.002,1463116503,"201051344000569","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,413045.0,413045.0,29907,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116572,501267.00
05/13/2016 01:15,2,0.000,ALERT,212.38,302.98,59.996,1463116503,"201051344000983","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,404688.0,404688.0,30376,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116574,501268.00
05/13/2016 01:15,2,0.000,ALERT,212.38,302.37,59.996,1463116503,"201051344001158","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,399162.5,399162.5,30637,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116576,501269.00
05/13/2016 01:15,2,0.000,ALERT,212.83,302.98,60.007,1463116503,"201051344000576","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,406054.2,406054.2,30050,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463116578,501270.00
05/13/2016 01:15,2,0.000,ALERT,211.93,300.87,59.970,1463116503,"274151322000087","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,639051.5,639051.5,23857,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463116579,501271.00
05/13/2016 01:30,2,0.000,ALERT,213.06,303.28,60.012,1463117403,"201051344000645","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,405728.4,405728.4,30193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117405,501272.00
05/13/2016 01:30,2,0.000,ALERT,212.61,302.68,60.007,1463117403,"274151322000085","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,667438.4,667438.4,23784,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117407,501273.00
05/13/2016 01:30,2,0.000,ALERT,213.06,302.98,60.039,1463117403,"201051344000633","219011344069620",0.00,10.70,0,298.77,304.18,0.0,0.0,0.000,396691.5,396691.5,30662,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117409,501274.00
05/13/2016 01:30,2,0.000,ALERT,212.61,302.98,60.012,1463117403,"201051344000469","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,398070.2,398070.2,30599,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117411,501275.00
05/13/2016 01:30,2,0.000,ALERT,212.16,300.87,60.023,1463117403,"201051344000646","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,401829.4,401829.4,35161,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117413,501276.00
05/13/2016 01:30,2,0.000,ALERT,212.16,302.07,59.981,1463117403,"274151322000052","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,679318.0,679318.0,24005,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463117415,501277.00
05/13/2016 01:30,2,0.000,ALERT,212.38,300.87,60.018,1463117403,"201051344000585","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,408253.8,408253.8,35165,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117417,501278.00
05/13/2016 01:30,2,0.000,ALERT,212.16,301.17,60.034,1463117403,"201051344001230","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,405523.2,405523.2,34963,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117419,501279.00
05/13/2016 01:30,2,0.000,ALERT,212.61,301.47,60.007,1463117403,"201051344000582","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,399044.9,399044.9,35136,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117420,501280.00
05/13/2016 01:30,2,0.000,ALERT,211.93,300.87,60.012,1463117403,"201051344000955","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,411089.5,411089.5,35067,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117422,501281.00
05/13/2016 01:30,2,0.000,ALERT,212.38,301.77,60.002,1463117403,"274151322000094","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,547453.3,547453.3,24997,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117424,501282.00
05/13/2016 01:30,2,0.000,ALERT,212.61,303.88,60.018,1463117403,"201051344000579","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,411838.2,411838.2,10673,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117426,501283.00
05/13/2016 01:30,2,0.000,ALERT,212.16,301.47,60.007,1463117403,"201051344000890","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,408248.3,408248.3,35087,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117428,501284.00
05/13/2016 01:30,2,0.000,ALERT,212.38,300.87,60.007,1463117403,"201051344000438","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,410386.8,410386.8,35096,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117429,501285.00
05/13/2016 01:30,2,0.000,ALERT,212.61,300.27,60.012,1463117403,"201051344000417","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,403118.4,403118.4,35252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463117431,501286.00
05/13/2016 01:30,2,0.000,ALERT,212.61,302.68,60.007,1463117403,"274151322000083","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,673232.3,673232.3,24076,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117433,501287.00
05/13/2016 01:30,2,0.000,ALERT,213.06,302.37,60.007,1463117403,"274151322000076","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,716655.7,716655.7,24069,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463117435,501288.00
05/13/2016 01:30,2,0.000,ALERT,212.61,303.88,60.034,1463117403,"201051344000868","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,397075.2,397075.2,30327,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117437,501289.00
05/13/2016 01:30,2,0.000,ALERT,212.38,303.28,60.012,1463117403,"274151322000095","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,709383.8,709383.8,23977,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117438,501290.00
05/13/2016 01:30,2,0.000,ALERT,212.38,302.98,60.002,1463117403,"201051344000988","219011344069620",0.00,11.30,0,298.17,304.48,0.0,0.0,0.000,394366.1,394366.1,30621,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463117440,501291.00
05/13/2016 01:30,2,0.000,ALERT,212.16,300.27,60.012,1463117403,"201051344001025","219011344069620",0.00,10.30,0,297.87,303.28,0.0,0.0,0.000,408096.8,408096.8,35137,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117442,501292.00
05/13/2016 01:30,2,0.000,ALERT,212.61,303.28,60.018,1463117403,"201051344000458","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,405061.3,405061.3,30544,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117444,501293.00
05/13/2016 01:30,2,0.000,ALERT,213.06,302.98,60.018,1463117403,"201051344000853","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,403572.9,403572.9,30144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117446,501294.00
05/13/2016 01:30,2,0.000,ALERT,212.83,301.17,60.018,1463117403,"201051344000685","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,409874.0,409874.0,34978,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117447,501295.00
05/13/2016 01:30,2,0.000,ALERT,212.61,300.27,60.018,1463117403,"201051344000917","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,406742.3,406742.3,34976,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117449,501296.00
05/13/2016 01:30,2,0.000,ALERT,212.61,300.87,60.018,1463117403,"201051344001145","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,411955.4,411955.4,34831,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117451,501297.00
05/13/2016 01:30,2,0.000,ALERT,212.38,299.97,60.007,1463117403,"201051344000651","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,404139.6,404139.6,35195,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117453,501298.00
05/13/2016 01:30,2,0.000,ALERT,212.16,302.37,60.034,1463117403,"274151322000088","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,651173.4,651173.4,23747,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117455,501299.00
05/13/2016 01:30,2,0.000,ALERT,213.29,301.77,59.991,1463117403,"274151322000068","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,547186.2,547186.2,25205,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117456,501300.00
05/13/2016 01:30,2,0.000,ALERT,212.16,300.87,59.996,1463117403,"201051344001135","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,400263.4,400263.4,35141,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463117458,501301.00
05/13/2016 01:30,2,0.000,ALERT,212.38,303.58,60.007,1463117403,"201051344000594","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,408634.5,408634.5,30585,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117460,501302.00
05/13/2016 01:30,2,0.000,ALERT,212.38,300.57,60.012,1463117403,"201051344001203","219011344069620",0.00,11.00,0,298.47,304.18,0.0,0.0,0.000,407124.8,407124.8,35156,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463117462,501303.00
05/13/2016 01:30,2,0.000,ALERT,212.16,302.68,60.002,1463117403,"274151322000054","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,665265.8,665265.8,23778,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117464,501304.00
05/13/2016 01:30,2,0.000,ALERT,212.83,302.68,60.007,1463117403,"201051344000867","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,396346.5,396346.5,30586,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117465,501305.00
05/13/2016 01:30,2,0.000,ALERT,212.38,300.57,60.007,1463117403,"201051344001093","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,405776.0,405776.0,35024,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117467,501306.00
05/13/2016 01:30,2,0.000,ALERT,212.38,302.98,60.012,1463117403,"201051344000900","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,411870.5,411870.5,29974,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463117469,501307.00
05/13/2016 01:30,2,0.000,ALERT,212.83,302.37,60.007,1463117403,"201051344000648","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,404087.3,404087.3,30272,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117471,501308.00
05/13/2016 01:30,2,0.000,ALERT,212.61,303.58,60.002,1463117403,"201051344000569","219011344069620",0.00,11.00,0,301.47,305.38,0.0,0.0,0.000,413045.0,413045.0,29909,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463117473,501309.00
