ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 01:30,2,0.000,ALERT,212.61,303.28,60.028,1463117403,"201051344000983","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,404688.0,404688.0,30378,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117475,501310.00
05/13/2016 01:30,2,0.000,ALERT,212.61,302.98,60.002,1463117403,"201051344001158","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,399162.5,399162.5,30639,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463117477,501311.00
05/13/2016 01:30,2,0.000,ALERT,213.06,303.58,60.018,1463117403,"201051344000576","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,406054.2,406054.2,30052,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117478,501312.00
05/13/2016 01:30,2,0.000,ALERT,212.38,301.17,60.002,1463117403,"274151322000087","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,639051.5,639051.5,23859,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463117480,501313.00
05/13/2016 01:45,2,0.000,ALERT,212.83,302.37,59.965,1463118303,"201051344000645","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,405728.4,405728.4,30195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118305,501314.00
05/13/2016 01:45,2,0.000,ALERT,212.16,301.47,59.954,1463118303,"274151322000085","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,667438.4,667438.4,23786,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463118307,501315.00
05/13/2016 01:45,2,0.000,ALERT,212.83,302.07,59.922,1463118303,"201051344000633","219011344069620",0.00,10.70,0,299.07,304.48,0.0,0.0,0.000,396691.5,396691.5,30664,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118309,501316.00
05/13/2016 01:45,2,0.000,ALERT,212.38,302.07,59.970,1463118303,"201051344000469","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,398070.2,398070.2,30601,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118311,501317.00
05/13/2016 01:45,2,0.000,ALERT,211.93,300.57,59.954,1463118303,"201051344000646","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,401829.4,401829.4,35163,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463118313,501318.00
05/13/2016 01:45,2,0.000,ALERT,211.93,300.87,59.949,1463118303,"274151322000052","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,679318.0,679318.0,24007,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463118314,501319.00
05/13/2016 01:45,2,0.000,ALERT,212.16,300.87,59.954,1463118303,"201051344000585","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,408253.8,408253.8,35167,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463118316,501320.00
05/13/2016 01:45,2,0.000,ALERT,212.16,301.17,60.002,1463118303,"201051344001230","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,405523.2,405523.2,34965,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118318,501321.00
05/13/2016 01:45,2,0.000,ALERT,212.83,301.77,59.954,1463118303,"201051344000582","219011344069620",0.00,10.70,0,299.97,302.98,0.0,0.0,0.000,399044.9,399044.9,35138,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118320,501322.00
05/13/2016 01:45,2,0.000,ALERT,211.93,300.57,59.938,1463118303,"201051344000955","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,411089.5,411089.5,35069,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118322,501323.00
05/13/2016 01:45,2,0.000,ALERT,211.93,300.87,59.938,1463118303,"274151322000094","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,547453.3,547453.3,24999,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463118323,501324.00
05/13/2016 01:45,2,0.000,ALERT,212.38,302.98,59.970,1463118303,"201051344000579","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,411838.2,411838.2,10675,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118325,501325.00
05/13/2016 01:45,2,0.000,ALERT,212.16,301.17,59.938,1463118303,"201051344000890","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,408248.3,408248.3,35089,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463118327,501326.00
05/13/2016 01:45,2,0.000,ALERT,212.61,301.17,59.965,1463118303,"201051344000438","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,410386.8,410386.8,35098,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118329,501327.00
05/13/2016 01:45,2,0.000,ALERT,212.61,300.27,59.959,1463118303,"201051344000417","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,403118.4,403118.4,35254,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118331,501328.00
05/13/2016 01:45,2,0.000,ALERT,212.16,301.77,59.965,1463118303,"274151322000083","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,673232.3,673232.3,24078,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118332,501329.00
05/13/2016 01:45,2,0.000,ALERT,212.61,301.77,59.959,1463118303,"274151322000076","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,716655.7,716655.7,24071,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118334,501330.00
05/13/2016 01:45,2,0.000,ALERT,212.38,302.98,59.954,1463118303,"201051344000868","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,397075.2,397075.2,30329,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118336,501331.00
05/13/2016 01:45,2,0.000,ALERT,211.93,302.07,59.965,1463118303,"274151322000095","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,709383.8,709383.8,23979,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118338,501332.00
05/13/2016 01:45,2,0.000,ALERT,212.16,302.37,59.981,1463118303,"201051344000988","219011344069620",0.00,11.30,0,298.47,304.48,0.0,0.0,0.000,394366.1,394366.1,30623,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118340,501333.00
05/13/2016 01:45,2,0.000,ALERT,212.16,300.27,59.986,1463118303,"201051344001025","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,408096.8,408096.8,35139,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118342,501334.00
05/13/2016 01:45,2,0.000,ALERT,212.16,302.37,59.959,1463118303,"201051344000458","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,405061.3,405061.3,30546,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118344,501335.00
05/13/2016 01:45,2,0.000,ALERT,213.06,302.37,59.986,1463118303,"201051344000853","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,403572.9,403572.9,30146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463118345,501336.00
05/13/2016 01:45,2,0.000,ALERT,212.61,300.87,59.959,1463118303,"201051344000685","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,409874.0,409874.0,34980,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118347,501337.00
05/13/2016 01:45,2,0.000,ALERT,212.61,300.27,59.938,1463118303,"201051344000917","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,406742.3,406742.3,34978,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118349,501338.00
05/13/2016 01:45,2,0.000,ALERT,212.61,300.87,59.954,1463118303,"201051344001145","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,411955.4,411955.4,34833,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118351,501339.00
05/13/2016 01:45,2,0.000,ALERT,212.38,299.97,59.975,1463118303,"201051344000651","219011344069620",0.00,10.30,0,298.47,301.77,0.0,0.0,0.000,404139.6,404139.6,35197,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118353,501340.00
05/13/2016 01:45,2,0.000,ALERT,211.70,301.47,59.965,1463118303,"274151322000088","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,651173.4,651173.4,23749,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118354,501341.00
05/13/2016 01:45,2,0.000,ALERT,212.83,300.57,59.959,1463118303,"274151322000068","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,547186.2,547186.2,25207,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118356,501342.00
05/13/2016 01:45,2,0.000,ALERT,211.93,300.87,59.965,1463118303,"201051344001135","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,400263.4,400263.4,35143,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118358,501343.00
05/13/2016 01:45,2,0.000,ALERT,212.16,303.28,59.959,1463118303,"201051344000594","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,408634.5,408634.5,30587,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463118360,501344.00
05/13/2016 01:45,2,0.000,ALERT,212.38,300.57,59.970,1463118303,"201051344001203","219011344069620",0.00,11.00,0,298.77,303.88,0.0,0.0,0.000,407124.8,407124.8,35158,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463118362,501345.00
05/13/2016 01:45,2,0.000,ALERT,211.93,301.77,59.949,1463118303,"274151322000054","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,665265.8,665265.8,23780,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118363,501346.00
05/13/2016 01:45,2,0.000,ALERT,212.61,302.68,59.949,1463118303,"201051344000867","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,396346.5,396346.5,30588,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118365,501347.00
05/13/2016 01:45,2,0.000,ALERT,212.16,300.57,59.975,1463118303,"201051344001093","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,405776.0,405776.0,35026,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118367,501348.00
05/13/2016 01:45,2,0.000,ALERT,212.38,302.68,59.970,1463118303,"201051344000900","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,411870.5,411870.5,29976,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463118369,501349.00
05/13/2016 01:45,2,0.000,ALERT,212.61,302.07,60.007,1463118303,"201051344000648","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,404087.3,404087.3,30274,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463118371,501350.00
05/13/2016 01:45,2,0.000,ALERT,212.38,303.28,59.970,1463118303,"201051344000569","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,413045.0,413045.0,29911,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463118372,501351.00
05/13/2016 01:45,2,0.000,ALERT,212.38,302.68,59.933,1463118303,"201051344000983","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,404688.0,404688.0,30380,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463118374,501352.00
05/13/2016 01:45,2,0.000,ALERT,212.38,302.37,59.954,1463118303,"201051344001158","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,399162.5,399162.5,30641,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463118376,501353.00
05/13/2016 01:45,2,0.000,ALERT,212.83,302.98,59.949,1463118303,"201051344000576","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,406054.2,406054.2,30054,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118378,501354.00
05/13/2016 01:45,2,0.000,ALERT,212.16,301.17,59.965,1463118303,"274151322000087","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,639051.5,639051.5,23861,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463118380,501355.00
05/13/2016 02:00,2,0.000,ALERT,213.29,302.98,59.965,1463119203,"201051344000645","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,405728.4,405728.4,30197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119205,501356.00
05/13/2016 02:00,2,0.000,ALERT,212.83,302.37,59.959,1463119203,"274151322000085","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,667438.4,667438.4,23788,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119207,501357.00
05/13/2016 02:00,2,0.000,ALERT,213.29,302.98,59.959,1463119203,"201051344000633","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,396691.5,396691.5,30666,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119209,501358.00
05/13/2016 02:00,2,0.000,ALERT,212.83,302.98,59.975,1463119203,"201051344000469","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,398070.2,398070.2,30603,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463119211,501359.00
05/13/2016 02:00,2,0.000,ALERT,212.16,300.57,59.975,1463119203,"201051344000646","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,401829.4,401829.4,35165,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463119213,501360.00
05/13/2016 02:00,2,0.000,ALERT,212.16,302.37,59.970,1463119203,"274151322000052","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,679318.0,679318.0,24009,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119215,501361.00
05/13/2016 02:00,2,0.000,ALERT,212.38,300.57,59.970,1463119203,"201051344000585","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,408253.8,408253.8,35169,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119216,501362.00
05/13/2016 02:00,2,0.000,ALERT,212.38,300.87,59.970,1463119203,"201051344001230","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,405523.2,405523.2,34967,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119218,501363.00
05/13/2016 02:00,2,0.000,ALERT,212.83,301.47,59.996,1463119203,"201051344000582","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,399044.9,399044.9,35140,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119220,501364.00
05/13/2016 02:00,2,0.000,ALERT,211.93,300.57,59.965,1463119203,"201051344000955","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,411089.5,411089.5,35071,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119222,501365.00
05/13/2016 02:00,2,0.000,ALERT,212.38,301.17,59.917,1463119203,"274151322000094","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,547453.3,547453.3,25001,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119224,501366.00
05/13/2016 02:00,2,0.000,ALERT,212.61,303.58,59.959,1463119203,"201051344000579","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,411838.2,411838.2,10677,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119225,501367.00
05/13/2016 02:00,2,0.000,ALERT,212.16,301.17,59.981,1463119203,"201051344000890","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,408248.3,408248.3,35091,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119227,501368.00
05/13/2016 02:00,2,0.000,ALERT,212.38,300.57,59.986,1463119203,"201051344000438","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,410386.8,410386.8,35100,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463119229,501369.00
05/13/2016 02:00,2,0.000,ALERT,212.38,299.97,59.965,1463119203,"201051344000417","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,403118.4,403118.4,35256,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119231,501370.00
05/13/2016 02:00,2,0.000,ALERT,212.38,302.07,59.959,1463119203,"274151322000083","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,673232.3,673232.3,24080,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119233,501371.00
05/13/2016 02:00,2,0.000,ALERT,213.06,302.37,59.965,1463119203,"274151322000076","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,716655.7,716655.7,24073,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119234,501372.00
05/13/2016 02:00,2,0.000,ALERT,212.61,303.58,59.975,1463119203,"201051344000868","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,397075.2,397075.2,30331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119236,501373.00
05/13/2016 02:00,2,0.000,ALERT,212.38,303.28,59.975,1463119203,"274151322000095","219011344069620",0.00,11.00,0,301.17,304.18,0.0,0.0,0.000,709383.8,709383.8,23981,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119238,501374.00
05/13/2016 02:00,2,0.000,ALERT,212.61,302.98,59.981,1463119203,"201051344000988","219011344069620",0.00,11.00,0,298.17,304.18,0.0,0.0,0.000,394366.1,394366.1,30625,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119240,501375.00
05/13/2016 02:00,2,0.000,ALERT,212.38,300.27,59.944,1463119203,"201051344001025","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,408096.8,408096.8,35141,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119242,501376.00
05/13/2016 02:00,2,0.000,ALERT,212.61,303.28,59.975,1463119203,"201051344000458","219011344069620",0.00,11.70,0,300.57,305.38,0.0,0.0,0.000,405061.3,405061.3,30548,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463119244,501377.00
05/13/2016 02:00,2,0.000,ALERT,213.29,302.98,59.981,1463119203,"201051344000853","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,403572.9,403572.9,30148,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119245,501378.00
05/13/2016 02:00,2,0.000,ALERT,212.83,300.87,59.975,1463119203,"201051344000685","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,409874.0,409874.0,34982,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119247,501379.00
05/13/2016 02:00,2,0.000,ALERT,212.38,300.27,59.981,1463119203,"201051344000917","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,406742.3,406742.3,34980,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119249,501380.00
05/13/2016 02:00,2,0.000,ALERT,212.61,301.17,59.991,1463119203,"201051344001145","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,411955.4,411955.4,34835,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119251,501381.00
05/13/2016 02:00,2,0.000,ALERT,212.38,299.97,59.986,1463119203,"201051344000651","219011344069620",0.00,10.30,0,298.47,301.77,0.0,0.0,0.000,404139.6,404139.6,35199,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119253,501382.00
05/13/2016 02:00,2,0.000,ALERT,211.93,302.37,59.981,1463119203,"274151322000088","219011344069620",0.00,12.00,0,300.27,302.98,0.0,0.0,0.000,651173.4,651173.4,23751,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119255,501383.00
05/13/2016 02:00,2,0.000,ALERT,213.06,301.17,59.991,1463119203,"274151322000068","219011344069620",0.00,12.00,0,299.67,302.37,0.0,0.0,0.000,547186.2,547186.2,25209,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119256,501384.00
05/13/2016 02:00,2,0.000,ALERT,211.93,300.87,59.991,1463119203,"201051344001135","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,400263.4,400263.4,35145,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119258,501385.00
05/13/2016 02:00,2,0.000,ALERT,212.38,303.58,60.002,1463119203,"201051344000594","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,408634.5,408634.5,30589,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119260,501386.00
05/13/2016 02:00,2,0.000,ALERT,212.61,300.87,59.991,1463119203,"201051344001203","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,407124.8,407124.8,35160,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119262,501387.00
05/13/2016 02:00,2,0.000,ALERT,212.38,302.07,59.991,1463119203,"274151322000054","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,665265.8,665265.8,23782,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119264,501388.00
05/13/2016 02:00,2,0.000,ALERT,212.83,302.68,60.002,1463119203,"201051344000867","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,396346.5,396346.5,30590,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119265,501389.00
05/13/2016 02:00,2,0.000,ALERT,212.38,300.87,60.002,1463119203,"201051344001093","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,405776.0,405776.0,35028,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119267,501390.00
05/13/2016 02:00,2,0.000,ALERT,212.38,302.68,60.028,1463119203,"201051344000900","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,411870.5,411870.5,29978,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463119269,501391.00
05/13/2016 02:00,2,0.000,ALERT,212.83,302.07,59.949,1463119203,"201051344000648","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,404087.3,404087.3,30276,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119271,501392.00
05/13/2016 02:00,2,0.000,ALERT,212.61,303.28,59.996,1463119203,"201051344000569","219011344069620",0.00,11.00,0,301.47,305.38,0.0,0.0,0.000,413045.0,413045.0,29913,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119273,501393.00
05/13/2016 02:00,2,0.000,ALERT,212.61,302.98,59.996,1463119203,"201051344000983","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,404688.0,404688.0,30382,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463119275,501394.00
05/13/2016 02:00,2,0.000,ALERT,212.61,302.68,59.991,1463119203,"201051344001158","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,399162.5,399162.5,30643,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463119277,501395.00
05/13/2016 02:00,2,0.000,ALERT,213.06,303.28,59.996,1463119203,"201051344000576","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,406054.2,406054.2,30056,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119279,501396.00
05/13/2016 02:00,2,0.000,ALERT,212.61,301.77,59.996,1463119203,"274151322000087","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,639051.5,639051.5,23863,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463119281,501397.00
05/13/2016 02:15,2,0.000,ALERT,213.06,302.68,59.981,1463120103,"201051344000645","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,405728.4,405728.4,30199,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120105,501398.00
05/13/2016 02:15,2,0.000,ALERT,212.38,302.07,59.981,1463120103,"274151322000085","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,667438.4,667438.4,23790,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120107,501399.00
05/13/2016 02:15,2,0.000,ALERT,213.29,302.68,59.975,1463120103,"201051344000633","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,396691.5,396691.5,30668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120109,501400.00
05/13/2016 02:15,2,0.000,ALERT,212.83,302.98,59.986,1463120103,"201051344000469","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,398070.2,398070.2,30605,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120111,501401.00
05/13/2016 02:15,2,0.000,ALERT,212.38,300.87,59.975,1463120103,"201051344000646","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,401829.4,401829.4,35167,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120112,501402.00
05/13/2016 02:15,2,0.000,ALERT,212.16,301.77,59.986,1463120103,"274151322000052","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,679318.0,679318.0,24011,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463120114,501403.00
05/13/2016 02:15,2,0.000,ALERT,212.83,301.17,60.012,1463120103,"201051344000585","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,408253.8,408253.8,35171,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120116,501404.00
05/13/2016 02:15,2,0.000,ALERT,212.61,301.47,59.981,1463120103,"201051344001230","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,405523.2,405523.2,34969,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120118,501405.00
05/13/2016 02:15,2,0.000,ALERT,213.06,301.77,59.991,1463120103,"201051344000582","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,399044.9,399044.9,35142,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463120119,501406.00
05/13/2016 02:15,2,0.000,ALERT,212.16,300.87,59.981,1463120103,"201051344000955","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,411089.5,411089.5,35073,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463120121,501407.00
05/13/2016 02:15,2,0.000,ALERT,212.38,301.47,59.981,1463120103,"274151322000094","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,547453.3,547453.3,25003,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120123,501408.00
05/13/2016 02:15,2,0.000,ALERT,212.61,303.28,60.007,1463120103,"201051344000579","219011344069620",0.00,11.00,0,301.77,305.38,0.0,0.0,0.000,411838.2,411838.2,10679,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120125,501409.00
05/13/2016 02:15,2,0.000,ALERT,212.38,301.47,59.991,1463120103,"201051344000890","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,408248.3,408248.3,35093,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120127,501410.00
05/13/2016 02:15,2,0.000,ALERT,212.61,300.87,59.991,1463120103,"201051344000438","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,410386.8,410386.8,35102,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120129,501411.00
05/13/2016 02:15,2,0.000,ALERT,212.83,300.57,59.991,1463120103,"201051344000417","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,403118.4,403118.4,35258,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463120130,501412.00
05/13/2016 02:15,2,0.000,ALERT,212.38,302.07,59.996,1463120103,"274151322000083","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,673232.3,673232.3,24082,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120132,501413.00
05/13/2016 02:15,2,0.000,ALERT,212.83,301.77,60.002,1463120103,"274151322000076","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,716655.7,716655.7,24075,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120134,501414.00
05/13/2016 02:15,2,0.000,ALERT,212.61,303.58,59.996,1463120103,"201051344000868","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,397075.2,397075.2,30333,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463120136,501415.00
05/13/2016 02:15,2,0.000,ALERT,212.38,302.98,59.944,1463120103,"274151322000095","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,709383.8,709383.8,23983,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463120138,501416.00
05/13/2016 02:15,2,0.000,ALERT,212.61,302.68,59.991,1463120103,"201051344000988","219011344069620",0.00,11.00,0,298.77,304.48,0.0,0.0,0.000,394366.1,394366.1,30627,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120139,501417.00
05/13/2016 02:15,2,0.000,ALERT,212.38,300.27,59.986,1463120103,"201051344001025","219011344069620",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,408096.8,408096.8,35143,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120141,501418.00
05/13/2016 02:15,2,0.000,ALERT,212.61,302.98,59.991,1463120103,"201051344000458","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,405061.3,405061.3,30550,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463120143,501419.00
05/13/2016 02:15,2,0.000,ALERT,213.06,302.68,59.996,1463120103,"201051344000853","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,403572.9,403572.9,30150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463120145,501420.00
05/13/2016 02:15,2,0.000,ALERT,213.06,301.17,59.996,1463120103,"201051344000685","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,409874.0,409874.0,34984,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463120147,501421.00
05/13/2016 02:15,2,0.000,ALERT,212.83,300.87,59.996,1463120103,"201051344000917","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,406742.3,406742.3,34982,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120148,501422.00
05/13/2016 02:15,2,0.000,ALERT,213.06,301.47,59.991,1463120103,"201051344001145","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,411955.4,411955.4,34837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463120150,501423.00
05/13/2016 02:15,2,0.000,ALERT,212.83,300.57,59.991,1463120103,"201051344000651","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,404139.6,404139.6,35201,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120152,501424.00
05/13/2016 02:15,2,0.000,ALERT,211.93,302.07,59.981,1463120103,"274151322000088","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,651173.4,651173.4,23753,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120154,501425.00
05/13/2016 02:15,2,0.000,ALERT,212.83,301.47,59.975,1463120103,"274151322000068","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,547186.2,547186.2,25211,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120156,501426.00
05/13/2016 02:15,2,0.000,ALERT,212.38,301.17,59.986,1463120103,"201051344001135","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,400263.4,400263.4,35147,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463120157,501427.00
05/13/2016 02:15,2,0.000,ALERT,212.38,303.58,59.981,1463120103,"201051344000594","219011344069620",0.00,10.70,0,300.57,305.08,0.0,0.0,0.000,408634.5,408634.5,30591,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120159,501428.00
05/13/2016 02:15,2,0.000,ALERT,212.61,300.87,59.981,1463120103,"201051344001203","219011344069620",0.00,10.70,0,299.07,304.48,0.0,0.0,0.000,407124.8,407124.8,35162,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120161,501429.00
05/13/2016 02:15,2,0.000,ALERT,212.16,302.68,59.981,1463120103,"274151322000054","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,665265.8,665265.8,23784,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120163,501430.00
05/13/2016 02:15,2,0.000,ALERT,213.06,302.68,59.981,1463120103,"201051344000867","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,396346.5,396346.5,30592,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120165,501431.00
05/13/2016 02:15,2,0.000,ALERT,212.61,301.17,59.986,1463120103,"201051344001093","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,405776.0,405776.0,35030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120166,501432.00
05/13/2016 02:15,2,0.000,ALERT,212.61,302.98,59.949,1463120103,"201051344000900","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,411870.5,411870.5,29980,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120168,501433.00
05/13/2016 02:15,2,0.000,ALERT,212.83,302.37,59.986,1463120103,"201051344000648","219011344069620",0.00,10.00,0,300.27,304.78,0.0,0.0,0.000,404087.3,404087.3,30278,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120170,501434.00
05/13/2016 02:15,2,0.000,ALERT,212.61,303.58,59.954,1463120103,"201051344000569","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,413045.0,413045.0,29915,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120172,501435.00
05/13/2016 02:15,2,0.000,ALERT,212.61,303.28,59.986,1463120103,"201051344000983","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,404688.0,404688.0,30384,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463120174,501436.00
05/13/2016 02:15,2,0.000,ALERT,212.61,302.98,59.981,1463120103,"201051344001158","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,399162.5,399162.5,30645,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463120176,501437.00
05/13/2016 02:15,2,0.000,ALERT,213.06,303.58,59.975,1463120103,"201051344000576","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,406054.2,406054.2,30058,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463120177,501438.00
05/13/2016 02:15,2,0.000,ALERT,212.61,301.17,59.996,1463120103,"274151322000087","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,639051.5,639051.5,23865,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463120179,501439.00
05/13/2016 02:30,2,0.000,ALERT,213.51,303.58,59.996,1463121003,"201051344000645","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,405728.4,405728.4,30201,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121005,501440.00
05/13/2016 02:30,2,0.000,ALERT,213.06,303.28,60.028,1463121003,"274151322000085","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,667438.4,667438.4,23792,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121007,501441.00
05/13/2016 02:30,2,0.000,ALERT,213.51,302.98,60.023,1463121003,"201051344000633","219011344069620",0.00,10.30,0,299.07,304.48,0.0,0.0,0.000,396691.5,396691.5,30670,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121009,501442.00
05/13/2016 02:30,2,0.000,ALERT,212.83,303.28,59.996,1463121003,"201051344000469","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,398070.2,398070.2,30607,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121010,501443.00
05/13/2016 02:30,2,0.000,ALERT,212.61,301.47,60.007,1463121003,"201051344000646","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,401829.4,401829.4,35169,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121012,501444.00
05/13/2016 02:30,2,0.000,ALERT,212.61,303.58,59.986,1463121003,"274151322000052","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,679318.0,679318.0,24013,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463121014,501445.00
05/13/2016 02:30,2,0.000,ALERT,213.06,301.77,59.996,1463121003,"201051344000585","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,408253.8,408253.8,35173,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121016,501446.00
05/13/2016 02:30,2,0.000,ALERT,212.61,301.77,59.996,1463121003,"201051344001230","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,405523.2,405523.2,34971,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121018,501447.00
05/13/2016 02:30,2,0.000,ALERT,213.06,302.37,59.991,1463121003,"201051344000582","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,399044.9,399044.9,35144,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463121020,501448.00
05/13/2016 02:30,2,0.000,ALERT,212.38,301.47,59.981,1463121003,"201051344000955","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,411089.5,411089.5,35075,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463121021,501449.00
05/13/2016 02:30,2,0.000,ALERT,212.61,302.07,59.986,1463121003,"274151322000094","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,547453.3,547453.3,25005,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121023,501450.00
05/13/2016 02:30,2,0.000,ALERT,212.83,304.18,59.991,1463121003,"201051344000579","219011344069620",0.00,11.00,0,301.47,305.38,0.0,0.0,0.000,411838.2,411838.2,10681,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121025,501451.00
05/13/2016 02:30,2,0.000,ALERT,212.83,302.07,59.996,1463121003,"201051344000890","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,408248.3,408248.3,35095,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121027,501452.00
05/13/2016 02:30,2,0.000,ALERT,212.83,301.47,59.996,1463121003,"201051344000438","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,410386.8,410386.8,35104,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121029,501453.00
05/13/2016 02:30,2,0.000,ALERT,213.06,301.17,59.996,1463121003,"201051344000417","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,403118.4,403118.4,35260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121030,501454.00
