ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 02:30,2,0.000,ALERT,212.61,303.58,59.981,1463121003,"274151322000083","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,673232.3,673232.3,24084,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463121032,501455.00
05/13/2016 02:30,2,0.000,ALERT,213.29,302.37,59.981,1463121003,"274151322000076","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,716655.7,716655.7,24077,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121034,501456.00
05/13/2016 02:30,2,0.000,ALERT,213.06,304.18,59.991,1463121003,"201051344000868","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,397075.2,397075.2,30335,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121036,501457.00
05/13/2016 02:30,2,0.000,ALERT,212.61,303.58,60.034,1463121003,"274151322000095","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,709383.8,709383.8,23985,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121038,501458.00
05/13/2016 02:30,2,0.000,ALERT,212.83,303.28,59.991,1463121003,"201051344000988","219011344069620",0.00,10.70,0,298.77,304.48,0.0,0.0,0.000,394366.1,394366.1,30629,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121039,501459.00
05/13/2016 02:30,2,0.000,ALERT,212.61,300.87,59.954,1463121003,"201051344001025","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,408096.8,408096.8,35145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121041,501460.00
05/13/2016 02:30,2,0.000,ALERT,212.83,303.58,59.991,1463121003,"201051344000458","219011344069620",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,405061.3,405061.3,30552,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121043,501461.00
05/13/2016 02:30,2,0.000,ALERT,213.51,303.58,59.965,1463121003,"201051344000853","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,403572.9,403572.9,30152,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121045,501462.00
05/13/2016 02:30,2,0.000,ALERT,213.06,301.17,59.986,1463121003,"201051344000685","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,409874.0,409874.0,34986,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121047,501463.00
05/13/2016 02:30,2,0.000,ALERT,212.83,300.87,59.986,1463121003,"201051344000917","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,406742.3,406742.3,34984,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463121048,501464.00
05/13/2016 02:30,2,0.000,ALERT,213.06,301.77,59.959,1463121003,"201051344001145","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,411955.4,411955.4,34839,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121050,501465.00
05/13/2016 02:30,2,0.000,ALERT,212.83,300.87,59.986,1463121003,"201051344000651","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,404139.6,404139.6,35203,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121052,501466.00
05/13/2016 02:30,2,0.000,ALERT,212.38,302.98,59.981,1463121003,"274151322000088","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,651173.4,651173.4,23755,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121054,501467.00
05/13/2016 02:30,2,0.000,ALERT,213.51,301.77,59.981,1463121003,"274151322000068","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,547186.2,547186.2,25213,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121055,501468.00
05/13/2016 02:30,2,0.000,ALERT,212.38,301.47,60.002,1463121003,"201051344001135","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,400263.4,400263.4,35149,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121057,501469.00
05/13/2016 02:30,2,0.000,ALERT,212.61,304.18,59.975,1463121003,"201051344000594","219011344069620",0.00,10.70,0,300.87,305.38,0.0,0.0,0.000,408634.5,408634.5,30593,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121059,501470.00
05/13/2016 02:30,2,0.000,ALERT,212.83,301.17,59.965,1463121003,"201051344001203","219011344069620",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,407124.8,407124.8,35164,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121061,501471.00
05/13/2016 02:30,2,0.000,ALERT,212.38,302.37,59.970,1463121003,"274151322000054","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,665265.8,665265.8,23786,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121063,501472.00
05/13/2016 02:30,2,0.000,ALERT,213.06,303.28,59.975,1463121003,"201051344000867","219011344069620",0.00,11.00,0,300.57,305.38,0.0,0.0,0.000,396346.5,396346.5,30594,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121064,501473.00
05/13/2016 02:30,2,0.000,ALERT,212.61,301.17,59.970,1463121003,"201051344001093","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,405776.0,405776.0,35032,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121066,501474.00
05/13/2016 02:30,2,0.000,ALERT,212.83,303.88,59.975,1463121003,"201051344000900","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,411870.5,411870.5,29982,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121068,501475.00
05/13/2016 02:30,2,0.000,ALERT,213.06,302.68,59.996,1463121003,"201051344000648","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,404087.3,404087.3,30280,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463121070,501476.00
05/13/2016 02:30,2,0.000,ALERT,212.83,304.18,59.986,1463121003,"201051344000569","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,413045.0,413045.0,29917,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121072,501477.00
05/13/2016 02:30,2,0.000,ALERT,212.83,303.58,59.975,1463121003,"201051344000983","219011344069620",0.00,10.70,0,301.77,305.38,0.0,0.0,0.000,404688.0,404688.0,30386,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121074,501478.00
05/13/2016 02:30,2,0.000,ALERT,213.06,303.28,60.007,1463121003,"201051344001158","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,399162.5,399162.5,30647,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121075,501479.00
05/13/2016 02:30,2,0.000,ALERT,213.51,303.88,60.018,1463121003,"201051344000576","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,406054.2,406054.2,30060,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121077,501480.00
05/13/2016 02:30,2,0.000,ALERT,212.83,301.77,59.986,1463121003,"274151322000087","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,639051.5,639051.5,23867,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463121079,501481.00
05/13/2016 02:45,2,0.000,ALERT,213.51,303.28,59.975,1463121903,"201051344000645","219011344069620",0.00,11.00,0,301.77,305.08,0.0,0.0,0.000,405728.4,405728.4,30203,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121905,501482.00
05/13/2016 02:45,2,0.000,ALERT,212.83,302.98,59.991,1463121903,"274151322000085","219011344069620",0.00,11.30,0,301.17,304.48,0.0,0.0,0.000,667438.4,667438.4,23794,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121907,501483.00
05/13/2016 02:45,2,0.000,ALERT,213.51,303.58,60.002,1463121903,"201051344000633","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,396691.5,396691.5,30672,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121909,501484.00
05/13/2016 02:45,2,0.000,ALERT,213.06,303.58,59.938,1463121903,"201051344000469","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,398070.2,398070.2,30609,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121911,501485.00
05/13/2016 02:45,2,0.000,ALERT,212.61,301.47,59.986,1463121903,"201051344000646","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,401829.4,401829.4,35171,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121913,501486.00
05/13/2016 02:45,2,0.000,ALERT,212.61,303.58,60.007,1463121903,"274151322000052","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,679318.0,679318.0,24015,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121914,501487.00
05/13/2016 02:45,2,0.000,ALERT,212.83,301.77,59.991,1463121903,"201051344000585","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,408253.8,408253.8,35175,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121916,501488.00
05/13/2016 02:45,2,0.000,ALERT,212.61,301.77,60.034,1463121903,"201051344001230","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,405523.2,405523.2,34973,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463121918,501489.00
05/13/2016 02:45,2,0.000,ALERT,213.29,302.37,59.944,1463121903,"201051344000582","219011344069620",0.00,10.00,0,300.27,303.58,0.0,0.0,0.000,399044.9,399044.9,35146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121920,501490.00
05/13/2016 02:45,2,0.000,ALERT,212.38,301.77,60.012,1463121903,"201051344000955","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,411089.5,411089.5,35077,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121921,501491.00
05/13/2016 02:45,2,0.000,ALERT,212.83,302.37,59.986,1463121903,"274151322000094","219011344069620",0.00,11.00,0,300.57,303.58,0.0,0.0,0.000,547453.3,547453.3,25007,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121923,501492.00
05/13/2016 02:45,2,0.000,ALERT,213.06,304.48,59.965,1463121903,"201051344000579","219011344069620",0.00,10.70,0,302.37,305.98,0.0,0.0,0.000,411838.2,411838.2,10683,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121925,501493.00
05/13/2016 02:45,2,0.000,ALERT,212.61,302.07,59.981,1463121903,"201051344000890","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,408248.3,408248.3,35097,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121927,501494.00
05/13/2016 02:45,2,0.000,ALERT,212.83,301.47,59.986,1463121903,"201051344000438","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,410386.8,410386.8,35106,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463121929,501495.00
05/13/2016 02:45,2,0.000,ALERT,212.83,300.57,59.944,1463121903,"201051344000417","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,403118.4,403118.4,35262,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463121931,501496.00
05/13/2016 02:45,2,0.000,ALERT,212.83,302.98,59.991,1463121903,"274151322000083","219011344069620",0.00,11.30,0,301.47,304.78,0.0,0.0,0.000,673232.3,673232.3,24086,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121932,501497.00
05/13/2016 02:45,2,0.000,ALERT,213.06,302.98,59.981,1463121903,"274151322000076","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,716655.7,716655.7,24079,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121934,501498.00
05/13/2016 02:45,2,0.000,ALERT,212.83,304.48,59.996,1463121903,"201051344000868","219011344069620",0.00,10.30,0,302.37,305.98,0.0,0.0,0.000,397075.2,397075.2,30337,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463121936,501499.00
05/13/2016 02:45,2,0.000,ALERT,212.61,303.58,59.996,1463121903,"274151322000095","219011344069620",0.00,10.70,0,302.07,305.08,0.0,0.0,0.000,709383.8,709383.8,23987,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121938,501500.00
05/13/2016 02:45,2,0.000,ALERT,212.83,303.88,59.986,1463121903,"201051344000988","219011344069620",0.00,10.70,0,299.37,305.08,0.0,0.0,0.000,394366.1,394366.1,30631,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121940,501501.00
05/13/2016 02:45,2,0.000,ALERT,212.38,300.87,59.965,1463121903,"201051344001025","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,408096.8,408096.8,35147,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121942,501502.00
05/13/2016 02:45,2,0.000,ALERT,212.83,303.88,59.949,1463121903,"201051344000458","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,405061.3,405061.3,30554,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121944,501503.00
05/13/2016 02:45,2,0.000,ALERT,213.51,303.88,59.944,1463121903,"201051344000853","219011344069620",0.00,10.30,0,301.77,305.38,0.0,0.0,0.000,403572.9,403572.9,30154,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121946,501504.00
05/13/2016 02:45,2,0.000,ALERT,213.06,301.77,59.986,1463121903,"201051344000685","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,409874.0,409874.0,34988,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121947,501505.00
05/13/2016 02:45,2,0.000,ALERT,213.06,301.17,59.986,1463121903,"201051344000917","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,406742.3,406742.3,34986,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121949,501506.00
05/13/2016 02:45,2,0.000,ALERT,213.06,301.77,59.975,1463121903,"201051344001145","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,411955.4,411955.4,34841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121951,501507.00
05/13/2016 02:45,2,0.000,ALERT,212.83,300.87,60.034,1463121903,"201051344000651","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,404139.6,404139.6,35205,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121953,501508.00
05/13/2016 02:45,2,0.000,ALERT,212.16,302.07,59.954,1463121903,"274151322000088","219011344069620",0.00,11.70,0,300.87,304.18,0.0,0.0,0.000,651173.4,651173.4,23757,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121954,501509.00
05/13/2016 02:45,2,0.000,ALERT,213.29,302.07,59.975,1463121903,"274151322000068","219011344069620",0.00,12.00,0,300.57,303.58,0.0,0.0,0.000,547186.2,547186.2,25215,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121956,501510.00
05/13/2016 02:45,2,0.000,ALERT,212.61,301.77,59.922,1463121903,"201051344001135","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,400263.4,400263.4,35151,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121958,501511.00
05/13/2016 02:45,2,0.000,ALERT,212.61,304.48,60.012,1463121903,"201051344000594","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,408634.5,408634.5,30595,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121960,501512.00
05/13/2016 02:45,2,0.000,ALERT,212.83,301.47,59.959,1463121903,"201051344001203","219011344069620",0.00,10.70,0,299.37,304.78,0.0,0.0,0.000,407124.8,407124.8,35166,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463121962,501513.00
05/13/2016 02:45,2,0.000,ALERT,212.61,302.37,59.954,1463121903,"274151322000054","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,665265.8,665265.8,23788,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121963,501514.00
05/13/2016 02:45,2,0.000,ALERT,213.29,303.58,59.965,1463121903,"201051344000867","219011344069620",0.00,11.00,0,300.87,305.68,0.0,0.0,0.000,396346.5,396346.5,30596,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121965,501515.00
05/13/2016 02:45,2,0.000,ALERT,212.61,301.47,59.970,1463121903,"201051344001093","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,405776.0,405776.0,35034,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463121967,501516.00
05/13/2016 02:45,2,0.000,ALERT,212.83,303.58,59.954,1463121903,"201051344000900","219011344069620",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,411870.5,411870.5,29984,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121969,501517.00
05/13/2016 02:45,2,0.000,ALERT,213.06,302.98,59.965,1463121903,"201051344000648","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,404087.3,404087.3,30282,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121971,501518.00
05/13/2016 02:45,2,0.000,ALERT,212.83,304.18,59.959,1463121903,"201051344000569","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,413045.0,413045.0,29919,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121972,501519.00
05/13/2016 02:45,2,0.000,ALERT,212.83,303.88,59.959,1463121903,"201051344000983","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,404688.0,404688.0,30388,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121974,501520.00
05/13/2016 02:45,2,0.000,ALERT,213.06,303.58,59.954,1463121903,"201051344001158","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,399162.5,399162.5,30649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121976,501521.00
05/13/2016 02:45,2,0.000,ALERT,213.29,304.18,59.959,1463121903,"201051344000576","219011344069620",0.00,10.30,0,301.77,305.38,0.0,0.0,0.000,406054.2,406054.2,30062,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121978,501522.00
05/13/2016 02:45,2,0.000,ALERT,212.61,301.77,59.954,1463121903,"274151322000087","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,639051.5,639051.5,23869,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463121980,501523.00
05/13/2016 03:00,2,0.000,ALERT,213.29,303.58,59.991,1463122803,"201051344000645","219011344069620",0.00,10.70,0,301.77,305.38,0.0,0.0,0.000,405728.4,405728.4,30205,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122805,501524.00
05/13/2016 03:00,2,0.000,ALERT,212.61,302.07,59.991,1463122803,"274151322000085","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,667438.4,667438.4,23796,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122807,501525.00
05/13/2016 03:00,2,0.000,ALERT,213.51,303.28,59.991,1463122803,"201051344000633","219011344069620",0.00,10.30,0,299.97,305.08,0.0,0.0,0.000,396691.5,396691.5,30674,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463122809,501526.00
05/13/2016 03:00,2,0.000,ALERT,212.83,303.58,59.959,1463122803,"201051344000469","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,398070.2,398070.2,30611,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122811,501527.00
05/13/2016 03:00,2,0.000,ALERT,212.61,301.47,59.991,1463122803,"201051344000646","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,401829.4,401829.4,35173,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122813,501528.00
05/13/2016 03:00,2,0.000,ALERT,212.38,302.98,59.981,1463122803,"274151322000052","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,679318.0,679318.0,24017,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122814,501529.00
05/13/2016 03:00,2,0.000,ALERT,213.06,301.77,59.949,1463122803,"201051344000585","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,408253.8,408253.8,35177,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463122816,501530.00
05/13/2016 03:00,2,0.000,ALERT,212.83,302.07,59.965,1463122803,"201051344001230","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,405523.2,405523.2,34975,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122818,501531.00
05/13/2016 03:00,2,0.000,ALERT,213.29,302.37,59.959,1463122803,"201051344000582","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,399044.9,399044.9,35148,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463122820,501532.00
05/13/2016 03:00,2,0.000,ALERT,212.38,301.47,59.981,1463122803,"201051344000955","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,411089.5,411089.5,35079,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463122822,501533.00
05/13/2016 03:00,2,0.000,ALERT,212.61,302.07,59.991,1463122803,"274151322000094","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,547453.3,547453.3,25009,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122824,501534.00
05/13/2016 03:00,2,0.000,ALERT,213.06,304.18,59.986,1463122803,"201051344000579","219011344069620",0.00,10.70,0,302.37,305.98,0.0,0.0,0.000,411838.2,411838.2,10685,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122825,501535.00
05/13/2016 03:00,2,0.000,ALERT,212.61,301.77,59.996,1463122803,"201051344000890","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,408248.3,408248.3,35099,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122827,501536.00
05/13/2016 03:00,2,0.000,ALERT,213.06,301.47,59.996,1463122803,"201051344000438","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,410386.8,410386.8,35108,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122829,501537.00
05/13/2016 03:00,2,0.000,ALERT,213.06,300.87,59.944,1463122803,"201051344000417","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,403118.4,403118.4,35264,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122831,501538.00
05/13/2016 03:00,2,0.000,ALERT,212.38,302.37,59.944,1463122803,"274151322000083","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,673232.3,673232.3,24088,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463122833,501539.00
05/13/2016 03:00,2,0.000,ALERT,213.06,302.37,60.012,1463122803,"274151322000076","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,716655.7,716655.7,24081,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122835,501540.00
05/13/2016 03:00,2,0.000,ALERT,212.83,304.18,59.991,1463122803,"201051344000868","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,397075.2,397075.2,30339,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122836,501541.00
05/13/2016 03:00,2,0.000,ALERT,212.38,303.28,59.959,1463122803,"274151322000095","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,709383.8,709383.8,23989,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122838,501542.00
05/13/2016 03:00,2,0.000,ALERT,212.61,303.28,59.949,1463122803,"201051344000988","219011344069620",0.00,10.70,0,299.37,305.08,0.0,0.0,0.000,394366.1,394366.1,30633,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463122840,501543.00
05/13/2016 03:00,2,0.000,ALERT,212.61,300.87,59.959,1463122803,"201051344001025","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,408096.8,408096.8,35149,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122842,501544.00
05/13/2016 03:00,2,0.000,ALERT,212.61,303.58,59.970,1463122803,"201051344000458","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,405061.3,405061.3,30556,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122844,501545.00
05/13/2016 03:00,2,0.000,ALERT,213.29,303.28,59.986,1463122803,"201051344000853","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,403572.9,403572.9,30156,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122845,501546.00
05/13/2016 03:00,2,0.000,ALERT,213.06,301.47,59.981,1463122803,"201051344000685","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,409874.0,409874.0,34990,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122847,501547.00
05/13/2016 03:00,2,0.000,ALERT,213.06,301.17,59.986,1463122803,"201051344000917","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,406742.3,406742.3,34988,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463122849,501548.00
05/13/2016 03:00,2,0.000,ALERT,213.06,302.07,59.986,1463122803,"201051344001145","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,411955.4,411955.4,34843,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122851,501549.00
05/13/2016 03:00,2,0.000,ALERT,213.06,300.87,59.981,1463122803,"201051344000651","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,404139.6,404139.6,35207,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122853,501550.00
05/13/2016 03:00,2,0.000,ALERT,212.16,302.07,59.986,1463122803,"274151322000088","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,651173.4,651173.4,23759,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122855,501551.00
05/13/2016 03:00,2,0.000,ALERT,213.06,301.47,59.981,1463122803,"274151322000068","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,547186.2,547186.2,25217,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463122856,501552.00
05/13/2016 03:00,2,0.000,ALERT,212.61,301.77,60.034,1463122803,"201051344001135","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,400263.4,400263.4,35153,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122858,501553.00
05/13/2016 03:00,2,0.000,ALERT,212.61,304.18,59.949,1463122803,"201051344000594","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,408634.5,408634.5,30597,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122860,501554.00
05/13/2016 03:00,2,0.000,ALERT,212.83,301.47,60.012,1463122803,"201051344001203","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,407124.8,407124.8,35168,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122862,501555.00
05/13/2016 03:00,2,0.000,ALERT,212.38,302.37,60.002,1463122803,"274151322000054","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,665265.8,665265.8,23790,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122863,501556.00
05/13/2016 03:00,2,0.000,ALERT,213.06,302.98,60.007,1463122803,"201051344000867","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,396346.5,396346.5,30598,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122865,501557.00
05/13/2016 03:00,2,0.000,ALERT,212.83,301.77,59.981,1463122803,"201051344001093","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,405776.0,405776.0,35036,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122867,501558.00
05/13/2016 03:00,2,0.000,ALERT,212.61,303.58,59.991,1463122803,"201051344000900","219011344069620",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,411870.5,411870.5,29986,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122869,501559.00
05/13/2016 03:00,2,0.000,ALERT,213.06,302.98,59.986,1463122803,"201051344000648","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,404087.3,404087.3,30284,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122871,501560.00
05/13/2016 03:00,2,0.000,ALERT,212.83,304.18,59.986,1463122803,"201051344000569","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,413045.0,413045.0,29921,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122873,501561.00
05/13/2016 03:00,2,0.000,ALERT,212.83,303.58,59.981,1463122803,"201051344000983","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,404688.0,404688.0,30390,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122875,501562.00
05/13/2016 03:00,2,0.000,ALERT,212.83,303.28,59.981,1463122803,"201051344001158","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,399162.5,399162.5,30651,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463122876,501563.00
05/13/2016 03:00,2,0.000,ALERT,213.29,303.88,59.959,1463122803,"201051344000576","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,406054.2,406054.2,30064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122878,501564.00
05/13/2016 03:00,2,0.000,ALERT,212.61,301.47,59.986,1463122803,"274151322000087","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,639051.5,639051.5,23871,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463122880,501565.00
05/13/2016 03:15,2,0.000,ALERT,213.51,303.58,59.975,1463123703,"201051344000645","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,405728.4,405728.4,30207,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123705,501566.00
05/13/2016 03:15,2,0.000,ALERT,212.83,302.98,59.970,1463123703,"274151322000085","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,667438.4,667438.4,23798,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123707,501567.00
05/13/2016 03:15,2,0.000,ALERT,213.51,303.28,60.023,1463123703,"201051344000633","219011344069620",0.00,10.00,0,299.97,305.08,0.0,0.0,0.000,396691.5,396691.5,30676,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463123709,501568.00
05/13/2016 03:15,2,0.000,ALERT,213.06,303.58,59.938,1463123703,"201051344000469","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,398070.2,398070.2,30613,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463123711,501569.00
05/13/2016 03:15,2,0.000,ALERT,212.38,301.47,59.975,1463123703,"201051344000646","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,401829.4,401829.4,35175,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463123712,501570.00
05/13/2016 03:15,2,0.000,ALERT,212.61,303.28,59.938,1463123703,"274151322000052","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,679318.0,679318.0,24019,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123714,501571.00
05/13/2016 03:15,2,0.000,ALERT,212.83,301.77,59.959,1463123703,"201051344000585","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,408253.8,408253.8,35179,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123716,501572.00
05/13/2016 03:15,2,0.000,ALERT,212.61,301.77,59.975,1463123703,"201051344001230","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,405523.2,405523.2,34977,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123718,501573.00
05/13/2016 03:15,2,0.000,ALERT,213.06,302.37,59.970,1463123703,"201051344000582","219011344069620",0.00,10.00,0,300.57,303.58,0.0,0.0,0.000,399044.9,399044.9,35150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463123720,501574.00
05/13/2016 03:15,2,0.000,ALERT,212.38,301.47,59.965,1463123703,"201051344000955","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,411089.5,411089.5,35081,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123721,501575.00
05/13/2016 03:15,2,0.000,ALERT,212.61,302.07,59.981,1463123703,"274151322000094","219011344069620",0.00,10.70,0,300.27,303.28,0.0,0.0,0.000,547453.3,547453.3,25011,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123723,501576.00
05/13/2016 03:15,2,0.000,ALERT,212.83,304.18,59.944,1463123703,"201051344000579","219011344069620",0.00,10.70,0,302.37,305.68,0.0,0.0,0.000,411838.2,411838.2,10687,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123725,501577.00
05/13/2016 03:15,2,0.000,ALERT,212.61,302.07,59.949,1463123703,"201051344000890","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,408248.3,408248.3,35101,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123727,501578.00
05/13/2016 03:15,2,0.000,ALERT,213.06,301.77,59.986,1463123703,"201051344000438","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,410386.8,410386.8,35110,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463123728,501579.00
05/13/2016 03:15,2,0.000,ALERT,212.83,300.87,59.981,1463123703,"201051344000417","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,403118.4,403118.4,35266,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123730,501580.00
05/13/2016 03:15,2,0.000,ALERT,212.61,302.37,59.970,1463123703,"274151322000083","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,673232.3,673232.3,24090,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123732,501581.00
05/13/2016 03:15,2,0.000,ALERT,213.06,302.98,59.965,1463123703,"274151322000076","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,716655.7,716655.7,24083,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123734,501582.00
05/13/2016 03:15,2,0.000,ALERT,212.83,304.18,59.975,1463123703,"201051344000868","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,397075.2,397075.2,30341,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123736,501583.00
05/13/2016 03:15,2,0.000,ALERT,212.61,302.98,59.970,1463123703,"274151322000095","219011344069620",0.00,10.70,0,301.47,304.78,0.0,0.0,0.000,709383.8,709383.8,23991,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123738,501584.00
05/13/2016 03:15,2,0.000,ALERT,212.61,303.58,59.991,1463123703,"201051344000988","219011344069620",0.00,10.30,0,299.07,304.78,0.0,0.0,0.000,394366.1,394366.1,30635,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463123739,501585.00
05/13/2016 03:15,2,0.000,ALERT,212.61,300.87,59.970,1463123703,"201051344001025","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,408096.8,408096.8,35151,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123741,501586.00
05/13/2016 03:15,2,0.000,ALERT,212.83,303.88,59.970,1463123703,"201051344000458","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,405061.3,405061.3,30558,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123743,501587.00
05/13/2016 03:15,2,0.000,ALERT,213.51,303.58,60.018,1463123703,"201051344000853","219011344069620",0.00,10.30,0,301.77,305.08,0.0,0.0,0.000,403572.9,403572.9,30158,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463123745,501588.00
05/13/2016 03:15,2,0.000,ALERT,213.06,301.47,59.970,1463123703,"201051344000685","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,409874.0,409874.0,34992,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123747,501589.00
05/13/2016 03:15,2,0.000,ALERT,213.06,301.17,59.991,1463123703,"201051344000917","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,406742.3,406742.3,34990,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123748,501590.00
05/13/2016 03:15,2,0.000,ALERT,213.06,302.07,59.965,1463123703,"201051344001145","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,411955.4,411955.4,34845,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463123750,501591.00
05/13/2016 03:15,2,0.000,ALERT,212.83,300.87,59.975,1463123703,"201051344000651","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,404139.6,404139.6,35209,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123752,501592.00
05/13/2016 03:15,2,0.000,ALERT,212.16,302.98,59.965,1463123703,"274151322000088","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,651173.4,651173.4,23761,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463123754,501593.00
05/13/2016 03:15,2,0.000,ALERT,213.29,301.77,59.970,1463123703,"274151322000068","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,547186.2,547186.2,25219,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123756,501594.00
05/13/2016 03:15,2,0.000,ALERT,212.61,301.77,59.975,1463123703,"201051344001135","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,400263.4,400263.4,35155,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123757,501595.00
05/13/2016 03:15,2,0.000,ALERT,212.61,304.18,59.970,1463123703,"201051344000594","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,408634.5,408634.5,30599,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123759,501596.00
05/13/2016 03:15,2,0.000,ALERT,212.83,301.47,59.975,1463123703,"201051344001203","219011344069620",0.00,10.30,0,299.67,304.78,0.0,0.0,0.000,407124.8,407124.8,35170,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123761,501597.00
05/13/2016 03:15,2,0.000,ALERT,212.16,302.68,59.965,1463123703,"274151322000054","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,665265.8,665265.8,23792,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463123763,501598.00
05/13/2016 03:15,2,0.000,ALERT,213.06,303.28,59.970,1463123703,"201051344000867","219011344069620",0.00,10.70,0,300.87,305.38,0.0,0.0,0.000,396346.5,396346.5,30600,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463123764,501599.00
