ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 03:15,2,0.000,ALERT,212.83,301.77,59.970,1463123703,"201051344001093","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,405776.0,405776.0,35038,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463123766,501600.00
05/13/2016 03:15,2,0.000,ALERT,212.83,303.58,59.975,1463123703,"201051344000900","219011344069620",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,411870.5,411870.5,29988,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123768,501601.00
05/13/2016 03:15,2,0.000,ALERT,213.06,302.68,59.928,1463123703,"201051344000648","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,404087.3,404087.3,30286,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123770,501602.00
05/13/2016 03:15,2,0.000,ALERT,212.83,304.18,59.991,1463123703,"201051344000569","219011344069620",0.00,10.30,0,302.37,305.98,0.0,0.0,0.000,413045.0,413045.0,29923,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123772,501603.00
05/13/2016 03:15,2,0.000,ALERT,212.83,303.88,59.975,1463123703,"201051344000983","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,404688.0,404688.0,30392,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123774,501604.00
05/13/2016 03:15,2,0.000,ALERT,213.06,303.28,60.023,1463123703,"201051344001158","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,399162.5,399162.5,30653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463123776,501605.00
05/13/2016 03:15,2,0.000,ALERT,213.51,304.18,59.991,1463123703,"201051344000576","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,406054.2,406054.2,30066,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463123777,501606.00
05/13/2016 03:15,2,0.000,ALERT,212.83,301.77,59.986,1463123703,"274151322000087","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,639051.5,639051.5,23873,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463123779,501607.00
05/13/2016 03:30,2,0.000,ALERT,213.51,303.58,59.981,1463124603,"201051344000645","219011344069620",0.00,10.70,0,301.77,305.38,0.0,0.0,0.000,405728.4,405728.4,30209,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124605,501608.00
05/13/2016 03:30,2,0.000,ALERT,212.61,302.07,59.938,1463124603,"274151322000085","219011344069620",0.00,11.00,0,300.87,304.18,0.0,0.0,0.000,667438.4,667438.4,23800,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124607,501609.00
05/13/2016 03:30,2,0.000,ALERT,213.51,302.98,59.975,1463124603,"201051344000633","219011344069620",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,396691.5,396691.5,30678,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124609,501610.00
05/13/2016 03:30,2,0.000,ALERT,213.06,303.58,59.975,1463124603,"201051344000469","219011344069620",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,398070.2,398070.2,30615,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124610,501611.00
05/13/2016 03:30,2,0.000,ALERT,212.38,301.47,59.970,1463124603,"201051344000646","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,401829.4,401829.4,35177,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124612,501612.00
05/13/2016 03:30,2,0.000,ALERT,212.38,302.07,59.965,1463124603,"274151322000052","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,679318.0,679318.0,24021,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124614,501613.00
05/13/2016 03:30,2,0.000,ALERT,213.06,301.77,59.975,1463124603,"201051344000585","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,408253.8,408253.8,35181,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124616,501614.00
05/13/2016 03:30,2,0.000,ALERT,212.83,301.77,59.986,1463124603,"201051344001230","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,405523.2,405523.2,34979,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124618,501615.00
05/13/2016 03:30,2,0.000,ALERT,213.29,302.37,59.986,1463124603,"201051344000582","219011344069620",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,399044.9,399044.9,35152,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124619,501616.00
05/13/2016 03:30,2,0.000,ALERT,212.38,301.47,59.986,1463124603,"201051344000955","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,411089.5,411089.5,35083,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463124621,501617.00
05/13/2016 03:30,2,0.000,ALERT,212.61,301.47,59.975,1463124603,"274151322000094","219011344069620",0.00,10.30,0,300.27,303.28,0.0,0.0,0.000,547453.3,547453.3,25013,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463124623,501618.00
05/13/2016 03:30,2,0.000,ALERT,212.83,304.18,59.975,1463124603,"201051344000579","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,411838.2,411838.2,10689,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124625,501619.00
05/13/2016 03:30,2,0.000,ALERT,212.61,301.77,59.975,1463124603,"201051344000890","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,408248.3,408248.3,35103,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124627,501620.00
05/13/2016 03:30,2,0.000,ALERT,212.83,301.47,59.970,1463124603,"201051344000438","219011344069620",0.00,10.00,0,299.97,303.28,0.0,0.0,0.000,410386.8,410386.8,35112,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124628,501621.00
05/13/2016 03:30,2,0.000,ALERT,212.83,300.87,59.944,1463124603,"201051344000417","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,403118.4,403118.4,35268,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124631,501622.00
05/13/2016 03:30,2,0.000,ALERT,212.83,302.07,59.991,1463124603,"274151322000083","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,673232.3,673232.3,24092,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463124632,501623.00
05/13/2016 03:30,2,0.000,ALERT,213.29,302.37,59.970,1463124603,"274151322000076","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,716655.7,716655.7,24085,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124634,501624.00
05/13/2016 03:30,2,0.000,ALERT,213.06,304.48,59.975,1463124603,"201051344000868","219011344069620",0.00,10.00,0,302.68,306.28,0.0,0.0,0.000,397075.2,397075.2,30343,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463124636,501625.00
05/13/2016 03:30,2,0.000,ALERT,212.61,303.28,59.965,1463124603,"274151322000095","219011344069620",0.00,10.30,0,301.77,304.78,0.0,0.0,0.000,709383.8,709383.8,23993,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124638,501626.00
05/13/2016 03:30,2,0.000,ALERT,212.83,303.88,59.986,1463124603,"201051344000988","219011344069620",0.00,10.30,0,299.37,305.08,0.0,0.0,0.000,394366.1,394366.1,30637,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124640,501627.00
05/13/2016 03:30,2,0.000,ALERT,212.61,300.87,59.970,1463124603,"201051344001025","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,408096.8,408096.8,35153,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124642,501628.00
05/13/2016 03:30,2,0.000,ALERT,212.83,303.88,59.975,1463124603,"201051344000458","219011344069620",0.00,11.00,0,302.07,306.28,0.0,0.0,0.000,405061.3,405061.3,30560,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124643,501629.00
05/13/2016 03:30,2,0.000,ALERT,213.51,303.58,59.975,1463124603,"201051344000853","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,403572.9,403572.9,30160,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124645,501630.00
05/13/2016 03:30,2,0.000,ALERT,213.29,302.07,59.944,1463124603,"201051344000685","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,409874.0,409874.0,34994,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124647,501631.00
05/13/2016 03:30,2,0.000,ALERT,213.06,301.17,59.981,1463124603,"201051344000917","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,406742.3,406742.3,34992,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463124649,501632.00
05/13/2016 03:30,2,0.000,ALERT,213.06,301.77,59.986,1463124603,"201051344001145","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,411955.4,411955.4,34847,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463124650,501633.00
05/13/2016 03:30,2,0.000,ALERT,212.83,300.87,59.981,1463124603,"201051344000651","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,404139.6,404139.6,35211,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124652,501634.00
05/13/2016 03:30,2,0.000,ALERT,212.16,302.07,59.949,1463124603,"274151322000088","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,651173.4,651173.4,23763,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124654,501635.00
05/13/2016 03:30,2,0.000,ALERT,213.29,301.47,59.991,1463124603,"274151322000068","219011344069620",0.00,11.70,0,300.27,303.28,0.0,0.0,0.000,547186.2,547186.2,25221,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124656,501636.00
05/13/2016 03:30,2,0.000,ALERT,212.38,301.47,59.975,1463124603,"201051344001135","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,400263.4,400263.4,35157,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463124658,501637.00
05/13/2016 03:30,2,0.000,ALERT,212.61,304.18,59.970,1463124603,"201051344000594","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,408634.5,408634.5,30601,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124659,501638.00
05/13/2016 03:30,2,0.000,ALERT,212.83,301.17,59.975,1463124603,"201051344001203","219011344069620",0.00,10.00,0,299.67,304.78,0.0,0.0,0.000,407124.8,407124.8,35172,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124661,501639.00
05/13/2016 03:30,2,0.000,ALERT,212.61,302.37,59.970,1463124603,"274151322000054","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,665265.8,665265.8,23794,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124663,501640.00
05/13/2016 03:30,2,0.000,ALERT,213.29,303.58,59.959,1463124603,"201051344000867","219011344069620",0.00,10.70,0,301.47,305.98,0.0,0.0,0.000,396346.5,396346.5,30602,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124665,501641.00
05/13/2016 03:30,2,0.000,ALERT,212.83,301.47,59.986,1463124603,"201051344001093","219011344069620",0.00,10.70,0,299.97,302.98,0.0,0.0,0.000,405776.0,405776.0,35040,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124667,501642.00
05/13/2016 03:30,2,0.000,ALERT,212.83,303.88,60.034,1463124603,"201051344000900","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,411870.5,411870.5,29990,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463124669,501643.00
05/13/2016 03:30,2,0.000,ALERT,213.29,303.28,59.981,1463124603,"201051344000648","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,404087.3,404087.3,30288,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463124670,501644.00
05/13/2016 03:30,2,0.000,ALERT,213.06,304.18,59.938,1463124603,"201051344000569","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,413045.0,413045.0,29925,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463124672,501645.00
05/13/2016 03:30,2,0.000,ALERT,212.83,303.88,59.981,1463124603,"201051344000983","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,404688.0,404688.0,30394,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124674,501646.00
05/13/2016 03:30,2,0.000,ALERT,213.06,303.58,59.981,1463124603,"201051344001158","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,399162.5,399162.5,30655,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124676,501647.00
05/13/2016 03:30,2,0.000,ALERT,213.29,303.88,59.970,1463124603,"201051344000576","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,406054.2,406054.2,30068,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463124678,501648.00
05/13/2016 03:30,2,0.000,ALERT,212.61,301.77,59.975,1463124603,"274151322000087","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,639051.5,639051.5,23875,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463124679,501649.00
05/13/2016 03:45,2,0.000,ALERT,213.29,303.58,59.981,1463125504,"201051344000645","219011344069620",0.00,10.30,0,302.07,305.68,0.0,0.0,0.000,405728.4,405728.4,30211,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125506,501650.00
05/13/2016 03:45,2,0.000,ALERT,212.83,302.37,59.975,1463125504,"274151322000085","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,667438.4,667438.4,23802,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125508,501651.00
05/13/2016 03:45,2,0.000,ALERT,213.29,303.28,59.981,1463125504,"201051344000633","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,396691.5,396691.5,30680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125510,501652.00
05/13/2016 03:45,2,0.000,ALERT,212.83,303.28,59.981,1463125504,"201051344000469","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,398070.2,398070.2,30617,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125511,501653.00
05/13/2016 03:45,2,0.000,ALERT,212.38,301.17,59.981,1463125504,"201051344000646","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,401829.4,401829.4,35179,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125513,501654.00
05/13/2016 03:45,2,0.000,ALERT,212.16,303.28,59.975,1463125504,"274151322000052","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,679318.0,679318.0,24023,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125515,501655.00
05/13/2016 03:45,2,0.000,ALERT,213.06,301.77,59.975,1463125504,"201051344000585","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,408253.8,408253.8,35183,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125517,501656.00
05/13/2016 03:45,2,0.000,ALERT,212.83,301.77,59.986,1463125504,"201051344001230","219011344069620",0.00,10.00,0,299.97,303.28,0.0,0.0,0.000,405523.2,405523.2,34981,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463125519,501657.00
05/13/2016 03:45,2,0.000,ALERT,213.29,302.37,59.938,1463125504,"201051344000582","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,399044.9,399044.9,35154,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125521,501658.00
05/13/2016 03:45,2,0.000,ALERT,212.61,301.47,60.018,1463125504,"201051344000955","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,411089.5,411089.5,35085,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125522,501659.00
05/13/2016 03:45,2,0.000,ALERT,212.61,301.77,59.986,1463125504,"274151322000094","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,547453.3,547453.3,25015,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125524,501660.00
05/13/2016 03:45,2,0.000,ALERT,212.83,304.18,59.986,1463125504,"201051344000579","219011344069620",0.00,10.30,0,302.37,305.98,0.0,0.0,0.000,411838.2,411838.2,10691,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125526,501661.00
05/13/2016 03:45,2,0.000,ALERT,212.61,301.77,59.986,1463125504,"201051344000890","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,408248.3,408248.3,35105,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463125528,501662.00
05/13/2016 03:45,2,0.000,ALERT,212.83,301.17,59.986,1463125504,"201051344000438","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,410386.8,410386.8,35114,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463125529,501663.00
05/13/2016 03:45,2,0.000,ALERT,213.06,300.87,59.991,1463125504,"201051344000417","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,403118.4,403118.4,35270,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463125531,501664.00
05/13/2016 03:45,2,0.000,ALERT,212.83,302.98,59.996,1463125504,"274151322000083","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,673232.3,673232.3,24094,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125533,501665.00
05/13/2016 03:45,2,0.000,ALERT,213.29,302.68,60.018,1463125504,"274151322000076","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,716655.7,716655.7,24087,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125535,501666.00
05/13/2016 03:45,2,0.000,ALERT,212.83,304.78,59.986,1463125504,"201051344000868","219011344069620",0.00,9.70,0,302.68,306.28,0.0,0.0,0.000,397075.2,397075.2,30345,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463125537,501667.00
05/13/2016 03:45,2,0.000,ALERT,212.83,303.88,60.012,1463125504,"274151322000095","219011344069620",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,709383.8,709383.8,23995,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125539,501668.00
05/13/2016 03:45,2,0.000,ALERT,212.61,303.88,59.996,1463125504,"201051344000988","219011344069620",0.00,10.00,0,299.37,305.38,0.0,0.0,0.000,394366.1,394366.1,30639,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463125540,501669.00
05/13/2016 03:45,2,0.000,ALERT,212.61,300.87,60.002,1463125504,"201051344001025","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,408096.8,408096.8,35155,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125542,501670.00
05/13/2016 03:45,2,0.000,ALERT,212.83,304.18,60.002,1463125504,"201051344000458","219011344069620",0.00,10.70,0,302.07,306.28,0.0,0.0,0.000,405061.3,405061.3,30562,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125544,501671.00
05/13/2016 03:45,2,0.000,ALERT,213.29,303.88,59.959,1463125504,"201051344000853","219011344069620",0.00,9.70,0,302.07,305.68,0.0,0.0,0.000,403572.9,403572.9,30162,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125546,501672.00
05/13/2016 03:45,2,0.000,ALERT,213.06,301.47,59.991,1463125504,"201051344000685","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,409874.0,409874.0,34996,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463125548,501673.00
05/13/2016 03:45,2,0.000,ALERT,213.06,301.17,60.002,1463125504,"201051344000917","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,406742.3,406742.3,34994,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463125550,501674.00
05/13/2016 03:45,2,0.000,ALERT,213.06,301.77,59.954,1463125504,"201051344001145","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,411955.4,411955.4,34849,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463125552,501675.00
05/13/2016 03:45,2,0.000,ALERT,212.83,300.87,59.996,1463125504,"201051344000651","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,404139.6,404139.6,35213,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463125554,501676.00
05/13/2016 03:45,2,0.000,ALERT,212.38,302.07,60.012,1463125504,"274151322000088","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,651173.4,651173.4,23765,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463125555,501677.00
05/13/2016 03:45,2,0.000,ALERT,213.51,302.37,59.959,1463125504,"274151322000068","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,547186.2,547186.2,25223,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125557,501678.00
05/13/2016 03:45,2,0.000,ALERT,212.38,301.47,60.007,1463125504,"201051344001135","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,400263.4,400263.4,35159,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463125559,501679.00
05/13/2016 03:45,2,0.000,ALERT,212.61,304.78,59.981,1463125504,"201051344000594","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,408634.5,408634.5,30603,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125561,501680.00
05/13/2016 03:45,2,0.000,ALERT,212.83,301.17,59.991,1463125504,"201051344001203","219011344069620",0.00,10.00,0,299.67,304.78,0.0,0.0,0.000,407124.8,407124.8,35174,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125562,501681.00
05/13/2016 03:45,2,0.000,ALERT,212.61,303.28,59.996,1463125504,"274151322000054","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,665265.8,665265.8,23796,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125564,501682.00
05/13/2016 03:45,2,0.000,ALERT,213.06,303.88,59.981,1463125504,"201051344000867","219011344069620",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,396346.5,396346.5,30604,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125566,501683.00
05/13/2016 03:45,2,0.000,ALERT,212.83,301.47,59.981,1463125504,"201051344001093","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,405776.0,405776.0,35042,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125568,501684.00
05/13/2016 03:45,2,0.000,ALERT,212.83,303.88,59.986,1463125504,"201051344000900","219011344069620",0.00,9.70,0,301.47,305.38,0.0,0.0,0.000,411870.5,411870.5,29992,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125570,501685.00
05/13/2016 03:45,2,0.000,ALERT,213.06,303.28,59.981,1463125504,"201051344000648","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,404087.3,404087.3,30290,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125572,501686.00
05/13/2016 03:45,2,0.000,ALERT,213.06,304.48,59.986,1463125504,"201051344000569","219011344069620",0.00,10.00,0,302.37,306.28,0.0,0.0,0.000,413045.0,413045.0,29927,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463125574,501687.00
05/13/2016 03:45,2,0.000,ALERT,212.83,304.18,59.986,1463125504,"201051344000983","219011344069620",0.00,10.00,0,302.37,305.68,0.0,0.0,0.000,404688.0,404688.0,30396,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125575,501688.00
05/13/2016 03:45,2,0.000,ALERT,212.83,303.58,59.949,1463125504,"201051344001158","219011344069620",0.00,9.30,0,301.47,305.08,0.0,0.0,0.000,399162.5,399162.5,30657,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463125577,501689.00
05/13/2016 03:45,2,0.000,ALERT,213.51,304.48,59.981,1463125504,"201051344000576","219011344069620",0.00,9.70,0,302.07,305.68,0.0,0.0,0.000,406054.2,406054.2,30070,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463125579,501690.00
05/13/2016 03:45,2,0.000,ALERT,212.83,302.07,59.975,1463125504,"274151322000087","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,639051.5,639051.5,23877,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463125581,501691.00
05/13/2016 04:00,2,0.000,ALERT,213.51,303.88,59.986,1463126404,"201051344000645","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,405728.4,405728.4,30213,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126406,501692.00
05/13/2016 04:00,2,0.000,ALERT,212.83,302.98,59.975,1463126404,"274151322000085","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,667438.4,667438.4,23804,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126408,501693.00
05/13/2016 04:00,2,0.000,ALERT,213.51,303.28,59.981,1463126404,"201051344000633","219011344069620",0.00,9.70,0,299.97,305.08,0.0,0.0,0.000,396691.5,396691.5,30682,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126409,501694.00
05/13/2016 04:00,2,0.000,ALERT,212.83,303.58,59.975,1463126404,"201051344000469","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,398070.2,398070.2,30619,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126411,501695.00
05/13/2016 04:00,2,0.000,ALERT,212.61,301.77,59.975,1463126404,"201051344000646","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,401829.4,401829.4,35181,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463126413,501696.00
05/13/2016 04:00,2,0.000,ALERT,212.38,303.28,60.002,1463126404,"274151322000052","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,679318.0,679318.0,24025,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126415,501697.00
05/13/2016 04:00,2,0.000,ALERT,213.06,301.77,59.975,1463126404,"201051344000585","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,408253.8,408253.8,35185,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126417,501698.00
05/13/2016 04:00,2,0.000,ALERT,212.83,302.07,60.007,1463126404,"201051344001230","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,405523.2,405523.2,34983,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126418,501699.00
05/13/2016 04:00,2,0.000,ALERT,213.29,302.68,59.970,1463126404,"201051344000582","219011344069620",0.00,9.30,0,300.57,303.88,0.0,0.0,0.000,399044.9,399044.9,35156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463126420,501700.00
05/13/2016 04:00,2,0.000,ALERT,212.61,301.77,59.965,1463126404,"201051344000955","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,411089.5,411089.5,35087,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126422,501701.00
05/13/2016 04:00,2,0.000,ALERT,212.83,302.68,59.965,1463126404,"274151322000094","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,547453.3,547453.3,25017,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463126424,501702.00
05/13/2016 04:00,2,0.000,ALERT,212.83,304.18,59.959,1463126404,"201051344000579","219011344069620",0.00,10.00,0,302.37,306.28,0.0,0.0,0.000,411838.2,411838.2,10693,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463126426,501703.00
05/13/2016 04:00,2,0.000,ALERT,212.61,302.07,59.959,1463126404,"201051344000890","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,408248.3,408248.3,35107,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126427,501704.00
05/13/2016 04:00,2,0.000,ALERT,212.83,301.77,59.959,1463126404,"201051344000438","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,410386.8,410386.8,35116,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126429,501705.00
05/13/2016 04:00,2,0.000,ALERT,213.06,301.17,59.959,1463126404,"201051344000417","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,403118.4,403118.4,35272,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463126431,501706.00
05/13/2016 04:00,2,0.000,ALERT,212.61,303.28,59.938,1463126404,"274151322000083","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,673232.3,673232.3,24096,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463126433,501707.00
05/13/2016 04:00,2,0.000,ALERT,213.06,302.68,59.954,1463126404,"274151322000076","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,716655.7,716655.7,24089,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126435,501708.00
05/13/2016 04:00,2,0.000,ALERT,213.06,304.78,59.991,1463126404,"201051344000868","219011344069620",0.00,9.70,0,302.37,306.58,0.0,0.0,0.000,397075.2,397075.2,30347,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126437,501709.00
05/13/2016 04:00,2,0.000,ALERT,212.83,303.88,59.986,1463126404,"274151322000095","219011344069620",0.00,10.00,0,301.77,305.08,0.0,0.0,0.000,709383.8,709383.8,23997,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463126439,501710.00
05/13/2016 04:00,2,0.000,ALERT,212.83,303.88,59.965,1463126404,"201051344000988","219011344069620",0.00,10.00,0,299.37,305.38,0.0,0.0,0.000,394366.1,394366.1,30641,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126440,501711.00
05/13/2016 04:00,2,0.000,ALERT,212.83,301.47,59.954,1463126404,"201051344001025","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,408096.8,408096.8,35157,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126442,501712.00
05/13/2016 04:00,2,0.000,ALERT,212.83,303.88,59.959,1463126404,"201051344000458","219011344069620",0.00,10.70,0,302.07,306.28,0.0,0.0,0.000,405061.3,405061.3,30564,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126444,501713.00
05/13/2016 04:00,2,0.000,ALERT,213.51,303.88,59.959,1463126404,"201051344000853","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,403572.9,403572.9,30164,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126446,501714.00
05/13/2016 04:00,2,0.000,ALERT,213.06,302.07,59.959,1463126404,"201051344000685","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,409874.0,409874.0,34998,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126448,501715.00
05/13/2016 04:00,2,0.000,ALERT,213.06,301.47,59.949,1463126404,"201051344000917","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,406742.3,406742.3,34996,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126449,501716.00
05/13/2016 04:00,2,0.000,ALERT,213.06,302.07,59.954,1463126404,"201051344001145","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,411955.4,411955.4,34851,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126451,501717.00
05/13/2016 04:00,2,0.000,ALERT,213.06,301.47,59.959,1463126404,"201051344000651","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,404139.6,404139.6,35215,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463126453,501718.00
05/13/2016 04:00,2,0.000,ALERT,212.38,302.98,59.954,1463126404,"274151322000088","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,651173.4,651173.4,23767,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126455,501719.00
05/13/2016 04:00,2,0.000,ALERT,213.51,302.37,59.959,1463126404,"274151322000068","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,547186.2,547186.2,25225,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126457,501720.00
05/13/2016 04:00,2,0.000,ALERT,212.61,302.07,59.959,1463126404,"201051344001135","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,400263.4,400263.4,35161,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126458,501721.00
05/13/2016 04:00,2,0.000,ALERT,212.83,304.78,59.959,1463126404,"201051344000594","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,408634.5,408634.5,30605,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126460,501722.00
05/13/2016 04:00,2,0.000,ALERT,213.06,301.77,59.965,1463126404,"201051344001203","219011344069620",0.00,9.70,0,299.67,305.08,0.0,0.0,0.000,407124.8,407124.8,35176,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126462,501723.00
05/13/2016 04:00,2,0.000,ALERT,212.61,303.58,59.970,1463126404,"274151322000054","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,665265.8,665265.8,23798,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463126464,501724.00
05/13/2016 04:00,2,0.000,ALERT,213.29,303.88,59.965,1463126404,"201051344000867","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,396346.5,396346.5,30606,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126465,501725.00
05/13/2016 04:00,2,0.000,ALERT,213.06,302.07,59.959,1463126404,"201051344001093","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,405776.0,405776.0,35044,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126467,501726.00
05/13/2016 04:00,2,0.000,ALERT,212.83,303.88,59.965,1463126404,"201051344000900","219011344069620",0.00,9.70,0,301.47,305.38,0.0,0.0,0.000,411870.5,411870.5,29994,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463126469,501727.00
05/13/2016 04:00,2,0.000,ALERT,213.06,303.28,59.954,1463126404,"201051344000648","219011344069620",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,404087.3,404087.3,30292,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463126471,501728.00
05/13/2016 04:00,2,0.000,ALERT,213.06,304.78,59.975,1463126404,"201051344000569","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,413045.0,413045.0,29929,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463126473,501729.00
05/13/2016 04:00,2,0.000,ALERT,212.83,304.18,59.965,1463126404,"201051344000983","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,404688.0,404688.0,30398,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126475,501730.00
05/13/2016 04:00,2,0.000,ALERT,213.06,303.88,60.002,1463126404,"201051344001158","219011344069620",0.00,9.00,0,301.17,305.08,0.0,0.0,0.000,399162.5,399162.5,30659,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126477,501731.00
05/13/2016 04:00,2,0.000,ALERT,213.51,304.78,59.959,1463126404,"201051344000576","219011344069620",0.00,9.30,0,302.07,305.68,0.0,0.0,0.000,406054.2,406054.2,30072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126478,501732.00
05/13/2016 04:00,2,0.000,ALERT,213.06,302.07,59.959,1463126404,"274151322000087","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,639051.5,639051.5,23879,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463126480,501733.00
05/13/2016 04:15,2,0.000,ALERT,213.29,303.58,59.981,1463127304,"201051344000645","219011344069620",0.00,10.00,0,290.05,305.38,0.0,0.0,0.000,405728.4,405728.4,30215,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463127306,501734.00
05/13/2016 04:15,2,0.000,ALERT,212.61,302.37,59.965,1463127304,"274151322000085","219011344069620",0.00,10.70,0,288.85,304.48,0.0,0.0,0.000,667438.4,667438.4,23806,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127307,501735.00
05/13/2016 04:15,2,0.000,ALERT,213.29,303.28,60.007,1463127304,"201051344000633","219011344069620",0.00,9.30,0,288.25,305.08,0.0,0.0,0.000,396691.5,396691.5,30684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127309,501736.00
05/13/2016 04:15,2,0.000,ALERT,212.83,303.28,59.991,1463127304,"201051344000469","219011344069620",0.00,9.00,0,289.15,305.08,0.0,0.0,0.000,398070.2,398070.2,30621,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463127311,501737.00
05/13/2016 04:15,2,0.000,ALERT,212.38,301.47,60.007,1463127304,"201051344000646","219011344069620",0.00,9.30,0,288.25,303.28,0.0,0.0,0.000,401829.4,401829.4,35183,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127313,501738.00
05/13/2016 04:15,2,0.000,ALERT,212.38,303.28,59.954,1463127304,"274151322000052","219011344069620",0.00,10.70,0,288.55,304.78,0.0,0.0,0.000,679318.0,679318.0,24027,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127315,501739.00
05/13/2016 04:15,2,0.000,ALERT,212.83,301.77,59.986,1463127304,"201051344000585","219011344069620",0.00,10.00,0,288.25,303.58,0.0,0.0,0.000,408253.8,408253.8,35187,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127316,501740.00
05/13/2016 04:15,2,0.000,ALERT,212.83,302.07,59.965,1463127304,"201051344001230","219011344069620",0.00,9.70,0,289.15,303.88,0.0,0.0,0.000,405523.2,405523.2,34985,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127318,501741.00
05/13/2016 04:15,2,0.000,ALERT,213.29,302.37,59.970,1463127304,"201051344000582","219011344069620",0.00,9.00,0,289.75,304.48,0.0,0.0,0.000,399044.9,399044.9,35158,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463127320,501742.00
05/13/2016 04:15,2,0.000,ALERT,212.38,301.47,59.970,1463127304,"201051344000955","219011344069620",0.00,9.70,0,288.85,303.28,0.0,0.0,0.000,411089.5,411089.5,35089,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127322,501743.00
05/13/2016 04:15,2,0.000,ALERT,212.61,302.07,59.965,1463127304,"274151322000094","219011344069620",0.00,10.00,0,288.55,303.58,0.0,0.0,0.000,547453.3,547453.3,25019,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127324,501744.00
