ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 04:15,2,0.000,ALERT,212.61,303.88,59.949,1463127304,"201051344000579","219011344069620",0.00,10.00,0,290.65,306.28,0.0,0.0,0.000,411838.2,411838.2,10695,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127325,501745.00
05/13/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1463127304,"201051344000890","219011344069620",0.00,10.00,0,289.15,304.78,0.0,0.0,0.000,408248.3,408248.3,35109,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127327,501746.00
05/13/2016 04:15,2,0.000,ALERT,212.83,301.47,59.981,1463127304,"201051344000438","219011344069620",0.00,9.30,0,288.85,303.88,0.0,0.0,0.000,410386.8,410386.8,35118,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463127329,501747.00
05/13/2016 04:15,2,0.000,ALERT,212.83,300.87,59.981,1463127304,"201051344000417","219011344069620",0.00,9.70,0,288.25,303.28,0.0,0.0,0.000,403118.4,403118.4,35274,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127331,501748.00
05/13/2016 04:15,2,0.000,ALERT,212.38,302.98,59.986,1463127304,"274151322000083","219011344069620",0.00,10.30,0,289.15,304.78,0.0,0.0,0.000,673232.3,673232.3,24098,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127333,501749.00
05/13/2016 04:15,2,0.000,ALERT,213.06,302.07,59.981,1463127304,"274151322000076","219011344069620",0.00,10.30,0,288.85,304.78,0.0,0.0,0.000,716655.7,716655.7,24091,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127335,501750.00
05/13/2016 04:15,2,0.000,ALERT,212.61,303.58,59.991,1463127304,"201051344000868","219011344069620",0.00,9.30,0,290.95,306.28,0.0,0.0,0.000,397075.2,397075.2,30349,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127336,501751.00
05/13/2016 04:15,2,0.000,ALERT,212.61,303.88,59.991,1463127304,"274151322000095","219011344069620",0.00,10.00,0,289.75,305.38,0.0,0.0,0.000,709383.8,709383.8,23999,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127338,501752.00
05/13/2016 04:15,2,0.000,ALERT,212.61,303.28,59.986,1463127304,"201051344000988","219011344069620",0.00,9.70,0,287.65,305.68,0.0,0.0,0.000,394366.1,394366.1,30643,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127340,501753.00
05/13/2016 04:15,2,0.000,ALERT,212.61,300.87,59.991,1463127304,"201051344001025","219011344069620",0.00,9.00,0,288.25,304.18,0.0,0.0,0.000,408096.8,408096.8,35159,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127342,501754.00
05/13/2016 04:15,2,0.000,ALERT,212.61,303.58,59.996,1463127304,"201051344000458","219011344069620",0.00,10.30,0,290.35,306.28,0.0,0.0,0.000,405061.3,405061.3,30566,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127344,501755.00
05/13/2016 04:15,2,0.000,ALERT,213.29,302.98,59.959,1463127304,"201051344000853","219011344069620",0.00,9.30,0,290.05,305.98,0.0,0.0,0.000,403572.9,403572.9,30166,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127345,501756.00
05/13/2016 04:15,2,0.000,ALERT,213.06,301.47,60.012,1463127304,"201051344000685","219011344069620",0.00,9.70,0,288.85,303.58,0.0,0.0,0.000,409874.0,409874.0,35000,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463127347,501757.00
05/13/2016 04:15,2,0.000,ALERT,212.61,300.57,59.970,1463127304,"201051344000917","219011344069620",0.00,10.30,0,287.65,302.98,0.0,0.0,0.000,406742.3,406742.3,34998,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463127349,501758.00
05/13/2016 04:15,2,0.000,ALERT,212.83,301.77,59.991,1463127304,"201051344001145","219011344069620",0.00,9.30,0,289.15,304.18,0.0,0.0,0.000,411955.4,411955.4,34853,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463127351,501759.00
05/13/2016 04:15,2,0.000,ALERT,212.83,300.57,59.959,1463127304,"201051344000651","219011344069620",0.00,9.00,0,288.25,303.28,0.0,0.0,0.000,404139.6,404139.6,35217,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463127353,501760.00
05/13/2016 04:15,2,0.000,ALERT,212.16,302.37,59.991,1463127304,"274151322000088","219011344069620",0.00,11.00,0,288.55,304.48,0.0,0.0,0.000,651173.4,651173.4,23769,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463127355,501761.00
05/13/2016 04:15,2,0.000,ALERT,213.29,301.77,59.986,1463127304,"274151322000068","219011344069620",0.00,11.00,0,288.25,303.58,0.0,0.0,0.000,547186.2,547186.2,25227,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127357,501762.00
05/13/2016 04:15,2,0.000,ALERT,212.38,301.47,59.996,1463127304,"201051344001135","219011344069620",0.00,9.30,0,289.15,304.18,0.0,0.0,0.000,400263.4,400263.4,35163,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127358,501763.00
05/13/2016 04:15,2,0.000,ALERT,212.61,304.18,59.991,1463127304,"201051344000594","219011344069620",0.00,9.70,0,289.75,305.98,0.0,0.0,0.000,408634.5,408634.5,30607,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127360,501764.00
05/13/2016 04:15,2,0.000,ALERT,212.83,301.17,59.986,1463127304,"201051344001203","219011344069620",0.00,9.70,0,288.85,305.38,0.0,0.0,0.000,407124.8,407124.8,35178,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127362,501765.00
05/13/2016 04:15,2,0.000,ALERT,212.38,302.37,59.981,1463127304,"274151322000054","219011344069620",0.00,10.70,0,288.85,305.08,0.0,0.0,0.000,665265.8,665265.8,23800,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127364,501766.00
05/13/2016 04:15,2,0.000,ALERT,213.06,303.28,59.991,1463127304,"201051344000867","219011344069620",0.00,9.70,0,290.05,305.98,0.0,0.0,0.000,396346.5,396346.5,30608,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127366,501767.00
05/13/2016 04:15,2,0.000,ALERT,212.61,301.17,60.028,1463127304,"201051344001093","219011344069620",0.00,10.30,0,288.55,303.58,0.0,0.0,0.000,405776.0,405776.0,35046,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127367,501768.00
05/13/2016 04:15,2,0.000,ALERT,212.61,303.28,59.986,1463127304,"201051344000900","219011344069620",0.00,9.30,0,289.45,305.38,0.0,0.0,0.000,411870.5,411870.5,29996,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127370,501769.00
05/13/2016 04:15,2,0.000,ALERT,213.06,302.68,59.991,1463127304,"201051344000648","219011344069620",0.00,9.00,0,289.45,305.68,0.0,0.0,0.000,404087.3,404087.3,30294,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127371,501770.00
05/13/2016 04:15,2,0.000,ALERT,212.83,303.88,59.991,1463127304,"201051344000569","219011344069620",0.00,9.70,0,290.65,306.58,0.0,0.0,0.000,413045.0,413045.0,29931,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463127373,501771.00
05/13/2016 04:15,2,0.000,ALERT,212.61,303.28,59.970,1463127304,"201051344000983","219011344069620",0.00,9.70,0,290.35,305.98,0.0,0.0,0.000,404688.0,404688.0,30400,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463127375,501772.00
05/13/2016 04:15,2,0.000,ALERT,212.61,302.98,59.991,1463127304,"201051344001158","219011344069620",0.00,9.00,0,289.45,305.38,0.0,0.0,0.000,399162.5,399162.5,30661,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127377,501773.00
05/13/2016 04:15,2,0.000,ALERT,213.06,303.88,59.996,1463127304,"201051344000576","219011344069620",0.00,9.30,0,290.05,305.98,0.0,0.0,0.000,406054.2,406054.2,30074,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463127379,501774.00
05/13/2016 04:15,2,0.000,ALERT,212.83,302.07,59.991,1463127304,"274151322000087","219011344069620",0.00,11.30,0,287.95,303.88,0.0,0.0,0.000,639051.5,639051.5,23881,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463127380,501775.00
05/13/2016 04:30,2,0.000,ALERT,213.29,302.98,59.981,1463128203,"201051344000645","219011344069620",0.00,9.70,0,301.47,305.38,0.0,0.0,0.000,405728.4,405728.4,30217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128205,501776.00
05/13/2016 04:30,2,0.000,ALERT,212.83,302.07,59.965,1463128203,"274151322000085","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,667438.4,667438.4,23808,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463128207,501777.00
05/13/2016 04:30,2,0.000,ALERT,213.29,302.68,59.970,1463128203,"201051344000633","219011344069620",0.00,9.30,0,299.37,304.78,0.0,0.0,0.000,396691.5,396691.5,30686,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128209,501778.00
05/13/2016 04:30,2,0.000,ALERT,212.83,302.98,59.965,1463128203,"201051344000469","219011344069620",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,398070.2,398070.2,30623,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128211,501779.00
05/13/2016 04:30,2,0.000,ALERT,212.16,301.17,59.975,1463128203,"201051344000646","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,401829.4,401829.4,35185,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128212,501780.00
05/13/2016 04:30,2,0.000,ALERT,212.38,301.77,59.965,1463128203,"274151322000052","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,679318.0,679318.0,24029,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128214,501781.00
05/13/2016 04:30,2,0.000,ALERT,212.61,301.47,59.981,1463128203,"201051344000585","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,408253.8,408253.8,35189,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128216,501782.00
05/13/2016 04:30,2,0.000,ALERT,212.16,301.77,59.970,1463128203,"201051344001230","219011344069620",0.00,9.70,0,299.97,303.28,0.0,0.0,0.000,405523.2,405523.2,34987,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128218,501783.00
05/13/2016 04:30,2,0.000,ALERT,213.06,302.37,59.996,1463128203,"201051344000582","219011344069620",0.00,9.00,0,300.57,303.88,0.0,0.0,0.000,399044.9,399044.9,35160,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128220,501784.00
05/13/2016 04:30,2,0.000,ALERT,211.93,301.17,59.975,1463128203,"201051344000955","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,411089.5,411089.5,35091,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128222,501785.00
05/13/2016 04:30,2,0.000,ALERT,212.61,301.47,60.002,1463128203,"274151322000094","219011344069620",0.00,9.70,0,299.97,303.28,0.0,0.0,0.000,547453.3,547453.3,25021,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128224,501786.00
05/13/2016 04:30,2,0.000,ALERT,212.83,303.58,59.970,1463128203,"201051344000579","219011344069620",0.00,9.70,0,301.77,305.98,0.0,0.0,0.000,411838.2,411838.2,10697,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128226,501787.00
05/13/2016 04:30,2,0.000,ALERT,212.16,301.77,59.965,1463128203,"201051344000890","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,408248.3,408248.3,35111,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128227,501788.00
05/13/2016 04:30,2,0.000,ALERT,212.61,301.17,60.007,1463128203,"201051344000438","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,410386.8,410386.8,35120,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128229,501789.00
05/13/2016 04:30,2,0.000,ALERT,212.83,300.87,59.917,1463128203,"201051344000417","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,403118.4,403118.4,35276,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128231,501790.00
05/13/2016 04:30,2,0.000,ALERT,212.61,302.37,59.959,1463128203,"274151322000083","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,673232.3,673232.3,24100,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128233,501791.00
05/13/2016 04:30,2,0.000,ALERT,213.06,302.07,59.959,1463128203,"274151322000076","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,716655.7,716655.7,24093,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128235,501792.00
05/13/2016 04:30,2,0.000,ALERT,212.83,303.88,59.933,1463128203,"201051344000868","219011344069620",0.00,9.30,0,302.07,306.28,0.0,0.0,0.000,397075.2,397075.2,30351,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463128237,501793.00
05/13/2016 04:30,2,0.000,ALERT,212.61,303.28,59.922,1463128203,"274151322000095","219011344069620",0.00,9.70,0,301.47,305.08,0.0,0.0,0.000,709383.8,709383.8,24001,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463128239,501794.00
05/13/2016 04:30,2,0.000,ALERT,212.61,302.98,59.986,1463128203,"201051344000988","219011344069620",0.00,9.70,0,299.07,305.08,0.0,0.0,0.000,394366.1,394366.1,30645,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128240,501795.00
05/13/2016 04:30,2,0.000,ALERT,212.16,300.57,59.975,1463128203,"201051344001025","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,408096.8,408096.8,35161,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128242,501796.00
05/13/2016 04:30,2,0.000,ALERT,212.61,303.28,59.975,1463128203,"201051344000458","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,405061.3,405061.3,30568,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463128244,501797.00
05/13/2016 04:30,2,0.000,ALERT,213.51,302.98,59.970,1463128203,"201051344000853","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,403572.9,403572.9,30168,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128246,501798.00
05/13/2016 04:30,2,0.000,ALERT,212.61,301.17,59.965,1463128203,"201051344000685","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,409874.0,409874.0,35002,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128247,501799.00
05/13/2016 04:30,2,0.000,ALERT,212.61,300.87,60.007,1463128203,"201051344000917","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,406742.3,406742.3,35000,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128249,501800.00
05/13/2016 04:30,2,0.000,ALERT,212.83,301.77,59.970,1463128203,"201051344001145","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,411955.4,411955.4,34855,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128251,501801.00
05/13/2016 04:30,2,0.000,ALERT,212.83,300.87,59.965,1463128203,"201051344000651","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,404139.6,404139.6,35219,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128253,501802.00
05/13/2016 04:30,2,0.000,ALERT,211.93,301.77,59.959,1463128203,"274151322000088","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,651173.4,651173.4,23771,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128255,501803.00
05/13/2016 04:30,2,0.000,ALERT,213.06,301.47,59.949,1463128203,"274151322000068","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,547186.2,547186.2,25229,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128256,501804.00
05/13/2016 04:30,2,0.000,ALERT,212.16,301.47,59.970,1463128203,"201051344001135","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,400263.4,400263.4,35165,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463128258,501805.00
05/13/2016 04:30,2,0.000,ALERT,212.61,303.88,59.991,1463128203,"201051344000594","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,408634.5,408634.5,30609,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128260,501806.00
05/13/2016 04:30,2,0.000,ALERT,212.83,301.17,59.965,1463128203,"201051344001203","219011344069620",0.00,9.30,0,299.67,304.78,0.0,0.0,0.000,407124.8,407124.8,35180,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463128262,501807.00
05/13/2016 04:30,2,0.000,ALERT,212.38,302.68,59.981,1463128203,"274151322000054","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,665265.8,665265.8,23802,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128264,501808.00
05/13/2016 04:30,2,0.000,ALERT,213.06,302.68,59.938,1463128203,"201051344000867","219011344069620",0.00,10.00,0,300.87,305.68,0.0,0.0,0.000,396346.5,396346.5,30610,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128265,501809.00
05/13/2016 04:30,2,0.000,ALERT,212.38,301.47,59.959,1463128203,"201051344001093","219011344069620",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,405776.0,405776.0,35048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128267,501810.00
05/13/2016 04:30,2,0.000,ALERT,212.61,302.98,59.959,1463128203,"201051344000900","219011344069620",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,411870.5,411870.5,29998,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128269,501811.00
05/13/2016 04:30,2,0.000,ALERT,213.06,302.07,59.922,1463128203,"201051344000648","219011344069620",0.00,8.50,0,300.57,305.38,0.0,0.0,0.000,404087.3,404087.3,30296,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463128271,501812.00
05/13/2016 04:30,2,0.000,ALERT,213.06,303.88,59.928,1463128203,"201051344000569","219011344069620",0.00,9.70,0,302.07,306.28,0.0,0.0,0.000,413045.0,413045.0,29933,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463128273,501813.00
05/13/2016 04:30,2,0.000,ALERT,212.83,303.28,59.970,1463128203,"201051344000983","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,404688.0,404688.0,30402,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128274,501814.00
05/13/2016 04:30,2,0.000,ALERT,212.83,302.98,59.981,1463128203,"201051344001158","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,399162.5,399162.5,30663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463128276,501815.00
05/13/2016 04:30,2,0.000,ALERT,213.29,303.58,59.959,1463128203,"201051344000576","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,406054.2,406054.2,30076,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128278,501816.00
05/13/2016 04:30,2,0.000,ALERT,212.61,300.87,59.959,1463128203,"274151322000087","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,639051.5,639051.5,23883,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463128280,501817.00
05/13/2016 04:45,2,0.000,ALERT,212.83,302.68,59.954,1463129103,"201051344000645","219011344069620",0.00,9.70,0,301.17,304.78,0.0,0.0,0.000,405728.4,405728.4,30219,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129105,501818.00
05/13/2016 04:45,2,0.000,ALERT,212.61,302.07,59.986,1463129103,"274151322000085","219011344069620",0.00,10.30,0,300.57,303.88,0.0,0.0,0.000,667438.4,667438.4,23810,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129107,501819.00
05/13/2016 04:45,2,0.000,ALERT,213.06,302.68,59.959,1463129103,"201051344000633","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,396691.5,396691.5,30688,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129109,501820.00
05/13/2016 04:45,2,0.000,ALERT,212.61,302.98,59.986,1463129103,"201051344000469","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,398070.2,398070.2,30625,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463129111,501821.00
05/13/2016 04:45,2,0.000,ALERT,212.16,300.57,59.981,1463129103,"201051344000646","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,401829.4,401829.4,35187,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129113,501822.00
05/13/2016 04:45,2,0.000,ALERT,211.93,301.47,59.981,1463129103,"274151322000052","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,679318.0,679318.0,24031,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129114,501823.00
05/13/2016 04:45,2,0.000,ALERT,212.38,300.87,59.986,1463129103,"201051344000585","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,408253.8,408253.8,35191,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129116,501824.00
05/13/2016 04:45,2,0.000,ALERT,212.38,301.17,59.986,1463129103,"201051344001230","219011344069620",0.00,9.30,0,299.67,302.98,0.0,0.0,0.000,405523.2,405523.2,34989,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463129118,501825.00
05/13/2016 04:45,2,0.000,ALERT,212.83,301.47,59.996,1463129103,"201051344000582","219011344069620",0.00,9.00,0,300.27,303.58,0.0,0.0,0.000,399044.9,399044.9,35162,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463129120,501826.00
05/13/2016 04:45,2,0.000,ALERT,211.93,300.87,59.981,1463129103,"201051344000955","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,411089.5,411089.5,35093,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129121,501827.00
05/13/2016 04:45,2,0.000,ALERT,212.38,302.37,59.986,1463129103,"274151322000094","219011344069620",0.00,9.70,0,299.97,302.98,0.0,0.0,0.000,547453.3,547453.3,25023,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463129123,501828.00
05/13/2016 04:45,2,0.000,ALERT,212.38,303.58,59.991,1463129103,"201051344000579","219011344069620",0.00,9.70,0,301.77,305.38,0.0,0.0,0.000,411838.2,411838.2,10699,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129125,501829.00
05/13/2016 04:45,2,0.000,ALERT,212.38,301.47,59.991,1463129103,"201051344000890","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,408248.3,408248.3,35113,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129127,501830.00
05/13/2016 04:45,2,0.000,ALERT,212.61,300.87,59.954,1463129103,"201051344000438","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,410386.8,410386.8,35122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463129129,501831.00
05/13/2016 04:45,2,0.000,ALERT,212.61,300.57,60.012,1463129103,"201051344000417","219011344069620",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,403118.4,403118.4,35278,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463129131,501832.00
05/13/2016 04:45,2,0.000,ALERT,212.61,302.98,59.944,1463129103,"274151322000083","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,673232.3,673232.3,24102,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129132,501833.00
05/13/2016 04:45,2,0.000,ALERT,213.06,302.37,60.007,1463129103,"274151322000076","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,716655.7,716655.7,24095,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129134,501834.00
05/13/2016 04:45,2,0.000,ALERT,212.38,303.88,59.944,1463129103,"201051344000868","219011344069620",0.00,9.30,0,302.07,305.68,0.0,0.0,0.000,397075.2,397075.2,30353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463129136,501835.00
05/13/2016 04:45,2,0.000,ALERT,212.61,303.28,59.986,1463129103,"274151322000095","219011344069620",0.00,9.70,0,301.77,304.48,0.0,0.0,0.000,709383.8,709383.8,24003,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129138,501836.00
05/13/2016 04:45,2,0.000,ALERT,212.38,302.98,59.986,1463129103,"201051344000988","219011344069620",0.00,9.70,0,298.77,304.48,0.0,0.0,0.000,394366.1,394366.1,30647,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463129140,501837.00
05/13/2016 04:45,2,0.000,ALERT,212.38,300.27,59.965,1463129103,"201051344001025","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,408096.8,408096.8,35163,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129142,501838.00
05/13/2016 04:45,2,0.000,ALERT,212.16,302.98,59.975,1463129103,"201051344000458","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,405061.3,405061.3,30570,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129144,501839.00
05/13/2016 04:45,2,0.000,ALERT,213.06,302.98,60.018,1463129103,"201051344000853","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,403572.9,403572.9,30170,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129146,501840.00
05/13/2016 04:45,2,0.000,ALERT,212.83,300.87,59.975,1463129103,"201051344000685","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,409874.0,409874.0,35004,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129147,501841.00
05/13/2016 04:45,2,0.000,ALERT,212.61,300.27,59.981,1463129103,"201051344000917","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,406742.3,406742.3,35002,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129149,501842.00
05/13/2016 04:45,2,0.000,ALERT,212.83,301.17,59.981,1463129103,"201051344001145","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,411955.4,411955.4,34857,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463129151,501843.00
05/13/2016 04:45,2,0.000,ALERT,212.38,300.27,59.970,1463129103,"201051344000651","219011344069620",0.00,8.50,0,299.07,302.37,0.0,0.0,0.000,404139.6,404139.6,35221,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463129153,501844.00
05/13/2016 04:45,2,0.000,ALERT,212.16,302.07,59.981,1463129103,"274151322000088","219011344069620",0.00,10.30,0,300.57,303.58,0.0,0.0,0.000,651173.4,651173.4,23773,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129155,501845.00
05/13/2016 04:45,2,0.000,ALERT,213.06,301.77,59.991,1463129103,"274151322000068","219011344069620",0.00,11.00,0,300.27,302.98,0.0,0.0,0.000,547186.2,547186.2,25231,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129156,501846.00
05/13/2016 04:45,2,0.000,ALERT,212.16,301.17,59.975,1463129103,"201051344001135","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,400263.4,400263.4,35167,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129158,501847.00
05/13/2016 04:45,2,0.000,ALERT,212.16,303.88,60.007,1463129103,"201051344000594","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,408634.5,408634.5,30611,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129160,501848.00
05/13/2016 04:45,2,0.000,ALERT,212.61,300.87,59.981,1463129103,"201051344001203","219011344069620",0.00,9.30,0,299.37,304.78,0.0,0.0,0.000,407124.8,407124.8,35182,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129162,501849.00
05/13/2016 04:45,2,0.000,ALERT,212.61,303.28,59.975,1463129103,"274151322000054","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,665265.8,665265.8,23804,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129164,501850.00
05/13/2016 04:45,2,0.000,ALERT,212.61,302.98,59.981,1463129103,"201051344000867","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,396346.5,396346.5,30612,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463129165,501851.00
05/13/2016 04:45,2,0.000,ALERT,212.61,301.17,59.975,1463129103,"201051344001093","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,405776.0,405776.0,35050,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129167,501852.00
05/13/2016 04:45,2,0.000,ALERT,212.38,303.28,59.981,1463129103,"201051344000900","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,411870.5,411870.5,30000,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463129169,501853.00
05/13/2016 04:45,2,0.000,ALERT,212.83,302.68,59.981,1463129103,"201051344000648","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,404087.3,404087.3,30298,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463129171,501854.00
05/13/2016 04:45,2,0.000,ALERT,212.61,304.18,59.981,1463129103,"201051344000569","219011344069620",0.00,9.70,0,302.07,305.68,0.0,0.0,0.000,413045.0,413045.0,29935,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129173,501855.00
05/13/2016 04:45,2,0.000,ALERT,212.61,303.88,59.986,1463129103,"201051344000983","219011344069620",0.00,9.70,0,301.47,305.08,0.0,0.0,0.000,404688.0,404688.0,30404,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129174,501856.00
05/13/2016 04:45,2,0.000,ALERT,212.83,303.28,59.954,1463129103,"201051344001158","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,399162.5,399162.5,30665,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129176,501857.00
05/13/2016 04:45,2,0.000,ALERT,213.29,303.88,59.986,1463129103,"201051344000576","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,406054.2,406054.2,30078,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463129178,501858.00
05/13/2016 04:45,2,0.000,ALERT,212.83,302.07,59.981,1463129103,"274151322000087","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,639051.5,639051.5,23885,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463129180,501859.00
05/13/2016 05:00,2,0.000,ALERT,212.61,302.07,59.970,1463130003,"201051344000645","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,405728.4,405728.4,30221,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130005,501860.00
05/13/2016 05:00,2,0.000,ALERT,212.16,301.77,60.002,1463130003,"274151322000085","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,667438.4,667438.4,23812,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130007,501861.00
05/13/2016 05:00,2,0.000,ALERT,212.83,302.07,59.991,1463130003,"201051344000633","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,396691.5,396691.5,30690,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130009,501862.00
05/13/2016 05:00,2,0.000,ALERT,212.16,302.37,59.986,1463130003,"201051344000469","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,398070.2,398070.2,30627,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130011,501863.00
05/13/2016 05:00,2,0.000,ALERT,211.93,300.27,59.986,1463130003,"201051344000646","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,401829.4,401829.4,35189,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130012,501864.00
05/13/2016 05:00,2,0.000,ALERT,211.70,302.07,59.938,1463130003,"274151322000052","219011344069620",0.00,10.30,0,299.67,304.78,0.0,0.0,0.000,679318.0,679318.0,24033,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130014,501865.00
05/13/2016 05:00,2,0.000,ALERT,212.38,300.57,59.986,1463130003,"201051344000585","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,408253.8,408253.8,35193,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130016,501866.00
05/13/2016 05:00,2,0.000,ALERT,211.93,300.57,59.986,1463130003,"201051344001230","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,405523.2,405523.2,34991,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130018,501867.00
05/13/2016 05:00,2,0.000,ALERT,212.61,301.17,59.991,1463130003,"201051344000582","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,399044.9,399044.9,35164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130019,501868.00
05/13/2016 05:00,2,0.000,ALERT,211.93,300.27,59.991,1463130003,"201051344000955","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,411089.5,411089.5,35095,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130021,501869.00
05/13/2016 05:00,2,0.000,ALERT,212.16,301.17,59.981,1463130003,"274151322000094","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,547453.3,547453.3,25025,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130023,501870.00
05/13/2016 05:00,2,0.000,ALERT,212.38,302.98,59.991,1463130003,"201051344000579","219011344069620",0.00,9.70,0,301.77,305.38,0.0,0.0,0.000,411838.2,411838.2,10701,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130025,501871.00
05/13/2016 05:00,2,0.000,ALERT,212.16,300.57,60.018,1463130003,"201051344000890","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,408248.3,408248.3,35115,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130027,501872.00
05/13/2016 05:00,2,0.000,ALERT,212.16,300.57,59.965,1463130003,"201051344000438","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,410386.8,410386.8,35124,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130029,501873.00
05/13/2016 05:00,2,0.000,ALERT,212.38,299.67,59.996,1463130003,"201051344000417","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,403118.4,403118.4,35280,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130031,501874.00
05/13/2016 05:00,2,0.000,ALERT,211.93,301.47,60.007,1463130003,"274151322000083","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,673232.3,673232.3,24104,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130032,501875.00
05/13/2016 05:00,2,0.000,ALERT,212.61,301.77,60.007,1463130003,"274151322000076","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,716655.7,716655.7,24097,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130034,501876.00
05/13/2016 05:00,2,0.000,ALERT,212.16,302.68,59.996,1463130003,"201051344000868","219011344069620",0.00,9.00,0,301.77,305.68,0.0,0.0,0.000,397075.2,397075.2,30355,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130036,501877.00
05/13/2016 05:00,2,0.000,ALERT,211.93,302.37,59.981,1463130003,"274151322000095","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,709383.8,709383.8,24005,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130038,501878.00
05/13/2016 05:00,2,0.000,ALERT,211.93,302.07,60.007,1463130003,"201051344000988","219011344069620",0.00,9.30,0,298.77,304.48,0.0,0.0,0.000,394366.1,394366.1,30649,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130040,501879.00
05/13/2016 05:00,2,0.000,ALERT,212.16,299.67,59.996,1463130003,"201051344001025","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,408096.8,408096.8,35165,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130041,501880.00
05/13/2016 05:00,2,0.000,ALERT,212.16,302.68,59.996,1463130003,"201051344000458","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,405061.3,405061.3,30572,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130043,501881.00
05/13/2016 05:00,2,0.000,ALERT,212.61,302.07,59.996,1463130003,"201051344000853","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,403572.9,403572.9,30172,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130045,501882.00
05/13/2016 05:00,2,0.000,ALERT,212.38,300.57,59.996,1463130003,"201051344000685","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,409874.0,409874.0,35006,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130047,501883.00
05/13/2016 05:00,2,0.000,ALERT,212.38,299.97,59.991,1463130003,"201051344000917","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,406742.3,406742.3,35004,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130048,501884.00
05/13/2016 05:00,2,0.000,ALERT,212.38,300.57,60.012,1463130003,"201051344001145","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,411955.4,411955.4,34859,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130050,501885.00
05/13/2016 05:00,2,0.000,ALERT,211.93,299.67,59.965,1463130003,"201051344000651","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,404139.6,404139.6,35223,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130052,501886.00
05/13/2016 05:00,2,0.000,ALERT,211.48,301.47,59.991,1463130003,"274151322000088","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,651173.4,651173.4,23775,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130054,501887.00
05/13/2016 05:00,2,0.000,ALERT,212.61,300.27,59.991,1463130003,"274151322000068","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,547186.2,547186.2,25233,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130056,501888.00
05/13/2016 05:00,2,0.000,ALERT,211.70,300.27,59.975,1463130003,"201051344001135","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,400263.4,400263.4,35169,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130058,501889.00
