ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 05:00,2,0.000,ALERT,211.93,302.98,59.975,1463130003,"201051344000594","219011344069620",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,408634.5,408634.5,30613,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130059,501890.00
05/13/2016 05:00,2,0.000,ALERT,212.16,299.97,59.975,1463130003,"201051344001203","219011344069620",0.00,9.30,0,298.77,304.48,0.0,0.0,0.000,407124.8,407124.8,35184,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130061,501891.00
05/13/2016 05:00,2,0.000,ALERT,211.93,301.77,59.970,1463130003,"274151322000054","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,665265.8,665265.8,23806,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130063,501892.00
05/13/2016 05:00,2,0.000,ALERT,212.38,302.07,59.944,1463130003,"201051344000867","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,396346.5,396346.5,30614,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130065,501893.00
05/13/2016 05:00,2,0.000,ALERT,212.16,300.27,59.970,1463130003,"201051344001093","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,405776.0,405776.0,35052,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130066,501894.00
05/13/2016 05:00,2,0.000,ALERT,211.93,302.37,59.970,1463130003,"201051344000900","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,411870.5,411870.5,30002,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130068,501895.00
05/13/2016 05:00,2,0.000,ALERT,212.38,301.47,59.970,1463130003,"201051344000648","219011344069620",0.00,8.50,0,300.87,305.08,0.0,0.0,0.000,404087.3,404087.3,30300,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130070,501896.00
05/13/2016 05:00,2,0.000,ALERT,212.16,302.98,59.975,1463130003,"201051344000569","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,413045.0,413045.0,29937,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130072,501897.00
05/13/2016 05:00,2,0.000,ALERT,212.16,302.37,59.938,1463130003,"201051344000983","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,404688.0,404688.0,30406,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130074,501898.00
05/13/2016 05:00,2,0.000,ALERT,212.38,302.07,59.965,1463130003,"201051344001158","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,399162.5,399162.5,30667,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130076,501899.00
05/13/2016 05:00,2,0.000,ALERT,212.61,302.68,59.965,1463130003,"201051344000576","219011344069620",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,406054.2,406054.2,30080,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130078,501900.00
05/13/2016 05:00,2,0.000,ALERT,212.16,300.57,59.959,1463130003,"274151322000087","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,639051.5,639051.5,23887,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130079,501901.00
05/13/2016 05:15,2,0.000,ALERT,214.19,304.48,60.028,1463130903,"201051344000645","219011344069620",0.00,9.70,0,299.97,308.99,0.0,0.0,0.000,405728.4,405728.4,30223,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130905,501902.00
05/13/2016 05:15,2,0.000,ALERT,212.61,302.68,59.981,1463130903,"274151322000085","219011344069620",0.00,10.00,0,299.97,308.39,0.0,0.0,0.000,667438.4,667438.4,23814,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130907,501903.00
05/13/2016 05:15,2,0.000,ALERT,214.19,303.88,59.981,1463130903,"201051344000633","219011344069620",0.00,9.00,0,298.77,308.39,0.0,0.0,0.000,396691.5,396691.5,30692,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130909,501904.00
05/13/2016 05:15,2,0.000,ALERT,213.51,303.88,59.986,1463130903,"201051344000469","219011344069620",0.00,8.50,0,299.67,308.69,0.0,0.0,0.000,398070.2,398070.2,30629,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130911,501905.00
05/13/2016 05:15,2,0.000,ALERT,213.06,302.37,59.996,1463130903,"201051344000646","219011344069620",0.00,9.30,0,297.87,307.18,0.0,0.0,0.000,401829.4,401829.4,35191,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130913,501906.00
05/13/2016 05:15,2,0.000,ALERT,212.16,302.37,60.002,1463130903,"274151322000052","219011344069620",0.00,10.30,0,299.67,308.69,0.0,0.0,0.000,679318.0,679318.0,24035,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130915,501907.00
05/13/2016 05:15,2,0.000,ALERT,213.06,302.07,60.034,1463130903,"201051344000585","219011344069620",0.00,9.70,0,297.87,307.78,0.0,0.0,0.000,408253.8,408253.8,35195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130916,501908.00
05/13/2016 05:15,2,0.000,ALERT,212.83,302.37,60.034,1463130903,"201051344001230","219011344069620",0.00,9.30,0,298.77,307.78,0.0,0.0,0.000,405523.2,405523.2,34993,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130918,501909.00
05/13/2016 05:15,2,0.000,ALERT,213.51,302.68,59.944,1463130903,"201051344000582","219011344069620",0.00,9.00,0,299.37,308.39,0.0,0.0,0.000,399044.9,399044.9,35166,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130920,501910.00
05/13/2016 05:15,2,0.000,ALERT,212.83,302.07,59.944,1463130903,"201051344000955","219011344069620",0.00,9.30,0,298.17,307.48,0.0,0.0,0.000,411089.5,411089.5,35097,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130922,501911.00
05/13/2016 05:15,2,0.000,ALERT,212.38,301.17,59.986,1463130903,"274151322000094","219011344069620",0.00,9.30,0,299.37,307.78,0.0,0.0,0.000,547453.3,547453.3,25027,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130923,501912.00
05/13/2016 05:15,2,0.000,ALERT,213.29,304.18,59.991,1463130903,"201051344000579","219011344069620",0.00,9.30,0,301.17,309.59,0.0,0.0,0.000,411838.2,411838.2,10703,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130925,501913.00
05/13/2016 05:15,2,0.000,ALERT,212.83,302.07,59.991,1463130903,"201051344000890","219011344069620",0.00,9.70,0,299.07,308.39,0.0,0.0,0.000,408248.3,408248.3,35117,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130927,501914.00
05/13/2016 05:15,2,0.000,ALERT,213.06,301.77,59.991,1463130903,"201051344000438","219011344069620",0.00,9.00,0,298.77,307.78,0.0,0.0,0.000,410386.8,410386.8,35126,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130929,501915.00
05/13/2016 05:15,2,0.000,ALERT,213.06,301.17,59.996,1463130903,"201051344000417","219011344069620",0.00,9.30,0,297.87,306.88,0.0,0.0,0.000,403118.4,403118.4,35282,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130931,501916.00
05/13/2016 05:15,2,0.000,ALERT,212.16,301.47,59.981,1463130903,"274151322000083","219011344069620",0.00,10.00,0,299.97,308.69,0.0,0.0,0.000,673232.3,673232.3,24106,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130932,501917.00
05/13/2016 05:15,2,0.000,ALERT,212.61,301.17,60.002,1463130903,"274151322000076","219011344069620",0.00,10.00,0,299.97,308.69,0.0,0.0,0.000,716655.7,716655.7,24099,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130934,501918.00
05/13/2016 05:15,2,0.000,ALERT,213.29,304.48,59.959,1463130903,"201051344000868","219011344069620",0.00,9.00,0,300.87,309.89,0.0,0.0,0.000,397075.2,397075.2,30357,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130936,501919.00
05/13/2016 05:15,2,0.000,ALERT,212.38,302.68,60.039,1463130903,"274151322000095","219011344069620",0.00,9.30,0,300.87,309.29,0.0,0.0,0.000,709383.8,709383.8,24007,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130938,501920.00
05/13/2016 05:15,2,0.000,ALERT,213.29,303.58,59.996,1463130903,"201051344000988","219011344069620",0.00,9.30,0,297.87,308.69,0.0,0.0,0.000,394366.1,394366.1,30651,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130940,501921.00
05/13/2016 05:15,2,0.000,ALERT,212.83,301.17,59.996,1463130903,"201051344001025","219011344069620",0.00,9.00,0,297.87,308.09,0.0,0.0,0.000,408096.8,408096.8,35167,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130942,501922.00
05/13/2016 05:15,2,0.000,ALERT,213.29,303.88,59.965,1463130903,"201051344000458","219011344069620",0.00,10.00,0,300.57,309.89,0.0,0.0,0.000,405061.3,405061.3,30574,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130944,501923.00
05/13/2016 05:15,2,0.000,ALERT,213.96,303.88,60.039,1463130903,"201051344000853","219011344069620",0.00,9.30,0,300.27,309.29,0.0,0.0,0.000,403572.9,403572.9,30174,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130945,501924.00
05/13/2016 05:15,2,0.000,ALERT,213.51,301.77,60.002,1463130903,"201051344000685","219011344069620",0.00,9.30,0,297.87,307.48,0.0,0.0,0.000,409874.0,409874.0,35008,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130947,501925.00
05/13/2016 05:15,2,0.000,ALERT,213.29,301.47,59.996,1463130903,"201051344000917","219011344069620",0.00,10.00,0,297.26,306.88,0.0,0.0,0.000,406742.3,406742.3,35006,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130949,501926.00
05/13/2016 05:15,2,0.000,ALERT,213.74,302.68,60.007,1463130903,"201051344001145","219011344069620",0.00,9.30,0,298.77,308.39,0.0,0.0,0.000,411955.4,411955.4,34861,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130951,501927.00
05/13/2016 05:15,2,0.000,ALERT,213.51,301.47,60.012,1463130903,"201051344000651","219011344069620",0.00,8.00,0,297.87,307.18,0.0,0.0,0.000,404139.6,404139.6,35225,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130953,501928.00
05/13/2016 05:15,2,0.000,ALERT,212.38,302.07,59.986,1463130903,"274151322000088","219011344069620",0.00,10.30,0,299.97,308.39,0.0,0.0,0.000,651173.4,651173.4,23777,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130954,501929.00
05/13/2016 05:15,2,0.000,ALERT,213.29,301.77,59.986,1463130903,"274151322000068","219011344069620",0.00,10.70,0,299.37,307.48,0.0,0.0,0.000,547186.2,547186.2,25235,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130956,501930.00
05/13/2016 05:15,2,0.000,ALERT,213.06,302.37,59.991,1463130903,"201051344001135","219011344069620",0.00,9.00,0,298.77,308.09,0.0,0.0,0.000,400263.4,400263.4,35171,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130958,501931.00
05/13/2016 05:15,2,0.000,ALERT,213.06,304.48,59.991,1463130903,"201051344000594","219011344069620",0.00,9.30,0,300.27,309.29,0.0,0.0,0.000,408634.5,408634.5,30615,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130960,501932.00
05/13/2016 05:15,2,0.000,ALERT,213.51,302.37,59.991,1463130903,"201051344001203","219011344069620",0.00,9.30,0,298.47,308.99,0.0,0.0,0.000,407124.8,407124.8,35186,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130961,501933.00
05/13/2016 05:15,2,0.000,ALERT,212.61,302.37,60.002,1463130903,"274151322000054","219011344069620",0.00,10.30,0,299.97,308.39,0.0,0.0,0.000,665265.8,665265.8,23808,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130963,501934.00
05/13/2016 05:15,2,0.000,ALERT,213.96,303.88,59.954,1463130903,"201051344000867","219011344069620",0.00,9.70,0,299.67,309.29,0.0,0.0,0.000,396346.5,396346.5,30616,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130965,501935.00
05/13/2016 05:15,2,0.000,ALERT,213.29,302.37,59.986,1463130903,"201051344001093","219011344069620",0.00,10.00,0,298.77,307.48,0.0,0.0,0.000,405776.0,405776.0,35054,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130967,501936.00
05/13/2016 05:15,2,0.000,ALERT,213.51,304.18,59.996,1463130903,"201051344000900","219011344069620",0.00,9.00,0,300.27,308.69,0.0,0.0,0.000,411870.5,411870.5,30004,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130969,501937.00
05/13/2016 05:15,2,0.000,ALERT,213.74,303.88,60.023,1463130903,"201051344000648","219011344069620",0.00,8.50,0,299.97,308.99,0.0,0.0,0.000,404087.3,404087.3,30302,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130971,501938.00
05/13/2016 05:15,2,0.000,ALERT,213.74,305.08,60.002,1463130903,"201051344000569","219011344069620",0.00,9.30,0,301.17,309.89,0.0,0.0,0.000,413045.0,413045.0,29939,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130973,501939.00
05/13/2016 05:15,2,0.000,ALERT,213.74,304.78,59.996,1463130903,"201051344000983","219011344069620",0.00,9.30,0,300.87,309.59,0.0,0.0,0.000,404688.0,404688.0,30408,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130975,501940.00
05/13/2016 05:15,2,0.000,ALERT,213.74,304.18,59.970,1463130903,"201051344001158","219011344069620",0.00,8.50,0,299.97,308.69,0.0,0.0,0.000,399162.5,399162.5,30669,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130976,501941.00
05/13/2016 05:15,2,0.000,ALERT,213.96,304.78,59.986,1463130903,"201051344000576","219011344069620",0.00,9.00,0,300.57,309.29,0.0,0.0,0.000,406054.2,406054.2,30082,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463130978,501942.00
05/13/2016 05:15,2,0.000,ALERT,212.61,301.47,59.975,1463130903,"274151322000087","219011344069620",0.00,10.70,0,299.07,307.48,0.0,0.0,0.000,639051.5,639051.5,23889,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463130981,501943.00
05/13/2016 05:30,2,0.000,ALERT,213.51,302.98,59.965,1463131803,"201051344000645","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,405728.4,405728.4,30225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463131805,501944.00
05/13/2016 05:30,2,0.000,ALERT,212.16,301.47,59.986,1463131803,"274151322000085","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,667438.4,667438.4,23816,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131807,501945.00
05/13/2016 05:30,2,0.000,ALERT,213.51,302.68,59.986,1463131803,"201051344000633","219011344069620",0.00,9.00,0,299.97,305.38,0.0,0.0,0.000,396691.5,396691.5,30694,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463131809,501946.00
05/13/2016 05:30,2,0.000,ALERT,213.29,302.98,59.991,1463131803,"201051344000469","219011344069620",0.00,8.00,0,300.87,305.68,0.0,0.0,0.000,398070.2,398070.2,30631,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131811,501947.00
05/13/2016 05:30,2,0.000,ALERT,212.38,301.17,59.986,1463131803,"201051344000646","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,401829.4,401829.4,35193,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131813,501948.00
05/13/2016 05:30,2,0.000,ALERT,211.93,301.77,60.007,1463131803,"274151322000052","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,679318.0,679318.0,24037,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131815,501949.00
05/13/2016 05:30,2,0.000,ALERT,212.83,301.77,59.991,1463131803,"201051344000585","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,408253.8,408253.8,35197,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463131816,501950.00
05/13/2016 05:30,2,0.000,ALERT,212.83,301.77,59.981,1463131803,"201051344001230","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,405523.2,405523.2,34995,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131818,501951.00
05/13/2016 05:30,2,0.000,ALERT,213.29,302.07,59.986,1463131803,"201051344000582","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,399044.9,399044.9,35168,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131820,501952.00
05/13/2016 05:30,2,0.000,ALERT,212.38,301.47,59.965,1463131803,"201051344000955","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,411089.5,411089.5,35099,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131822,501953.00
05/13/2016 05:30,2,0.000,ALERT,212.16,301.17,59.986,1463131803,"274151322000094","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,547453.3,547453.3,25029,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131824,501954.00
05/13/2016 05:30,2,0.000,ALERT,212.83,303.28,60.012,1463131803,"201051344000579","219011344069620",0.00,9.30,0,302.37,306.28,0.0,0.0,0.000,411838.2,411838.2,10705,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131825,501955.00
05/13/2016 05:30,2,0.000,ALERT,212.61,301.47,59.986,1463131803,"201051344000890","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,408248.3,408248.3,35119,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131827,501956.00
05/13/2016 05:30,2,0.000,ALERT,212.61,301.17,59.986,1463131803,"201051344000438","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,410386.8,410386.8,35128,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131829,501957.00
05/13/2016 05:30,2,0.000,ALERT,212.83,300.87,59.986,1463131803,"201051344000417","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,403118.4,403118.4,35284,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131831,501958.00
05/13/2016 05:30,2,0.000,ALERT,211.93,301.17,59.981,1463131803,"274151322000083","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,673232.3,673232.3,24108,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131832,501959.00
05/13/2016 05:30,2,0.000,ALERT,212.38,301.17,59.975,1463131803,"274151322000076","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,716655.7,716655.7,24101,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131834,501960.00
05/13/2016 05:30,2,0.000,ALERT,212.83,302.98,59.975,1463131803,"201051344000868","219011344069620",0.00,9.00,0,302.37,306.28,0.0,0.0,0.000,397075.2,397075.2,30359,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131836,501961.00
05/13/2016 05:30,2,0.000,ALERT,211.70,302.37,59.965,1463131803,"274151322000095","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,709383.8,709383.8,24009,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463131838,501962.00
05/13/2016 05:30,2,0.000,ALERT,212.83,302.68,59.970,1463131803,"201051344000988","219011344069620",0.00,9.30,0,299.07,305.38,0.0,0.0,0.000,394366.1,394366.1,30653,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463131840,501963.00
05/13/2016 05:30,2,0.000,ALERT,212.61,300.57,60.007,1463131803,"201051344001025","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,408096.8,408096.8,35169,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131842,501964.00
05/13/2016 05:30,2,0.000,ALERT,212.83,302.68,59.975,1463131803,"201051344000458","219011344069620",0.00,10.00,0,301.77,306.28,0.0,0.0,0.000,405061.3,405061.3,30576,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463131844,501965.00
05/13/2016 05:30,2,0.000,ALERT,213.51,302.37,59.933,1463131803,"201051344000853","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,403572.9,403572.9,30176,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131845,501966.00
05/13/2016 05:30,2,0.000,ALERT,213.06,301.47,59.975,1463131803,"201051344000685","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,409874.0,409874.0,35010,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131847,501967.00
05/13/2016 05:30,2,0.000,ALERT,212.83,300.87,59.981,1463131803,"201051344000917","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,406742.3,406742.3,35008,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131849,501968.00
05/13/2016 05:30,2,0.000,ALERT,213.06,301.47,59.981,1463131803,"201051344001145","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,411955.4,411955.4,34863,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131851,501969.00
05/13/2016 05:30,2,0.000,ALERT,212.83,300.57,59.970,1463131803,"201051344000651","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,404139.6,404139.6,35227,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463131853,501970.00
05/13/2016 05:30,2,0.000,ALERT,211.48,301.47,59.981,1463131803,"274151322000088","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,651173.4,651173.4,23779,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131854,501971.00
05/13/2016 05:30,2,0.000,ALERT,212.61,300.57,59.975,1463131803,"274151322000068","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,547186.2,547186.2,25237,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131856,501972.00
05/13/2016 05:30,2,0.000,ALERT,212.16,300.87,59.949,1463131803,"201051344001135","219011344069620",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,400263.4,400263.4,35173,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463131858,501973.00
05/13/2016 05:30,2,0.000,ALERT,212.61,303.58,59.986,1463131803,"201051344000594","219011344069620",0.00,9.00,0,301.17,306.28,0.0,0.0,0.000,408634.5,408634.5,30617,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131860,501974.00
05/13/2016 05:30,2,0.000,ALERT,212.61,300.87,59.991,1463131803,"201051344001203","219011344069620",0.00,9.00,0,299.97,305.68,0.0,0.0,0.000,407124.8,407124.8,35188,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463131861,501975.00
05/13/2016 05:30,2,0.000,ALERT,211.48,301.47,59.996,1463131803,"274151322000054","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,665265.8,665265.8,23810,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131863,501976.00
05/13/2016 05:30,2,0.000,ALERT,213.06,302.37,60.002,1463131803,"201051344000867","219011344069620",0.00,9.30,0,301.47,306.28,0.0,0.0,0.000,396346.5,396346.5,30618,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131865,501977.00
05/13/2016 05:30,2,0.000,ALERT,212.61,301.17,60.012,1463131803,"201051344001093","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,405776.0,405776.0,35056,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131867,501978.00
05/13/2016 05:30,2,0.000,ALERT,212.61,302.68,59.996,1463131803,"201051344000900","219011344069620",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,411870.5,411870.5,30006,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131869,501979.00
05/13/2016 05:30,2,0.000,ALERT,213.06,302.07,60.007,1463131803,"201051344000648","219011344069620",0.00,8.00,0,300.87,305.98,0.0,0.0,0.000,404087.3,404087.3,30304,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463131871,501980.00
05/13/2016 05:30,2,0.000,ALERT,212.83,303.28,60.028,1463131803,"201051344000569","219011344069620",0.00,9.00,0,302.07,306.58,0.0,0.0,0.000,413045.0,413045.0,29941,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131873,501981.00
05/13/2016 05:30,2,0.000,ALERT,212.83,302.98,60.012,1463131803,"201051344000983","219011344069620",0.00,9.30,0,301.77,306.28,0.0,0.0,0.000,404688.0,404688.0,30410,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131875,501982.00
05/13/2016 05:30,2,0.000,ALERT,212.83,302.37,60.002,1463131803,"201051344001158","219011344069620",0.00,8.50,0,300.87,305.38,0.0,0.0,0.000,399162.5,399162.5,30671,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463131876,501983.00
05/13/2016 05:30,2,0.000,ALERT,213.06,302.68,59.996,1463131803,"201051344000576","219011344069620",0.00,9.00,0,301.47,305.98,0.0,0.0,0.000,406054.2,406054.2,30084,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131878,501984.00
05/13/2016 05:30,2,0.000,ALERT,211.70,300.57,59.996,1463131803,"274151322000087","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,639051.5,639051.5,23891,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463131880,501985.00
05/13/2016 05:45,2,0.000,ALERT,213.29,302.98,59.975,1463132704,"201051344000645","219011344069620",0.00,9.30,0,300.87,304.48,0.0,0.0,0.000,405728.4,405728.4,30227,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132706,501986.00
05/13/2016 05:45,2,0.000,ALERT,211.93,301.17,59.965,1463132704,"274151322000085","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,667438.4,667438.4,23818,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132707,501987.00
05/13/2016 05:45,2,0.000,ALERT,213.74,302.98,59.970,1463132704,"201051344000633","219011344069620",0.00,8.50,0,299.07,304.18,0.0,0.0,0.000,396691.5,396691.5,30696,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132709,501988.00
05/13/2016 05:45,2,0.000,ALERT,213.06,302.98,59.965,1463132704,"201051344000469","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,398070.2,398070.2,30633,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132711,501989.00
05/13/2016 05:45,2,0.000,ALERT,212.61,301.17,59.970,1463132704,"201051344000646","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,401829.4,401829.4,35195,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463132713,501990.00
05/13/2016 05:45,2,0.000,ALERT,211.70,300.87,59.970,1463132704,"274151322000052","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,679318.0,679318.0,24039,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463132715,501991.00
05/13/2016 05:45,2,0.000,ALERT,213.06,301.77,59.954,1463132704,"201051344000585","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,408253.8,408253.8,35199,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132716,501992.00
05/13/2016 05:45,2,0.000,ALERT,212.83,302.07,59.970,1463132704,"201051344001230","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,405523.2,405523.2,34997,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132718,501993.00
05/13/2016 05:45,2,0.000,ALERT,213.29,302.37,59.975,1463132704,"201051344000582","219011344069620",0.00,8.00,0,300.27,303.58,0.0,0.0,0.000,399044.9,399044.9,35170,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132720,501994.00
05/13/2016 05:45,2,0.000,ALERT,212.38,301.47,59.970,1463132704,"201051344000955","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,411089.5,411089.5,35101,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463132722,501995.00
05/13/2016 05:45,2,0.000,ALERT,211.93,300.57,59.965,1463132704,"274151322000094","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,547453.3,547453.3,25031,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132724,501996.00
05/13/2016 05:45,2,0.000,ALERT,212.83,303.58,59.965,1463132704,"201051344000579","219011344069620",0.00,9.00,0,301.47,305.08,0.0,0.0,0.000,411838.2,411838.2,10707,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463132725,501997.00
05/13/2016 05:45,2,0.000,ALERT,212.83,302.07,59.965,1463132704,"201051344000890","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,408248.3,408248.3,35121,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132727,501998.00
05/13/2016 05:45,2,0.000,ALERT,212.83,301.47,59.933,1463132704,"201051344000438","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,410386.8,410386.8,35130,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463132729,501999.00
05/13/2016 05:45,2,0.000,ALERT,213.06,300.87,59.986,1463132704,"201051344000417","219011344069620",0.00,9.00,0,299.07,302.07,0.0,0.0,0.000,403118.4,403118.4,35286,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132731,502000.00
05/13/2016 05:45,2,0.000,ALERT,211.93,301.77,59.944,1463132704,"274151322000083","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,673232.3,673232.3,24110,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132733,502001.00
05/13/2016 05:45,2,0.000,ALERT,212.38,300.87,59.965,1463132704,"274151322000076","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,716655.7,716655.7,24103,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132734,502002.00
05/13/2016 05:45,2,0.000,ALERT,213.06,304.18,59.965,1463132704,"201051344000868","219011344069620",0.00,8.50,0,301.17,305.38,0.0,0.0,0.000,397075.2,397075.2,30361,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132736,502003.00
05/13/2016 05:45,2,0.000,ALERT,211.93,302.07,59.949,1463132704,"274151322000095","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,709383.8,709383.8,24011,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132738,502004.00
05/13/2016 05:45,2,0.000,ALERT,212.83,303.28,59.975,1463132704,"201051344000988","219011344069620",0.00,9.00,0,298.17,304.18,0.0,0.0,0.000,394366.1,394366.1,30655,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463132740,502005.00
05/13/2016 05:45,2,0.000,ALERT,212.61,300.57,59.981,1463132704,"201051344001025","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,408096.8,408096.8,35171,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132742,502006.00
05/13/2016 05:45,2,0.000,ALERT,212.83,303.28,59.928,1463132704,"201051344000458","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,405061.3,405061.3,30578,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132743,502007.00
05/13/2016 05:45,2,0.000,ALERT,213.51,302.98,59.986,1463132704,"201051344000853","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,403572.9,403572.9,30178,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132745,502008.00
05/13/2016 05:45,2,0.000,ALERT,213.06,301.47,59.938,1463132704,"201051344000685","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,409874.0,409874.0,35012,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132747,502009.00
05/13/2016 05:45,2,0.000,ALERT,213.06,300.87,59.954,1463132704,"201051344000917","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,406742.3,406742.3,35010,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132749,502010.00
05/13/2016 05:45,2,0.000,ALERT,213.29,301.77,59.986,1463132704,"201051344001145","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,411955.4,411955.4,34865,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132751,502011.00
05/13/2016 05:45,2,0.000,ALERT,213.06,300.57,59.975,1463132704,"201051344000651","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,404139.6,404139.6,35229,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132752,502012.00
05/13/2016 05:45,2,0.000,ALERT,211.48,300.57,59.970,1463132704,"274151322000088","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,651173.4,651173.4,23781,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132754,502013.00
05/13/2016 05:45,2,0.000,ALERT,212.38,299.97,59.970,1463132704,"274151322000068","219011344069620",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,547186.2,547186.2,25239,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132756,502014.00
05/13/2016 05:45,2,0.000,ALERT,212.61,301.47,59.949,1463132704,"201051344001135","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,400263.4,400263.4,35175,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132758,502015.00
05/13/2016 05:45,2,0.000,ALERT,212.83,303.88,59.949,1463132704,"201051344000594","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,408634.5,408634.5,30619,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132760,502016.00
05/13/2016 05:45,2,0.000,ALERT,213.06,301.47,59.986,1463132704,"201051344001203","219011344069620",0.00,8.50,0,299.37,304.48,0.0,0.0,0.000,407124.8,407124.8,35190,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132762,502017.00
05/13/2016 05:45,2,0.000,ALERT,211.93,301.77,59.975,1463132704,"274151322000054","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,665265.8,665265.8,23812,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463132764,502018.00
05/13/2016 05:45,2,0.000,ALERT,213.29,302.98,59.986,1463132704,"201051344000867","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,396346.5,396346.5,30620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132765,502019.00
05/13/2016 05:45,2,0.000,ACTIVE_NO_POWER,212.83,301.47,59.986,1463132704,"201051344001093","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,405776.0,405776.0,35058,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463132767,502020.00
05/13/2016 05:45,2,0.000,ALERT,212.83,303.28,59.981,1463132704,"201051344000900","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,411870.5,411870.5,30008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463132769,502021.00
05/13/2016 05:45,2,0.000,ALERT,213.06,302.37,59.981,1463132704,"201051344000648","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,404087.3,404087.3,30306,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132771,502022.00
05/13/2016 05:45,2,0.000,ALERT,213.06,303.58,59.996,1463132704,"201051344000569","219011344069620",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,413045.0,413045.0,29943,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132773,502023.00
05/13/2016 05:45,2,0.000,ALERT,212.83,302.98,59.938,1463132704,"201051344000983","219011344069620",0.00,9.00,0,301.17,305.08,0.0,0.0,0.000,404688.0,404688.0,30412,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132775,502024.00
05/13/2016 05:45,2,0.000,ALERT,213.06,302.68,59.981,1463132704,"201051344001158","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,399162.5,399162.5,30673,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132776,502025.00
05/13/2016 05:45,2,0.000,ALERT,213.51,303.58,59.986,1463132704,"201051344000576","219011344069620",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,406054.2,406054.2,30086,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132778,502026.00
05/13/2016 05:45,2,0.000,ALERT,211.93,300.27,59.975,1463132704,"274151322000087","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,639051.5,639051.5,23893,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463132780,502027.00
05/13/2016 06:00,2,0.000,ALERT,212.61,301.17,59.938,1463133604,"201051344000645","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,405728.4,405728.4,30229,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133606,502028.00
05/13/2016 06:00,2,0.000,ALERT,211.25,299.97,59.975,1463133604,"274151322000085","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,667438.4,667438.4,23820,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133607,502029.00
05/13/2016 06:00,2,0.000,ALERT,212.83,300.87,60.028,1463133604,"201051344000633","219011344069620",0.00,8.00,0,298.47,304.18,0.0,0.0,0.000,396691.5,396691.5,30698,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133609,502030.00
05/13/2016 06:00,2,0.000,ALERT,212.16,300.87,59.975,1463133604,"201051344000469","219011344069620",0.00,7.70,0,299.07,304.18,0.0,0.0,0.000,398070.2,398070.2,30635,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133611,502031.00
05/13/2016 06:00,2,0.000,ALERT,211.48,299.97,59.986,1463133604,"201051344000646","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,401829.4,401829.4,35197,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133613,502032.00
05/13/2016 06:00,2,0.000,ALERT,210.80,299.37,59.970,1463133604,"274151322000052","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,679318.0,679318.0,24041,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133615,502033.00
05/13/2016 06:00,2,0.000,ALERT,211.70,300.27,59.944,1463133604,"201051344000585","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,408253.8,408253.8,35201,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133617,502034.00
