ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 06:00,2,0.000,ALERT,211.48,300.57,59.970,1463133604,"201051344001230","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,405523.2,405523.2,34999,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463133618,502035.00
05/13/2016 06:00,2,0.000,ALERT,211.93,300.57,59.944,1463133604,"201051344000582","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,399044.9,399044.9,35172,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133620,502036.00
05/13/2016 06:00,2,0.000,ALERT,211.25,299.97,59.965,1463133604,"201051344000955","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,411089.5,411089.5,35103,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133622,502037.00
05/13/2016 06:00,2,0.000,ALERT,211.03,299.37,59.965,1463133604,"274151322000094","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,547453.3,547453.3,25033,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133624,502038.00
05/13/2016 06:00,2,0.000,ALERT,212.16,302.07,59.959,1463133604,"201051344000579","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,411838.2,411838.2,10709,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133625,502039.00
05/13/2016 06:00,2,0.000,ALERT,211.48,300.27,59.959,1463133604,"201051344000890","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,408248.3,408248.3,35123,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133627,502040.00
05/13/2016 06:00,2,0.000,ALERT,211.70,299.97,59.954,1463133604,"201051344000438","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,410386.8,410386.8,35132,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133629,502041.00
05/13/2016 06:00,2,0.000,ALERT,211.70,299.37,59.949,1463133604,"201051344000417","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,403118.4,403118.4,35288,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463133631,502042.00
05/13/2016 06:00,2,0.000,ALERT,211.25,299.97,59.954,1463133604,"274151322000083","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,673232.3,673232.3,24112,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133633,502043.00
05/13/2016 06:00,2,0.000,ALERT,211.48,299.67,59.938,1463133604,"274151322000076","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,716655.7,716655.7,24105,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133634,502044.00
05/13/2016 06:00,2,0.000,ALERT,211.93,301.77,59.938,1463133604,"201051344000868","219011344069620",0.00,8.50,0,300.87,305.68,0.0,0.0,0.000,397075.2,397075.2,30363,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133636,502045.00
05/13/2016 06:00,2,0.000,ALERT,211.03,300.57,59.975,1463133604,"274151322000095","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,709383.8,709383.8,24013,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133638,502046.00
05/13/2016 06:00,2,0.000,ALERT,211.93,300.87,59.912,1463133604,"201051344000988","219011344069620",0.00,8.50,0,297.57,304.48,0.0,0.0,0.000,394366.1,394366.1,30657,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133640,502047.00
05/13/2016 06:00,2,0.000,ALERT,211.48,299.37,59.901,1463133604,"201051344001025","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,408096.8,408096.8,35173,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133642,502048.00
05/13/2016 06:00,2,0.000,ALERT,211.70,300.87,59.954,1463133604,"201051344000458","219011344069620",0.00,9.70,0,300.27,305.68,0.0,0.0,0.000,405061.3,405061.3,30580,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133644,502049.00
05/13/2016 06:00,2,0.000,ALERT,212.38,300.87,59.933,1463133604,"201051344000853","219011344069620",0.00,8.00,0,299.97,305.08,0.0,0.0,0.000,403572.9,403572.9,30180,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133645,502050.00
05/13/2016 06:00,2,0.000,ALERT,211.93,300.27,59.949,1463133604,"201051344000685","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,409874.0,409874.0,35014,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133647,502051.00
05/13/2016 06:00,2,0.000,ALERT,211.70,299.37,59.981,1463133604,"201051344000917","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,406742.3,406742.3,35012,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133649,502052.00
05/13/2016 06:00,2,0.000,ALERT,211.70,300.27,59.981,1463133604,"201051344001145","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,411955.4,411955.4,34867,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133651,502053.00
05/13/2016 06:00,2,0.000,ALERT,211.70,299.37,59.938,1463133604,"201051344000651","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,404139.6,404139.6,35231,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133653,502054.00
05/13/2016 06:00,2,0.000,ALERT,210.57,299.67,59.944,1463133604,"274151322000088","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,651173.4,651173.4,23783,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133654,502055.00
05/13/2016 06:00,2,0.000,ALERT,211.70,299.07,59.933,1463133604,"274151322000068","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,547186.2,547186.2,25241,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133656,502056.00
05/13/2016 06:00,2,0.000,ALERT,211.03,299.67,59.944,1463133604,"201051344001135","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,400263.4,400263.4,35177,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133658,502057.00
05/13/2016 06:00,2,0.000,ALERT,211.48,301.47,59.949,1463133604,"201051344000594","219011344069620",0.00,8.50,0,299.97,305.38,0.0,0.0,0.000,408634.5,408634.5,30621,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133660,502058.00
05/13/2016 06:00,2,0.000,ALERT,211.70,299.67,59.944,1463133604,"201051344001203","219011344069620",0.00,8.50,0,298.77,304.48,0.0,0.0,0.000,407124.8,407124.8,35192,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133662,502059.00
05/13/2016 06:00,2,0.000,ALERT,211.03,300.27,59.933,1463133604,"274151322000054","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,665265.8,665265.8,23814,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133663,502060.00
05/13/2016 06:00,2,0.000,ALERT,212.16,300.87,59.907,1463133604,"201051344000867","219011344069620",0.00,9.00,0,299.97,305.08,0.0,0.0,0.000,396346.5,396346.5,30622,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133665,502061.00
05/13/2016 06:00,2,0.000,ALERT,211.48,299.97,59.933,1463133604,"201051344001093","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,405776.0,405776.0,35059,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133667,502062.00
05/13/2016 06:00,2,0.000,ALERT,211.70,301.17,59.922,1463133604,"201051344000900","219011344069620",0.00,8.50,0,299.67,304.48,0.0,0.0,0.000,411870.5,411870.5,30010,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133669,502063.00
05/13/2016 06:00,2,0.000,ALERT,212.16,300.57,59.938,1463133604,"201051344000648","219011344069620",0.00,7.70,0,299.37,304.78,0.0,0.0,0.000,404087.3,404087.3,30308,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133671,502064.00
05/13/2016 06:00,2,0.000,ALERT,211.93,301.77,59.928,1463133604,"201051344000569","219011344069620",0.00,8.50,0,300.57,305.38,0.0,0.0,0.000,413045.0,413045.0,29945,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133673,502065.00
05/13/2016 06:00,2,0.000,ALERT,211.93,301.17,59.938,1463133604,"201051344000983","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,404688.0,404688.0,30414,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133674,502066.00
05/13/2016 06:00,2,0.000,ALERT,211.93,300.87,59.933,1463133604,"201051344001158","219011344069620",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,399162.5,399162.5,30675,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133676,502067.00
05/13/2016 06:00,2,0.000,ALERT,212.38,301.47,59.944,1463133604,"201051344000576","219011344069620",0.00,8.00,0,299.97,305.08,0.0,0.0,0.000,406054.2,406054.2,30088,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133678,502068.00
05/13/2016 06:00,2,0.000,ALERT,211.03,299.37,59.933,1463133604,"274151322000087","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,639051.5,639051.5,23895,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463133680,502069.00
05/13/2016 06:15,2,0.000,ALERT,212.16,300.87,59.959,1463134503,"201051344000645","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,405728.4,405728.4,30231,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134505,502070.00
05/13/2016 06:15,2,0.000,ALERT,210.80,298.47,59.970,1463134503,"274151322000085","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,667438.4,667438.4,23822,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134507,502071.00
05/13/2016 06:15,2,0.000,ALERT,212.16,300.57,59.965,1463134503,"201051344000633","219011344069620",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,396691.5,396691.5,30700,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134509,502072.00
05/13/2016 06:15,2,0.000,ALERT,211.48,300.57,59.954,1463134503,"201051344000469","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,398070.2,398070.2,30637,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134511,502073.00
05/13/2016 06:15,2,0.000,ALERT,210.80,298.77,59.954,1463134503,"201051344000646","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,401829.4,401829.4,35199,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134512,502074.00
05/13/2016 06:15,2,0.000,ALERT,210.12,298.17,59.954,1463134503,"274151322000052","219011344069620",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,679318.0,679318.0,24043,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463134514,502075.00
05/13/2016 06:15,2,0.000,ALERT,211.48,299.07,59.938,1463134503,"201051344000585","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,408253.8,408253.8,35203,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134516,502076.00
05/13/2016 06:15,2,0.000,ALERT,211.25,299.07,60.002,1463134503,"201051344001230","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,405523.2,405523.2,35001,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463134518,502077.00
05/13/2016 06:15,2,0.000,ALERT,211.70,299.97,59.965,1463134503,"201051344000582","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,399044.9,399044.9,35174,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134520,502078.00
05/13/2016 06:15,2,0.000,ALERT,211.03,299.07,59.975,1463134503,"201051344000955","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,411089.5,411089.5,35105,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134522,502079.00
05/13/2016 06:15,2,0.000,ALERT,210.57,298.17,59.954,1463134503,"274151322000094","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,547453.3,547453.3,25035,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134523,502080.00
05/13/2016 06:15,2,0.000,ALERT,211.48,301.47,59.954,1463134503,"201051344000579","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,411838.2,411838.2,10711,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463134525,502081.00
05/13/2016 06:15,2,0.000,ALERT,211.25,299.67,59.959,1463134503,"201051344000890","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,408248.3,408248.3,35125,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463134527,502082.00
05/13/2016 06:15,2,0.000,ALERT,211.48,299.07,59.917,1463134503,"201051344000438","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,410386.8,410386.8,35134,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463134529,502083.00
05/13/2016 06:15,2,0.000,ALERT,211.48,298.17,59.954,1463134503,"201051344000417","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,403118.4,403118.4,35290,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134531,502084.00
05/13/2016 06:15,2,0.000,ALERT,210.57,299.07,59.996,1463134503,"274151322000083","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,673232.3,673232.3,24114,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463134533,502085.00
05/13/2016 06:15,2,0.000,ALERT,211.03,298.47,59.959,1463134503,"274151322000076","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,716655.7,716655.7,24107,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134534,502086.00
05/13/2016 06:15,2,0.000,ALERT,211.48,301.47,59.965,1463134503,"201051344000868","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,397075.2,397075.2,30365,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134536,502087.00
05/13/2016 06:15,2,0.000,ALERT,210.57,299.37,59.922,1463134503,"274151322000095","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,709383.8,709383.8,24015,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134538,502088.00
05/13/2016 06:15,2,0.000,ALERT,211.25,300.27,59.965,1463134503,"201051344000988","219011344069620",0.00,8.50,0,296.96,302.68,0.0,0.0,0.000,394366.1,394366.1,30659,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134540,502089.00
05/13/2016 06:15,2,0.000,ALERT,211.25,298.47,59.959,1463134503,"201051344001025","219011344069620",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,408096.8,408096.8,35175,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463134542,502090.00
05/13/2016 06:15,2,0.000,ALERT,211.48,300.87,60.002,1463134503,"201051344000458","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,405061.3,405061.3,30582,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134544,502091.00
05/13/2016 06:15,2,0.000,ALERT,212.16,300.57,59.959,1463134503,"201051344000853","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,403572.9,403572.9,30182,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134546,502092.00
05/13/2016 06:15,2,0.000,ALERT,211.93,299.37,59.954,1463134503,"201051344000685","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,409874.0,409874.0,35016,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134547,502093.00
05/13/2016 06:15,2,0.000,ALERT,211.48,298.77,59.922,1463134503,"201051344000917","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,406742.3,406742.3,35014,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134549,502094.00
05/13/2016 06:15,2,0.000,ALERT,211.70,299.37,59.970,1463134503,"201051344001145","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,411955.4,411955.4,34869,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134551,502095.00
05/13/2016 06:15,2,0.000,ALERT,211.48,298.77,59.959,1463134503,"201051344000651","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,404139.6,404139.6,35233,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134553,502096.00
05/13/2016 06:15,2,0.000,ALERT,210.12,298.47,59.917,1463134503,"274151322000088","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,651173.4,651173.4,23785,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134555,502097.00
05/13/2016 06:15,2,0.000,ALERT,211.25,298.17,59.959,1463134503,"274151322000068","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,547186.2,547186.2,25243,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134557,502098.00
05/13/2016 06:15,2,0.000,ALERT,211.25,299.37,59.959,1463134503,"201051344001135","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,400263.4,400263.4,35179,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463134559,502099.00
05/13/2016 06:15,2,0.000,ALERT,211.48,301.77,59.965,1463134503,"201051344000594","219011344069620",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,408634.5,408634.5,30623,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134560,502100.00
05/13/2016 06:15,2,0.000,ALERT,211.48,299.07,59.965,1463134503,"201051344001203","219011344069620",0.00,8.00,0,297.57,303.28,0.0,0.0,0.000,407124.8,407124.8,35194,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134562,502101.00
05/13/2016 06:15,2,0.000,ALERT,210.35,299.37,59.991,1463134503,"274151322000054","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,665265.8,665265.8,23816,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134564,502102.00
05/13/2016 06:15,2,0.000,ALERT,211.93,300.87,59.954,1463134503,"201051344000867","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,396346.5,396346.5,30624,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463134566,502103.00
05/13/2016 06:15,2,0.000,ALERT,211.48,299.07,59.933,1463134503,"201051344001093","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,405776.0,405776.0,35061,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463134568,502104.00
05/13/2016 06:15,2,0.000,ALERT,211.48,301.17,59.959,1463134503,"201051344000900","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,411870.5,411870.5,30012,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463134570,502105.00
05/13/2016 06:15,2,0.000,ALERT,211.70,300.27,60.007,1463134503,"201051344000648","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,404087.3,404087.3,30310,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134571,502106.00
05/13/2016 06:15,2,0.000,ALERT,211.48,301.47,59.922,1463134503,"201051344000569","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,413045.0,413045.0,29947,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134573,502107.00
05/13/2016 06:15,2,0.000,ALERT,211.48,300.87,59.954,1463134503,"201051344000983","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,404688.0,404688.0,30416,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134575,502108.00
05/13/2016 06:15,2,0.000,ALERT,211.70,300.57,59.970,1463134503,"201051344001158","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,399162.5,399162.5,30677,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463134577,502109.00
05/13/2016 06:15,2,0.000,ALERT,212.16,301.47,59.959,1463134503,"201051344000576","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,406054.2,406054.2,30090,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463134579,502110.00
05/13/2016 06:15,2,0.000,ALERT,210.57,298.17,59.959,1463134503,"274151322000087","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,639051.5,639051.5,23897,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463134580,502111.00
05/13/2016 06:30,2,0.000,ALERT,211.93,300.87,59.975,1463135403,"201051344000645","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,405728.4,405728.4,30233,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135405,502112.00
05/13/2016 06:30,2,0.000,ALERT,210.80,299.07,59.975,1463135403,"274151322000085","219011344069620",0.00,9.30,0,297.57,300.57,0.0,0.0,0.000,667438.4,667438.4,23824,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135407,502113.00
05/13/2016 06:30,2,0.000,ALERT,212.16,300.57,59.975,1463135403,"201051344000633","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,396691.5,396691.5,30702,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135409,502114.00
05/13/2016 06:30,2,0.000,ALERT,211.70,300.87,59.981,1463135403,"201051344000469","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,398070.2,398070.2,30639,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463135411,502115.00
05/13/2016 06:30,2,0.000,ALERT,211.25,299.07,59.981,1463135403,"201051344000646","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,401829.4,401829.4,35201,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463135412,502116.00
05/13/2016 06:30,2,0.000,ALERT,210.57,298.47,59.965,1463135403,"274151322000052","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,679318.0,679318.0,24045,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463135414,502117.00
05/13/2016 06:30,2,0.000,ALERT,211.70,299.37,59.949,1463135403,"201051344000585","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,408253.8,408253.8,35205,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135416,502118.00
05/13/2016 06:30,2,0.000,ALERT,211.48,299.37,59.970,1463135403,"201051344001230","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,405523.2,405523.2,35003,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463135418,502119.00
05/13/2016 06:30,2,0.000,ALERT,211.93,299.97,59.933,1463135403,"201051344000582","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,399044.9,399044.9,35176,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135420,502120.00
05/13/2016 06:30,2,0.000,ALERT,211.03,299.07,59.965,1463135403,"201051344000955","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,411089.5,411089.5,35107,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135421,502121.00
05/13/2016 06:30,2,0.000,ALERT,211.03,298.77,59.959,1463135403,"274151322000094","219011344069620",0.00,8.50,0,296.66,299.97,0.0,0.0,0.000,547453.3,547453.3,25037,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135423,502122.00
05/13/2016 06:30,2,0.000,ALERT,211.70,301.47,59.933,1463135403,"201051344000579","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,411838.2,411838.2,10713,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135425,502123.00
05/13/2016 06:30,2,0.000,ALERT,211.25,299.37,59.933,1463135403,"201051344000890","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,408248.3,408248.3,35127,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135427,502124.00
05/13/2016 06:30,2,0.000,ALERT,211.70,299.67,60.007,1463135403,"201051344000438","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,410386.8,410386.8,35136,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135429,502125.00
05/13/2016 06:30,2,0.000,ALERT,211.70,298.77,59.954,1463135403,"201051344000417","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,403118.4,403118.4,35292,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135430,502126.00
05/13/2016 06:30,2,0.000,ALERT,210.80,299.67,59.954,1463135403,"274151322000083","219011344069620",0.00,9.30,0,297.57,300.87,0.0,0.0,0.000,673232.3,673232.3,24116,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135432,502127.00
05/13/2016 06:30,2,0.000,ALERT,211.48,299.67,59.954,1463135403,"274151322000076","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,716655.7,716655.7,24109,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135434,502128.00
05/13/2016 06:30,2,0.000,ALERT,211.70,301.47,59.991,1463135403,"201051344000868","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,397075.2,397075.2,30367,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463135436,502129.00
05/13/2016 06:30,2,0.000,ALERT,210.80,300.27,59.991,1463135403,"274151322000095","219011344069620",0.00,8.50,0,298.17,301.47,0.0,0.0,0.000,709383.8,709383.8,24017,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135438,502130.00
05/13/2016 06:30,2,0.000,ALERT,211.70,301.17,59.949,1463135403,"201051344000988","219011344069620",0.00,8.50,0,296.36,302.07,0.0,0.0,0.000,394366.1,394366.1,30661,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135440,502131.00
05/13/2016 06:30,2,0.000,ALERT,211.48,298.77,59.959,1463135403,"201051344001025","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,408096.8,408096.8,35177,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135442,502132.00
05/13/2016 06:30,2,0.000,ALERT,211.70,301.17,60.002,1463135403,"201051344000458","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,405061.3,405061.3,30584,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135443,502133.00
05/13/2016 06:30,2,0.000,ALERT,212.38,301.17,59.917,1463135403,"201051344000853","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,403572.9,403572.9,30184,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135445,502134.00
05/13/2016 06:30,2,0.000,ALERT,211.93,299.37,59.959,1463135403,"201051344000685","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,409874.0,409874.0,35018,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135447,502135.00
05/13/2016 06:30,2,0.000,ALERT,211.70,298.77,59.970,1463135403,"201051344000917","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,406742.3,406742.3,35016,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463135449,502136.00
05/13/2016 06:30,2,0.000,ALERT,211.93,299.67,59.991,1463135403,"201051344001145","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,411955.4,411955.4,34871,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135450,502137.00
05/13/2016 06:30,2,0.000,ALERT,211.70,298.77,59.928,1463135403,"201051344000651","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,404139.6,404139.6,35235,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135452,502138.00
05/13/2016 06:30,2,0.000,ALERT,210.35,299.07,59.928,1463135403,"274151322000088","219011344069620",0.00,9.70,0,297.26,300.57,0.0,0.0,0.000,651173.4,651173.4,23787,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135454,502139.00
05/13/2016 06:30,2,0.000,ALERT,211.48,298.47,59.954,1463135403,"274151322000068","219011344069620",0.00,9.70,0,296.96,299.67,0.0,0.0,0.000,547186.2,547186.2,25245,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135456,502140.00
05/13/2016 06:30,2,0.000,ALERT,211.03,299.07,59.949,1463135403,"201051344001135","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,400263.4,400263.4,35181,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135458,502141.00
05/13/2016 06:30,2,0.000,ALERT,211.70,302.07,59.981,1463135403,"201051344000594","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,408634.5,408634.5,30625,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135460,502142.00
05/13/2016 06:30,2,0.000,ALERT,211.70,299.07,59.922,1463135403,"201051344001203","219011344069620",0.00,8.00,0,296.96,302.37,0.0,0.0,0.000,407124.8,407124.8,35196,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135461,502143.00
05/13/2016 06:30,2,0.000,ALERT,210.80,299.07,59.949,1463135403,"274151322000054","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,665265.8,665265.8,23818,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135463,502144.00
05/13/2016 06:30,2,0.000,ALERT,212.16,301.17,59.959,1463135403,"201051344000867","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,396346.5,396346.5,30626,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135465,502145.00
05/13/2016 06:30,2,0.000,ALERT,211.70,299.37,59.959,1463135403,"201051344001093","219011344069620",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,405776.0,405776.0,35063,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135467,502146.00
05/13/2016 06:30,2,0.000,ALERT,211.70,301.17,59.954,1463135403,"201051344000900","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,411870.5,411870.5,30014,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135469,502147.00
05/13/2016 06:30,2,0.000,ALERT,211.93,300.27,59.959,1463135403,"201051344000648","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,404087.3,404087.3,30312,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135471,502148.00
05/13/2016 06:30,2,0.000,ALERT,211.93,301.77,59.975,1463135403,"201051344000569","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,413045.0,413045.0,29949,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135472,502149.00
05/13/2016 06:30,2,0.000,ALERT,211.70,301.17,59.922,1463135403,"201051344000983","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,404688.0,404688.0,30418,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463135474,502150.00
05/13/2016 06:30,2,0.000,ALERT,211.93,301.17,59.986,1463135403,"201051344001158","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,399162.5,399162.5,30679,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463135476,502151.00
05/13/2016 06:30,2,0.000,ALERT,212.38,301.47,59.954,1463135403,"201051344000576","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,406054.2,406054.2,30092,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135478,502152.00
05/13/2016 06:30,2,0.000,ALERT,210.80,299.07,59.959,1463135403,"274151322000087","219011344069620",0.00,9.70,0,296.66,299.97,0.0,0.0,0.000,639051.5,639051.5,23899,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463135480,502153.00
05/13/2016 06:45,2,0.119,ALERT,211.93,300.57,59.986,1463136303,"201051344000645","219011344069620",19.10,8.50,0,299.07,315.90,2.3,0.3,0.000,405728.4,405728.4,30235,0,0,0,L,1122011218,0,121.33,121.55,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463136305,502154.00
05/13/2016 06:45,2,0.053,ALERT,211.03,299.67,59.991,1463136303,"274151322000085","219011344069620",17.89,9.30,0,297.26,302.07,1.0,0.0,0.000,667438.4,667438.4,23826,0,0,0,L,1151911521,0,121.55,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1463136307,502155.00
05/13/2016 06:45,2,0.133,ALERT,212.16,300.27,60.012,1463136303,"201051344000633","219011344069620",18.19,8.00,0,297.26,315.30,2.5,0.5,0.000,396691.5,396691.5,30704,0,0,0,L,1122011218,0,121.33,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1463136309,502156.00
05/13/2016 06:45,2,0.162,ALERT,211.70,300.57,60.002,1463136303,"201051344000469","219011344069620",19.26,7.70,0,297.87,315.00,3.2,1.2,0.000,398070.2,398070.2,30641,0,0,0,L,1122011218,0,120.42,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1463136311,502157.00
05/13/2016 06:45,2,0.131,ALERT,210.80,298.77,60.018,1463136303,"201051344000646","219011344069620",18.19,8.00,0,296.36,300.57,2.5,0.4,0.000,401829.4,401829.4,35203,0,0,0,L,1122011218,0,121.10,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1463136312,502158.00
05/13/2016 06:45,2,0.078,ALERT,210.80,299.07,59.981,1463136303,"274151322000052","219011344069620",18.03,9.30,0,296.66,302.37,1.4,0.0,0.000,679318.0,679318.0,24047,0,0,0,L,1151911521,0,120.65,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1463136314,502159.00
05/13/2016 06:45,2,0.139,ALERT,211.25,299.07,60.002,1463136303,"201051344000585","219011344069620",18.85,8.50,0,296.36,300.57,2.7,0.7,0.000,408253.8,408253.8,35207,0,0,0,L,1122011218,0,120.65,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1463136316,502160.00
05/13/2016 06:45,2,0.135,ALERT,211.03,299.07,59.981,1463136303,"201051344001230","219011344069620",16.32,8.50,0,297.57,300.87,2.2,0.2,0.000,405523.2,405523.2,35005,0,0,0,L,1122011218,0,121.10,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1463136318,502161.00
05/13/2016 06:45,2,0.143,ALERT,211.48,299.37,59.986,1463136303,"201051344000582","219011344069620",19.30,7.70,0,297.57,301.17,2.8,0.8,0.000,399044.9,399044.9,35178,0,0,0,L,1122011218,0,121.10,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1463136320,502162.00
05/13/2016 06:45,2,0.160,ALERT,210.80,299.07,60.002,1463136303,"201051344000955","219011344069620",18.81,8.50,0,297.26,300.87,3.0,1.0,0.000,411089.5,411089.5,35109,0,0,0,L,1122011218,0,120.65,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1463136322,502163.00
05/13/2016 06:45,2,0.000,ALERT,210.80,298.47,60.028,1463136303,"274151322000094","219011344069620",39.66,9.00,0,296.66,379.32,0.0,0.0,0.000,547453.3,547453.3,25039,0,0,0,L,1151911521,0,120.65,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1463136323,502164.00
05/13/2016 06:45,2,0.168,ALERT,211.48,301.17,59.996,1463136303,"201051344000579","219011344069620",19.70,8.50,0,299.37,316.50,3.4,1.3,0.000,411838.3,411838.3,10715,0,0,0,L,1122011218,0,120.65,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1463136325,502165.00
05/13/2016 06:45,2,0.156,ALERT,210.80,299.07,60.007,1463136303,"201051344000890","219011344069620",20.04,9.00,0,297.57,302.07,3.2,1.1,0.000,408248.3,408248.3,35129,0,0,0,L,1122011218,0,121.10,120.42,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463136327,502166.00
05/13/2016 06:45,2,0.158,ALERT,211.25,298.77,60.055,1463136303,"201051344000438","219011344069620",19.40,8.00,0,297.26,301.17,3.1,1.1,0.000,410386.8,410386.8,35138,0,0,0,L,1122011218,0,121.33,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1463136329,502167.00
05/13/2016 06:45,2,0.191,ALERT,211.25,298.47,59.986,1463136303,"201051344000417","219011344069620",19.50,8.50,0,296.66,300.27,3.8,1.7,0.000,403118.5,403118.5,35294,0,0,0,L,1122011218,0,120.88,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1463136331,502168.00
05/13/2016 06:45,2,0.059,ALERT,211.03,299.97,59.996,1463136303,"274151322000083","219011344069620",19.50,9.30,0,297.57,302.37,1.1,0.0,0.000,673232.3,673232.3,24118,0,0,0,L,1151911521,0,121.10,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1463136332,502169.00
05/13/2016 06:45,2,0.059,ALERT,211.48,298.77,60.023,1463136303,"274151322000076","219011344069620",20.63,9.30,0,297.26,302.37,1.2,0.0,0.000,716655.7,716655.7,24111,0,0,0,L,1151911521,0,120.88,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1463136334,502170.00
05/13/2016 06:45,2,0.137,ALERT,211.48,301.17,60.002,1463136303,"201051344000868","219011344069620",20.02,8.00,0,299.97,316.80,2.8,0.8,0.000,397075.2,397075.2,30369,0,0,0,L,1122011218,0,120.65,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1463136336,502171.00
05/13/2016 06:45,2,0.053,ALERT,210.80,300.27,59.981,1463136303,"274151322000095","219011344069620",20.73,8.50,0,298.47,302.98,1.1,0.0,0.000,709383.8,709383.8,24019,0,0,0,L,1151911521,0,121.33,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1463136338,502172.00
05/13/2016 06:45,2,0.125,ALERT,211.25,300.87,59.981,1463136303,"201051344000988","219011344069620",20.02,8.50,0,296.66,315.00,2.5,0.5,0.000,394366.1,394366.1,30663,0,0,0,L,1122011218,0,120.65,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463136340,502173.00
05/13/2016 06:45,2,0.135,ALERT,211.03,298.17,59.996,1463136303,"201051344001025","219011344069620",21.23,7.70,0,296.66,301.17,2.9,0.9,0.000,408096.8,408096.8,35179,0,0,0,L,1122011218,0,120.65,121.10,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463136342,502174.00
05/13/2016 06:45,2,0.150,ALERT,211.48,301.17,59.991,1463136303,"201051344000458","219011344069620",21.03,9.30,0,299.37,316.50,3.2,1.2,0.000,405061.3,405061.3,30586,0,0,0,L,1122011218,0,120.88,121.33,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463136344,502175.00
05/13/2016 06:45,2,0.133,ALERT,212.16,300.57,59.991,1463136303,"201051344000853","219011344069620",19.78,8.00,0,299.07,315.90,2.7,0.7,0.000,403572.9,403572.9,30186,0,0,0,L,1122011218,0,121.33,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1463136345,502176.00
05/13/2016 06:45,2,0.131,ALERT,211.48,299.07,59.981,1463136303,"201051344000685","219011344069620",20.38,8.50,0,297.26,300.87,2.7,0.7,0.000,409874.0,409874.0,35020,0,0,0,L,1122011218,0,121.78,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1463136347,502177.00
05/13/2016 06:45,2,0.135,ALERT,211.25,298.47,60.028,1463136303,"201051344000917","219011344069620",19.88,9.30,0,296.06,300.27,2.8,0.7,0.000,406742.3,406742.3,35018,0,0,0,L,1122011218,0,120.88,121.33,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463136349,502178.00
05/13/2016 06:45,2,0.129,ALERT,211.25,299.07,59.986,1463136303,"201051344001145","219011344069620",20.67,8.00,0,297.57,301.47,2.7,0.7,0.000,411955.4,411955.4,34873,0,0,0,L,1122011218,0,121.10,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1463136351,502179.00
