ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 06:45,2,0.158,ALERT,211.03,298.17,59.986,1463136303,"201051344000651","219011344069620",21.05,7.30,0,296.66,300.27,3.4,1.4,0.000,404139.6,404139.6,35237,0,0,0,L,1122011218,0,121.33,120.42,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1463136353,502180.00
05/13/2016 06:45,2,0.047,ALERT,210.35,298.77,59.970,1463136303,"274151322000088","219011344069620",20.38,9.70,0,296.96,302.07,1.0,0.0,0.000,651173.4,651173.4,23789,0,0,0,L,1151911521,0,121.33,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1463136354,502181.00
05/13/2016 06:45,2,0.008,ALERT,211.70,298.17,59.965,1463136303,"274151322000068","219011344069620",40.37,10.00,0,296.66,385.03,0.0,0.0,0.000,547186.2,547186.2,25247,0,0,0,L,1151911521,0,121.10,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1463136356,502182.00
05/13/2016 06:45,2,0.139,ALERT,210.80,299.07,60.012,1463136303,"201051344001135","219011344069620",21.57,8.00,0,297.26,301.17,3.1,1.0,0.000,400263.4,400263.4,35183,0,0,0,L,1122011218,0,120.88,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1463136358,502183.00
05/13/2016 06:45,2,0.150,ALERT,211.25,301.47,60.018,1463136303,"201051344000594","219011344069620",21.95,8.50,0,298.77,316.50,3.4,1.3,0.000,408634.5,408634.5,30627,0,0,0,L,1122011218,0,120.88,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1463136360,502184.00
05/13/2016 06:45,2,0.145,ALERT,211.25,298.47,59.954,1463136303,"201051344001203","219011344069620",20.91,8.00,0,296.96,302.37,3.1,1.0,0.000,407124.8,407124.8,35198,0,0,0,L,1122011218,0,121.55,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1463136362,502185.00
05/13/2016 06:45,2,0.059,ALERT,210.57,299.37,60.007,1463136303,"274151322000054","219011344069620",21.23,9.70,0,297.26,302.37,1.3,0.0,0.000,665265.8,665265.8,23820,0,0,0,L,1151911521,0,120.88,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1463136363,502186.00
05/13/2016 06:45,2,0.139,ALERT,211.93,300.57,59.996,1463136303,"201051344000867","219011344069620",21.39,9.00,0,299.07,316.80,3.0,1.0,0.000,396346.5,396346.5,30628,0,0,0,L,1122011218,0,121.33,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1463136365,502187.00
05/13/2016 06:45,2,0.191,ALERT,211.03,299.07,59.981,1463136303,"201051344001093","219011344069620",20.95,9.30,0,296.96,300.57,4.1,2.0,0.000,405776.1,405776.1,35065,0,0,0,L,1122011218,0,120.88,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1463136367,502188.00
05/13/2016 06:45,2,0.088,ALERT,211.25,300.87,59.970,1463136303,"201051344000900","219011344069620",21.47,8.00,0,298.47,315.30,1.9,0.0,0.000,411870.5,411870.5,30016,0,0,0,L,1122011218,0,120.88,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1463136369,502189.00
05/13/2016 06:45,2,0.162,ALERT,211.70,300.27,59.981,1463136303,"201051344000648","219011344069620",22.15,7.70,0,298.47,315.90,3.6,1.6,0.000,404087.3,404087.3,30314,0,0,0,L,1122011218,0,120.42,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1463136371,502190.00
05/13/2016 06:45,2,0.150,ALERT,211.48,301.17,59.970,1463136303,"201051344000569","219011344069620",22.19,8.50,0,299.67,316.80,3.4,1.4,0.000,413045.0,413045.0,29951,0,0,0,L,1122011218,0,120.42,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1463136373,502191.00
05/13/2016 06:45,2,0.146,ALERT,211.48,301.17,59.954,1463136303,"201051344000983","219011344069620",22.17,8.50,0,299.37,316.50,3.3,1.3,0.000,404688.0,404688.0,30420,0,0,0,L,1122011218,0,120.88,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1463136374,502192.00
05/13/2016 06:45,2,0.135,ALERT,211.70,300.87,59.970,1463136303,"201051344001158","219011344069620",22.20,7.70,0,298.47,315.00,3.0,1.0,0.000,399162.5,399162.5,30681,0,0,0,L,1122011218,0,120.65,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1463136376,502193.00
05/13/2016 06:45,2,0.158,ALERT,212.16,301.47,59.981,1463136303,"201051344000576","219011344069620",21.73,8.00,0,299.07,315.90,3.5,1.5,0.000,406054.3,406054.3,30094,0,0,0,L,1122011218,0,121.10,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1463136378,502194.00
05/13/2016 06:45,2,0.076,ALERT,211.25,298.17,59.970,1463136303,"274151322000087","219011344069620",20.75,10.00,0,296.36,301.47,1.6,0.0,0.000,639051.5,639051.5,23901,0,0,0,L,1151911521,0,121.33,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463136380,502195.00
05/13/2016 07:00,2,0.184,ACTIVE,211.03,336.34,59.981,1463137203,"201051344000645","219011344069620",25.27,9.70,0,298.77,356.48,4.7,2.6,0.000,405729.0,405729.0,30237,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137204,502196.00
05/13/2016 07:00,2,0.086,ACTIVE,210.57,318.30,59.996,1463137203,"274151322000085","219011344069620",25.94,10.30,0,297.57,351.97,2.3,0.3,0.000,667438.5,667438.5,23828,0,0,0,L,1151911521,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137205,502197.00
05/13/2016 07:00,2,0.207,ALERT,211.25,326.42,59.975,1463137203,"201051344000633","219011344069620",23.16,9.00,0,296.96,363.39,4.9,2.8,0.000,396692.2,396692.2,30706,0,0,0,L,1122011218,0,121.10,121.10,0002,8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137207,502198.00
05/13/2016 07:00,2,0.223,ACTIVE,210.80,336.64,59.944,1463137203,"201051344000469","219011344069620",24.51,8.50,0,297.87,356.18,5.6,3.5,0.000,398071.0,398071.0,30643,0,0,0,L,1122011218,0,120.20,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137208,502199.00
05/13/2016 07:00,2,0.203,ACTIVE,209.90,330.63,59.986,1463137203,"201051344000646","219011344069620",24.07,9.30,0,296.66,356.18,5.0,2.9,0.000,401830.1,401830.1,35205,0,0,0,L,1122011218,0,120.65,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137209,502200.00
05/13/2016 07:00,2,0.111,ACTIVE,210.12,329.13,60.002,1463137203,"274151322000052","219011344069620",25.98,10.70,0,297.57,363.39,2.9,0.9,0.000,679318.2,679318.2,24049,0,0,0,L,1151911521,0,120.20,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137210,502201.00
05/13/2016 07:00,2,0.184,ACTIVE,210.35,335.14,59.981,1463137203,"201051344000585","219011344069620",26.10,9.70,0,296.36,348.66,4.9,2.8,0.000,408254.5,408254.5,35209,0,0,0,L,1122011218,0,120.20,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137211,502202.00
05/13/2016 07:00,2,0.193,ALERT,210.12,314.70,59.975,1463137203,"201051344001230","219011344069620",21.65,9.30,0,297.26,357.68,4.2,2.2,0.000,405523.8,405523.8,35007,0,0,0,L,1122011218,0,120.88,120.20,0002,6,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137213,502203.00
05/13/2016 07:00,2,0.207,ACTIVE,210.57,334.54,59.975,1463137203,"201051344000582","219011344069620",23.48,9.00,0,297.87,357.08,4.9,2.8,0.000,399045.6,399045.6,35180,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137214,502204.00
05/13/2016 07:00,2,0.225,ACTIVE,209.90,334.24,59.981,1463137203,"201051344000955","219011344069620",24.07,9.30,0,296.96,355.28,5.5,3.4,0.000,411090.3,411090.3,35111,0,0,0,L,1122011218,0,120.20,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137214,502205.00
05/13/2016 07:00,2,0.000,ALERT,210.35,297.57,59.981,1463137203,"274151322000094","219011344069620",41.43,9.30,0,296.36,401.26,0.0,0.0,0.000,547453.3,547453.3,25041,0,0,0,L,1151911521,0,120.20,121.78,0002,7,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1463137216,502206.00
05/13/2016 07:00,2,0.229,ACTIVE,210.57,335.44,59.975,1463137203,"201051344000579","219011344069620",24.89,9.70,0,299.37,358.88,5.8,3.7,0.000,411839.1,411839.1,10717,0,0,0,L,1122011218,0,120.42,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137217,502207.00
05/13/2016 07:00,2,0.195,ACTIVE,210.12,333.93,59.975,1463137203,"201051344000890","219011344069620",25.94,9.70,0,297.57,344.76,5.2,3.0,0.000,408249.0,408249.0,35131,0,0,0,L,1122011218,0,120.65,119.75,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137218,502208.00
05/13/2016 07:00,2,0.215,ACTIVE,210.12,328.52,59.970,1463137203,"201051344000438","219011344069620",23.99,9.00,0,297.26,356.18,5.2,3.1,0.000,410387.5,410387.5,35140,0,0,0,L,1122011218,0,120.88,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137219,502209.00
05/13/2016 07:00,2,0.248,ACTIVE,210.35,333.33,59.975,1463137203,"201051344000417","219011344069620",23.74,9.70,0,296.66,355.88,6.0,3.9,0.000,403119.5,403119.5,35296,0,0,0,L,1122011218,0,120.42,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137220,502210.00
05/13/2016 07:00,2,0.090,ACTIVE,210.35,326.12,59.975,1463137203,"274151322000083","219011344069620",25.31,10.70,0,297.87,348.66,2.3,0.3,0.000,673232.4,673232.4,24120,0,0,0,L,1151911521,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137221,502211.00
05/13/2016 07:00,2,0.096,ACTIVE,210.80,336.94,59.965,1463137203,"274151322000076","219011344069620",26.08,10.70,0,297.87,349.56,2.5,0.5,0.000,716655.8,716655.8,24113,0,0,0,L,1151911521,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137222,502212.00
05/13/2016 07:00,2,0.176,ACTIVE,210.57,335.74,59.965,1463137203,"201051344000868","219011344069620",25.72,9.00,0,299.67,352.57,4.6,2.5,0.000,397075.8,397075.8,30371,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137223,502213.00
05/13/2016 07:00,2,0.088,ACTIVE,210.35,336.34,59.996,1463137203,"274151322000095","219011344069620",25.54,10.30,0,298.77,347.46,2.3,0.3,0.000,709383.9,709383.9,24021,0,0,0,L,1151911521,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137223,502214.00
05/13/2016 07:00,2,0.170,ACTIVE,210.57,337.24,59.975,1463137203,"201051344000988","219011344069620",23.87,9.30,0,296.66,358.28,4.1,2.0,0.004,394366.6,394366.6,30665,0,0,0,L,1122011218,0,120.20,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137224,502215.00
05/13/2016 07:00,2,0.172,ACTIVE,209.90,333.63,59.965,1463137203,"201051344001025","219011344069620",26.62,9.00,0,296.66,348.06,4.7,2.6,0.000,408097.4,408097.4,35181,0,0,0,L,1122011218,0,120.20,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137225,502216.00
05/13/2016 07:00,2,0.199,ACTIVE,210.57,336.64,59.975,1463137203,"201051344000458","219011344069620",24.65,10.00,0,299.07,357.38,5.0,2.9,0.000,405062.0,405062.0,30588,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137226,502217.00
05/13/2016 07:00,2,0.172,ACTIVE,211.25,337.24,59.965,1463137203,"201051344000853","219011344069620",25.68,9.00,0,299.37,357.38,4.5,2.4,0.004,403573.5,403573.5,30188,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137227,502218.00
05/13/2016 07:00,2,0.191,ACTIVE,210.57,325.22,59.965,1463137203,"201051344000685","219011344069620",22.98,9.30,0,296.96,360.69,4.5,2.4,0.000,409874.6,409874.6,35022,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137228,502219.00
05/13/2016 07:00,2,0.180,ACTIVE,210.12,323.41,59.954,1463137203,"201051344000917","219011344069620",23.34,10.00,0,295.46,352.57,4.3,2.2,0.000,406742.9,406742.9,35020,0,0,0,L,1122011218,0,120.42,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137229,502220.00
05/13/2016 07:00,2,0.172,ACTIVE,210.35,327.62,59.933,1463137203,"201051344001145","219011344069620",23.85,9.00,0,297.26,357.98,4.2,2.1,0.000,411956.0,411956.0,34875,0,0,0,L,1122011218,0,120.65,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137230,502221.00
05/13/2016 07:00,2,0.211,ACTIVE,210.12,333.93,59.954,1463137203,"201051344000651","219011344069620",23.85,8.50,0,296.36,357.98,5.1,3.0,0.000,404140.3,404140.3,35239,0,0,0,L,1122011218,0,121.10,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137231,502222.00
05/13/2016 07:00,2,0.076,ALERT,209.90,314.70,59.965,1463137203,"274151322000088","219011344069620",23.60,10.70,0,297.26,351.97,1.8,0.0,0.000,651173.4,651173.4,23791,0,0,0,L,1151911521,0,120.88,120.88,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137232,502223.00
05/13/2016 07:00,2,0.061,ALERT,210.80,315.30,59.959,1463137203,"274151322000068","219011344069620",23.60,10.30,0,295.46,403.07,1.4,0.0,0.000,547186.2,547186.2,25249,0,0,0,L,1151911521,0,120.88,121.55,0002,9,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1463137234,502224.00
05/13/2016 07:00,2,0.172,ACTIVE,209.90,333.33,59.959,1463137203,"201051344001135","219011344069620",26.26,9.30,0,297.57,345.66,4.6,2.5,0.000,400264.0,400264.0,35185,0,0,0,L,1122011218,0,120.42,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137235,502225.00
05/13/2016 07:00,2,0.186,ACTIVE,210.57,336.34,59.954,1463137203,"201051344000594","219011344069620",26.10,9.70,0,298.47,345.66,4.9,2.8,0.000,408635.2,408635.2,30629,0,0,0,L,1122011218,0,120.42,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137236,502226.00
05/13/2016 07:00,2,0.193,ACTIVE,210.12,324.02,59.965,1463137203,"201051344001203","219011344069620",23.06,9.30,0,296.96,360.38,4.5,2.5,0.000,407125.4,407125.4,35200,0,0,0,L,1122011218,0,121.10,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137237,502227.00
05/13/2016 07:00,2,0.084,ACTIVE,210.12,320.71,59.986,1463137203,"274151322000054","219011344069620",25.82,11.00,0,297.57,350.77,2.2,0.2,0.000,665265.8,665265.8,23822,0,0,0,L,1151911521,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137238,502228.00
05/13/2016 07:00,2,0.180,ACTIVE,211.03,333.63,59.959,1463137203,"201051344000867","219011344069620",24.89,10.00,0,298.47,359.48,4.6,2.5,0.000,396347.1,396347.1,30630,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137239,502229.00
05/13/2016 07:00,2,0.219,ACTIVE,210.12,329.13,59.965,1463137203,"201051344001093","219011344069620",25.21,10.00,0,297.26,354.97,5.6,3.5,0.000,405777.0,405777.0,35067,0,0,0,L,1122011218,0,120.65,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137240,502230.00
05/13/2016 07:00,2,0.119,ACTIVE,210.80,336.94,59.981,1463137203,"201051344000900","219011344069620",25.41,9.00,0,298.47,351.97,3.1,1.1,0.000,411870.7,411870.7,30018,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137241,502231.00
05/13/2016 07:00,2,0.193,ACTIVE,210.80,335.74,59.949,1463137203,"201051344000648","219011344069620",25.84,8.50,0,298.47,347.76,5.1,3.0,0.000,404088.0,404088.0,30316,0,0,0,L,1122011218,0,120.20,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137242,502232.00
05/13/2016 07:00,2,0.197,ACTIVE,210.80,335.74,59.965,1463137203,"201051344000569","219011344069620",24.09,9.30,0,299.67,349.56,4.8,2.8,0.000,413045.7,413045.7,29953,0,0,0,L,1122011218,0,120.20,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137243,502233.00
05/13/2016 07:00,2,0.170,ACTIVE,210.57,335.44,59.965,1463137203,"201051344000983","219011344069620",27.06,9.30,0,299.67,350.77,4.7,2.6,0.004,404688.6,404688.6,30422,0,0,0,L,1122011218,0,120.42,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137244,502234.00
05/13/2016 07:00,2,0.182,ACTIVE,211.03,335.44,59.954,1463137203,"201051344001158","219011344069620",23.80,8.50,0,298.47,360.99,4.4,2.3,0.000,399163.1,399163.1,30683,0,0,0,L,1122011218,0,120.42,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137244,502235.00
05/13/2016 07:00,2,0.193,ACTIVE,211.25,335.14,59.954,1463137203,"201051344000576","219011344069620",25.29,9.00,0,299.37,353.47,5.0,2.9,0.000,406054.9,406054.9,30096,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137245,502236.00
05/13/2016 07:00,2,0.096,ALERT,210.35,297.87,59.959,1463137203,"274151322000087","219011344069620",23.82,10.70,0,296.66,351.67,2.3,0.3,0.000,639051.6,639051.6,23903,0,0,0,L,1151911521,0,120.42,121.33,0002,10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463137247,502237.00
05/13/2016 07:15,2,0.174,ALERT,211.70,312.29,59.959,1463138103,"201051344000645","219011344069620",23.52,9.30,0,297.57,339.04,4.1,2.1,0.000,405729.4,405729.4,30238,0,0,0,L,1122011218,0,121.10,121.33,0002,6,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138105,502238.00
05/13/2016 07:15,2,0.078,ALERT,210.80,299.97,59.959,1463138103,"274151322000085","219011344069620",24.31,10.00,0,296.06,337.24,2.0,0.0,0.000,667438.5,667438.5,23829,0,0,0,L,1151911521,0,121.10,121.55,0002,10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138107,502239.00
05/13/2016 07:15,2,0.174,ALERT,211.93,315.30,59.959,1463138103,"201051344000633","219011344069620",24.45,9.00,0,295.46,338.44,4.3,2.3,0.000,396692.7,396692.7,30708,0,0,0,L,1122011218,0,121.10,121.55,0002,8,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138109,502240.00
05/13/2016 07:15,2,0.205,ALERT,211.48,322.21,59.944,1463138103,"201051344000469","219011344069620",23.95,8.00,0,296.36,342.35,5.0,2.9,0.000,398071.7,398071.7,30644,0,0,0,L,1122011218,0,120.42,121.55,0002,5,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138111,502241.00
05/13/2016 07:15,2,0.189,ALERT,209.90,299.07,59.954,1463138103,"201051344000646","219011344069620",22.32,9.00,0,295.16,336.94,4.3,2.2,0.000,401830.6,401830.6,35206,0,0,0,L,1122011218,0,120.88,120.20,0002,7,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138113,502242.00
05/13/2016 07:15,2,0.107,ALERT,210.80,299.67,59.949,1463138103,"274151322000052","219011344069620",23.99,10.30,0,296.36,336.34,2.6,0.6,0.000,679318.4,679318.4,24050,0,0,0,L,1151911521,0,120.20,121.78,0002,9,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138114,502243.00
05/13/2016 07:15,2,0.174,ALERT,210.57,322.51,59.975,1463138103,"201051344000585","219011344069620",25.19,9.30,0,296.36,336.94,4.5,2.4,0.000,408255.0,408255.0,35210,0,0,0,L,1122011218,0,120.42,120.88,0002,5,0,0,0,0,0,0,5,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138116,502244.00
05/13/2016 07:15,2,0.180,ALERT,210.12,299.07,59.959,1463138103,"201051344001230","219011344069620",21.03,9.00,0,295.76,336.04,3.9,1.8,0.000,405524.2,405524.2,35009,0,0,0,L,1122011218,0,120.88,120.20,0002,7,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138118,502245.00
05/13/2016 07:15,2,0.193,ALERT,210.80,300.87,59.928,1463138103,"201051344000582","219011344069620",22.24,8.50,0,295.76,337.24,4.4,2.3,0.000,399046.1,399046.1,35181,0,0,0,L,1122011218,0,120.88,120.88,0002,7,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138120,502246.00
05/13/2016 07:15,2,0.219,ALERT,209.90,320.71,59.959,1463138103,"201051344000955","219011344069620",22.52,9.30,0,296.06,336.34,5.0,2.9,0.000,411091.0,411091.0,35112,0,0,0,L,1122011218,0,120.42,120.65,0002,7,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138122,502247.00
05/13/2016 07:15,2,0.000,ALERT,210.57,302.98,59.917,1463138103,"274151322000094","219011344069620",41.21,9.30,0,296.36,397.35,0.0,0.0,0.000,547453.3,547453.3,25043,0,0,0,L,1151911521,0,120.20,122.01,0002,6,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138123,502248.00
05/13/2016 07:15,2,0.197,ALERT,211.25,337.84,59.928,1463138103,"201051344000579","219011344069620",26.78,9.30,0,298.47,338.44,5.4,3.3,0.000,411839.9,411839.9,10718,0,0,0,L,1122011218,0,120.65,120.65,0002,5,0,0,0,0,0,0,6,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138125,502249.00
05/13/2016 07:15,2,0.186,ALERT,210.35,333.03,59.959,1463138103,"201051344000890","219011344069620",26.64,9.70,0,296.66,338.74,5.0,2.9,0.000,408249.7,408249.7,35132,0,0,0,L,1122011218,0,121.10,119.97,0002,9,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138127,502250.00
05/13/2016 07:15,2,0.186,ALERT,210.57,325.52,59.954,1463138103,"201051344000438","219011344069620",26.20,9.00,0,296.36,336.94,5.0,2.9,0.000,410388.2,410388.2,35141,0,0,0,L,1122011218,0,121.33,120.65,0002,8,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138129,502251.00
05/13/2016 07:15,2,0.225,ALERT,210.57,324.02,59.965,1463138103,"201051344000417","219011344069620",24.39,9.30,0,295.46,337.84,5.6,3.5,0.000,403120.2,403120.2,35297,0,0,0,L,1122011218,0,120.88,120.42,0002,7,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138131,502252.00
05/13/2016 07:15,2,0.086,ALERT,210.80,303.28,59.970,1463138103,"274151322000083","219011344069620",24.89,10.00,0,296.66,336.04,2.2,0.2,0.000,673232.4,673232.4,24121,0,0,0,L,1151911521,0,120.42,121.78,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138133,502253.00
05/13/2016 07:15,2,0.090,ALERT,211.48,330.63,59.970,1463138103,"274151322000076","219011344069620",26.06,10.30,0,297.57,339.04,2.4,0.3,0.000,716655.9,716655.9,24114,0,0,0,L,1151911521,0,120.88,121.78,0002,9,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138134,502254.00
05/13/2016 07:15,2,0.164,ALERT,211.25,341.45,59.965,1463138103,"201051344000868","219011344069620",26.58,8.50,0,298.47,342.05,4.4,2.3,0.000,397076.3,397076.3,30372,0,0,0,L,1122011218,0,120.65,121.33,0002,6,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138136,502255.00
05/13/2016 07:15,2,0.082,ALERT,211.03,324.92,59.965,1463138103,"274151322000095","219011344069620",25.70,9.70,0,297.87,337.54,2.2,0.2,0.000,709383.9,709383.9,24022,0,0,0,L,1151911521,0,121.33,121.33,0002,8,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138138,502256.00
05/13/2016 07:15,2,0.143,ALERT,211.25,345.66,59.970,1463138103,"201051344000988","219011344069620",27.45,9.30,0,291.25,346.56,4.0,2.0,0.000,394367.0,394367.0,30666,0,0,0,L,1122011218,0,120.65,121.10,0002,7,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138140,502257.00
05/13/2016 07:15,2,0.166,ALERT,210.35,332.43,59.965,1463138103,"201051344001025","219011344069620",26.42,8.50,0,295.76,338.44,4.5,2.4,0.000,408097.9,408097.9,35182,0,0,0,L,1122011218,0,120.65,120.42,0002,6,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138142,502258.00
05/13/2016 07:15,2,0.176,ALERT,211.25,335.74,59.981,1463138103,"201051344000458","219011344069620",26.84,10.00,0,297.87,337.84,4.8,2.7,0.000,405062.6,405062.6,30589,0,0,0,L,1122011218,0,121.10,121.10,0002,7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138143,502259.00
05/13/2016 07:15,2,0.176,ALERT,211.93,331.53,60.023,1463138103,"201051344000853","219011344069620",23.93,9.00,0,297.57,339.65,4.3,2.2,0.000,403573.9,403573.9,30189,0,0,0,L,1122011218,0,121.33,121.33,0002,8,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138145,502260.00
05/13/2016 07:15,2,0.184,ALERT,210.80,329.43,59.991,1463138103,"201051344000685","219011344069620",23.08,9.00,0,294.86,337.84,4.3,2.2,0.000,409875.0,409875.0,35023,0,0,0,L,1122011218,0,121.78,120.65,0002,6,0,0,0,0,0,0,7,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138147,502261.00
05/13/2016 07:15,2,0.176,ALERT,210.57,321.61,59.933,1463138103,"201051344000917","219011344069620",23.42,9.70,0,294.86,336.04,4.2,2.1,0.000,406743.3,406743.3,35021,0,0,0,L,1122011218,0,120.88,120.88,0002,7,0,0,0,0,0,0,6,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138149,502262.00
05/13/2016 07:15,2,0.148,ALERT,210.80,332.43,59.954,1463138103,"201051344001145","219011344069620",26.46,9.00,0,296.66,337.54,4.0,2.0,0.000,411956.3,411956.3,34876,0,0,0,L,1122011218,0,121.10,120.42,0002,8,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138151,502263.00
05/13/2016 07:15,2,0.213,ALERT,210.57,321.31,59.981,1463138103,"201051344000651","219011344069620",22.36,8.00,0,294.86,336.94,4.8,2.8,0.000,404140.9,404140.9,35240,0,0,0,L,1122011218,0,121.33,120.20,0002,6,0,0,0,0,0,0,5,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138152,502264.00
05/13/2016 07:15,2,0.072,ACTIVE_NO_POWER,210.35,299.97,59.975,1463138103,"274151322000088","219011344069620",23.34,10.30,0,294.86,315.00,1.7,0.0,0.000,651173.4,651173.4,23793,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138153,502265.00
05/13/2016 07:15,2,0.006,ALERT,211.48,299.07,60.007,1463138103,"274151322000068","219011344069620",41.53,10.30,0,291.85,396.75,0.0,0.0,0.000,547186.2,547186.2,25251,0,0,0,L,1151911521,0,120.88,122.01,0002,9,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138155,502266.00
05/13/2016 07:15,2,0.168,ALERT,210.35,344.45,59.996,1463138103,"201051344001135","219011344069620",26.90,9.00,0,296.36,345.96,4.6,2.5,0.000,400264.5,400264.5,35186,0,0,0,L,1122011218,0,120.88,120.42,0002,8,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138157,502267.00
05/13/2016 07:15,2,0.193,ALERT,211.03,346.26,59.991,1463138103,"201051344000594","219011344069620",24.97,9.30,0,297.26,346.86,4.9,2.8,0.000,408635.8,408635.8,30630,0,0,0,L,1122011218,0,120.65,120.65,0002,6,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138159,502268.00
05/13/2016 07:15,2,0.195,ALERT,210.80,318.00,59.986,1463138103,"201051344001203","219011344069620",22.30,9.00,0,294.86,338.44,4.5,2.4,0.000,407125.9,407125.9,35201,0,0,0,L,1122011218,0,121.55,120.42,0002,6,0,0,0,0,0,0,6,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138160,502269.00
05/13/2016 07:15,2,0.084,ALERT,210.57,336.34,59.975,1463138103,"274151322000054","219011344069620",25.37,10.30,0,296.36,336.94,2.1,0.2,0.000,665265.8,665265.8,23823,0,0,0,L,1151911521,0,120.88,121.33,0002,10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138162,502270.00
05/13/2016 07:15,2,0.160,ALERT,211.70,336.04,59.986,1463138103,"201051344000867","219011344069620",27.02,9.70,0,296.96,340.55,4.4,2.3,0.000,396347.5,396347.5,30631,0,0,0,L,1122011218,0,121.33,121.10,0002,7,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138164,502271.00
05/13/2016 07:15,2,0.219,ALERT,210.57,325.82,60.012,1463138103,"201051344001093","219011344069620",24.65,9.70,0,296.36,337.24,5.5,3.4,0.000,405777.7,405777.7,35068,0,0,0,L,1122011218,0,120.88,120.42,0002,8,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138166,502272.00
05/13/2016 07:15,2,0.113,ALERT,211.48,340.55,59.975,1463138103,"201051344000900","219011344069620",25.94,9.00,0,297.26,340.85,3.0,1.0,0.000,411870.9,411870.9,30019,0,0,0,L,1122011218,0,121.10,121.10,0002,6,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138168,502273.00
05/13/2016 07:15,2,0.207,ALERT,211.70,338.14,60.018,1463138103,"201051344000648","219011344069620",24.37,8.50,0,296.96,341.15,5.2,3.1,0.000,404088.7,404088.7,30317,0,0,0,L,1122011218,0,120.65,121.55,0002,6,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138170,502274.00
05/13/2016 07:15,2,0.176,ALERT,211.48,338.14,59.970,1463138103,"201051344000569","219011344069620",27.23,9.30,0,298.17,349.86,4.9,2.8,0.004,413046.2,413046.2,29954,0,0,0,L,1122011218,0,120.65,121.33,0002,6,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138172,502275.00
05/13/2016 07:15,2,0.178,ALERT,211.25,340.85,59.981,1463138103,"201051344000983","219011344069620",26.36,9.30,0,298.17,341.75,4.8,2.7,0.000,404689.2,404689.2,30423,0,0,0,L,1122011218,0,120.88,120.88,0002,8,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138174,502276.00
05/13/2016 07:15,2,0.168,ALERT,211.48,342.05,59.991,1463138103,"201051344001158","219011344069620",25.74,8.50,0,297.26,342.95,4.4,2.3,0.000,399163.5,399163.5,30684,0,0,0,L,1122011218,0,120.65,120.88,0002,8,0,0,0,0,0,0,7,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138176,502277.00
05/13/2016 07:15,2,0.211,ALERT,211.70,323.72,60.007,1463138103,"201051344000576","219011344069620",22.24,8.50,0,297.87,338.14,4.8,2.7,0.000,406055.5,406055.5,30097,0,0,0,L,1122011218,0,121.10,121.10,0002,5,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138178,502278.00
05/13/2016 07:15,2,0.098,ACTIVE,210.80,299.97,59.975,1463138103,"274151322000087","219011344069620",23.64,10.70,0,294.26,309.89,2.3,0.3,0.000,639051.6,639051.6,23905,0,0,0,L,1151911521,0,120.42,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463138178,502279.00
05/13/2016 07:30,2,0.217,ACTIVE,211.70,338.44,59.944,1463139004,"201051344000645","219011344069620",28.47,9.70,0,299.67,352.87,6.3,4.1,0.018,405730.4,405730.4,30240,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139005,502280.00
05/13/2016 07:30,2,0.096,ACTIVE,210.80,337.84,59.944,1463139004,"274151322000085","219011344069620",29.50,11.00,0,298.17,345.96,2.9,0.8,0.009,667438.7,667438.7,23831,0,0,0,L,1151911521,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139006,502281.00
05/13/2016 07:30,2,0.244,ACTIVE,211.93,339.65,59.907,1463139004,"201051344000633","219011344069620",27.37,9.30,0,298.17,361.29,6.8,4.6,0.018,396693.8,396693.8,30710,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139007,502282.00
05/13/2016 07:30,2,0.256,ACTIVE,211.48,338.44,59.938,1463139004,"201051344000469","219011344069620",28.47,8.50,0,298.17,343.25,7.5,5.3,0.009,398073.0,398073.0,30646,0,0,0,L,1122011218,0,120.20,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139008,502283.00
05/13/2016 07:30,2,0.232,ACTIVE,210.12,335.44,59.949,1463139004,"201051344000646","219011344069620",27.89,9.30,0,296.06,354.67,6.6,4.5,0.013,401831.7,401831.7,35208,0,0,0,L,1122011218,0,121.10,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139009,502284.00
05/13/2016 07:30,2,0.160,ACTIVE,210.57,337.84,59.938,1463139004,"274151322000052","219011344069620",27.59,11.30,0,298.17,351.07,4.5,2.4,0.009,679318.9,679318.9,24052,0,0,0,L,1151911521,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139010,502285.00
05/13/2016 07:30,2,0.238,ACTIVE,210.57,335.44,59.907,1463139004,"201051344000585","219011344069620",27.85,9.70,0,296.06,343.25,6.7,4.6,0.018,408256.1,408256.1,35212,0,0,0,L,1122011218,0,120.65,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139011,502286.00
05/13/2016 07:30,2,0.234,ACTIVE,210.35,334.54,59.959,1463139004,"201051344001230","219011344069620",26.30,9.70,0,296.96,359.48,6.3,4.1,0.009,405525.2,405525.2,35011,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139012,502287.00
05/13/2016 07:30,2,0.236,ACTIVE,210.80,335.44,59.949,1463139004,"201051344000582","219011344069620",28.17,9.00,0,297.57,356.18,6.8,4.6,0.004,399047.2,399047.2,35183,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139013,502288.00
05/13/2016 07:30,2,0.266,ACTIVE,210.12,333.93,59.938,1463139004,"201051344000955","219011344069620",27.85,9.70,0,296.66,351.97,7.5,5.3,0.013,411092.2,411092.2,35114,0,0,0,L,1122011218,0,120.42,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139014,502289.00
05/13/2016 07:30,2,0.082,ALERT,210.57,338.14,59.944,1463139004,"274151322000094","219011344069620",29.56,10.00,0,297.26,401.56,2.4,0.4,0.004,547453.4,547453.4,25045,0,0,0,L,1151911521,0,120.42,121.55,0002,7,0,0,0,0,0,0,55,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139016,502290.00
05/13/2016 07:30,2,0.264,ACTIVE,211.48,337.84,59.949,1463139004,"201051344000579","219011344069620",28.53,10.00,0,299.67,343.55,7.7,5.5,0.013,411841.2,411841.2,10720,0,0,0,L,1122011218,0,120.65,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139017,502291.00
05/13/2016 07:30,2,0.252,ACTIVE,210.35,334.24,59.933,1463139004,"201051344000890","219011344069620",27.87,10.00,0,296.36,344.45,7.1,5.0,0.013,408250.8,408250.8,35134,0,0,0,L,1122011218,0,121.10,119.97,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139017,502292.00
05/13/2016 07:30,2,0.252,ACTIVE,210.57,335.14,59.944,1463139004,"201051344000438","219011344069620",28.37,9.70,0,296.36,349.26,7.3,5.1,0.013,410389.4,410389.4,35143,0,0,0,L,1122011218,0,121.33,120.42,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139018,502293.00
05/13/2016 07:30,2,0.281,ACTIVE,210.80,335.74,59.944,1463139004,"201051344000417","219011344069620",28.21,10.00,0,295.16,349.86,8.0,5.8,0.018,403121.6,403121.6,35299,0,0,0,L,1122011218,0,121.10,120.65,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139019,502294.00
05/13/2016 07:30,2,0.143,ACTIVE,210.80,339.04,59.928,1463139004,"274151322000083","219011344069620",26.70,11.30,0,298.77,353.47,3.9,1.8,0.013,673232.8,673232.8,24123,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139020,502295.00
05/13/2016 07:30,2,0.148,ACTIVE,211.25,338.44,59.944,1463139004,"274151322000076","219011344069620",27.93,11.30,0,298.17,342.05,4.2,2.1,0.013,716656.4,716656.4,24116,0,0,0,L,1151911521,0,120.88,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139021,502296.00
05/13/2016 07:30,2,0.232,ACTIVE,211.48,337.84,59.944,1463139004,"201051344000868","219011344069620",27.23,9.30,0,299.67,350.77,6.5,4.3,0.013,397077.3,397077.3,30374,0,0,0,L,1122011218,0,120.65,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139022,502297.00
05/13/2016 07:30,2,0.146,ACTIVE,210.57,337.54,59.944,1463139004,"274151322000095","219011344069620",26.16,11.00,0,299.07,343.55,3.9,1.8,0.013,709384.4,709384.4,24024,0,0,0,L,1151911521,0,120.88,121.10,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139023,502298.00
05/13/2016 07:30,2,0.209,ACTIVE,211.25,339.34,59.954,1463139004,"201051344000988","219011344069620",28.35,9.70,0,296.66,345.96,6.0,3.9,0.018,394367.9,394367.9,30668,0,0,0,L,1122011218,0,120.42,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139024,502299.00
05/13/2016 07:30,2,0.229,ACTIVE,210.35,334.54,59.901,1463139004,"201051344001025","219011344069620",27.95,9.30,0,295.46,340.55,6.5,4.4,0.013,408098.9,408098.9,35184,0,0,0,L,1122011218,0,120.88,120.42,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139025,502300.00
05/13/2016 07:30,2,0.242,ACTIVE,211.25,337.54,59.944,1463139004,"201051344000458","219011344069620",28.49,10.30,0,299.07,346.56,7.0,4.8,0.018,405063.7,405063.7,30591,0,0,0,L,1122011218,0,120.88,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139026,502301.00
05/13/2016 07:30,2,0.248,ACTIVE,211.93,339.04,59.944,1463139004,"201051344000853","219011344069620",26.36,9.30,0,299.37,344.76,6.6,4.5,0.009,403574.9,403574.9,30191,0,0,0,L,1122011218,0,121.33,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139027,502302.00
05/13/2016 07:30,2,0.229,ACTIVE,210.80,336.34,59.938,1463139004,"201051344000685","219011344069620",27.75,9.70,0,296.66,355.28,6.5,4.3,0.013,409876.0,409876.0,35025,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139027,502303.00
05/13/2016 07:30,2,0.234,ACTIVE,210.35,336.04,59.949,1463139004,"201051344000917","219011344069620",27.23,10.30,0,294.56,359.78,6.5,4.3,0.013,406744.3,406744.3,35023,0,0,0,L,1122011218,0,120.88,120.65,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139028,502304.00
05/13/2016 07:30,2,0.215,ACTIVE,210.80,335.44,59.965,1463139004,"201051344001145","219011344069620",28.11,9.30,0,296.66,354.97,6.1,4.0,0.009,411957.3,411957.3,34878,0,0,0,L,1122011218,0,121.10,120.42,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139029,502305.00
05/13/2016 07:30,2,0.254,ACTIVE,210.35,335.14,59.991,1463139004,"201051344000651","219011344069620",27.15,8.50,0,295.76,340.85,7.0,4.9,0.018,404142.1,404142.1,35242,0,0,0,L,1122011218,0,121.33,120.20,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139030,502306.00
05/13/2016 07:30,2,0.129,ACTIVE,210.35,337.84,59.938,1463139004,"274151322000088","219011344069620",24.25,11.30,0,298.17,351.07,3.2,1.1,0.009,651173.6,651173.6,23794,0,0,0,L,1151911521,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139031,502307.00
05/13/2016 07:30,2,0.100,ALERT,211.48,338.44,59.954,1463139004,"274151322000068","219011344069620",29.72,11.30,0,297.57,403.37,3.0,1.0,0.004,547186.4,547186.4,25253,0,0,0,L,1151911521,0,121.10,121.78,0002,9,0,0,0,0,0,0,43,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139033,502308.00
05/13/2016 07:30,2,0.225,ACTIVE,210.35,333.93,59.954,1463139004,"201051344001135","219011344069620",28.27,9.30,0,296.66,345.36,6.5,4.3,0.013,400265.5,400265.5,35188,0,0,0,L,1122011218,0,120.88,120.20,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139034,502309.00
05/13/2016 07:30,2,0.248,ACTIVE,211.03,337.54,59.986,1463139004,"201051344000594","219011344069620",28.09,10.00,0,298.77,346.26,7.1,4.9,0.018,408636.9,408636.9,30632,0,0,0,L,1122011218,0,120.42,120.65,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139035,502310.00
05/13/2016 07:30,2,0.234,ACTIVE,210.57,335.74,59.970,1463139004,"201051344001203","219011344069620",27.12,9.30,0,296.36,347.46,6.5,4.3,0.013,407126.9,407126.9,35203,0,0,0,L,1122011218,0,121.55,120.20,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139036,502311.00
05/13/2016 07:30,2,0.141,ACTIVE,210.80,336.64,59.949,1463139004,"274151322000054","219011344069620",26.28,11.30,0,299.07,353.17,3.8,1.7,0.004,665266.2,665266.2,23825,0,0,0,L,1151911521,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139037,502312.00
05/13/2016 07:30,2,0.232,ACTIVE,211.48,337.54,59.954,1463139004,"201051344000867","219011344069620",27.53,10.00,0,298.77,348.06,6.5,4.4,0.009,396348.6,396348.6,30633,0,0,0,L,1122011218,0,121.10,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139038,502313.00
05/13/2016 07:30,2,0.275,ACTIVE,210.57,335.44,59.944,1463139004,"201051344001093","219011344069620",27.45,10.00,0,296.06,352.27,7.7,5.5,0.018,405779.0,405779.0,35070,0,0,0,L,1122011218,0,121.10,120.65,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139039,502314.00
05/13/2016 07:30,2,0.176,ACTIVE,211.25,338.44,59.944,1463139004,"201051344000900","219011344069620",27.06,9.30,0,299.07,341.75,4.8,2.7,0.013,411871.5,411871.5,30021,0,0,0,L,1122011218,0,120.88,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139040,502315.00
05/13/2016 07:30,2,0.252,ACTIVE,211.70,337.84,59.949,1463139004,"201051344000648","219011344069620",27.97,9.00,0,298.77,343.55,7.2,5.0,0.013,404089.8,404089.8,30319,0,0,0,L,1122011218,0,120.42,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139041,502316.00
05/13/2016 07:30,2,0.232,ACTIVE,211.25,337.54,59.917,1463139004,"201051344000569","219011344069620",28.47,9.70,0,299.97,342.65,6.8,4.6,0.013,413047.3,413047.3,29956,0,0,0,L,1122011218,0,120.20,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139041,502317.00
05/13/2016 07:30,2,0.236,ACTIVE,211.25,337.54,59.949,1463139004,"201051344000983","219011344069620",28.03,9.70,0,299.37,342.35,6.8,4.6,0.018,404690.2,404690.2,30425,0,0,0,L,1122011218,0,120.88,120.88,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139042,502318.00
05/13/2016 07:30,2,0.223,ACTIVE,211.25,337.84,59.912,1463139004,"201051344001158","219011344069620",28.03,9.00,0,298.47,342.95,6.4,4.2,0.018,399164.5,399164.5,30686,0,0,0,L,1122011218,0,120.42,120.88,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139043,502319.00
05/13/2016 07:30,2,0.252,ACTIVE,211.93,339.04,59.959,1463139004,"201051344000576","219011344069620",27.57,9.00,0,299.07,344.15,7.1,4.9,0.013,406056.6,406056.6,30099,0,0,0,L,1122011218,0,121.10,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139044,502320.00
05/13/2016 07:30,2,0.150,ACTIVE,210.80,338.44,59.959,1463139004,"274151322000087","219011344069620",25.45,12.00,0,297.57,368.50,3.9,1.8,0.013,639052.0,639052.0,23906,0,0,0,L,1151911521,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139045,502321.00
05/13/2016 07:45,2,0.162,ALERT,211.48,301.17,60.002,1463139904,"201051344000645","219011344069620",21.35,9.70,0,297.57,346.86,3.5,1.5,0.000,405731.4,405731.4,30241,0,0,0,L,1122011218,0,121.10,121.33,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139906,502322.00
05/13/2016 07:45,2,0.068,ALERT,210.57,299.37,59.991,1463139904,"274151322000085","219011344069620",23.00,10.70,0,296.96,346.26,1.6,0.0,0.000,667438.8,667438.8,23832,0,0,0,L,1151911521,0,121.10,121.33,0002,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139908,502323.00
