ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 07:45,2,0.156,ALERT,211.48,300.57,60.039,1463139904,"201051344000633","219011344069620",23.16,9.30,0,297.87,357.38,3.7,1.6,0.000,396694.8,396694.8,30711,0,0,0,L,1122011218,0,121.10,121.33,0002,9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139910,502324.00
05/13/2016 07:45,2,0.182,ALERT,211.03,301.17,59.991,1463139904,"201051344000469","219011344069620",23.52,8.00,0,299.07,351.37,4.4,2.3,0.000,398074.1,398074.1,30647,0,0,0,L,1122011218,0,120.20,121.33,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139911,502325.00
05/13/2016 07:45,2,0.170,ALERT,210.35,299.07,59.991,1463139904,"201051344000646","219011344069620",20.93,9.30,0,297.57,346.86,3.6,1.6,0.000,401832.6,401832.6,35209,0,0,0,L,1122011218,0,120.88,120.65,0002,7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139913,502326.00
05/13/2016 07:45,2,0.094,ALERT,210.57,299.67,60.012,1463139904,"274151322000052","219011344069620",22.42,11.30,0,296.66,340.85,2.1,0.2,0.000,679319.4,679319.4,24053,0,0,0,L,1151911521,0,120.42,121.55,0002,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139915,502327.00
05/13/2016 07:45,2,0.160,ALERT,210.80,299.67,59.991,1463139904,"201051344000585","219011344069620",22.88,9.30,0,297.87,342.35,3.7,1.6,0.000,408257.1,408257.1,35213,0,0,0,L,1122011218,0,120.42,121.10,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139917,502328.00
05/13/2016 07:45,2,0.150,ALERT,210.57,299.67,60.002,1463139904,"201051344001230","219011344069620",21.01,9.30,0,297.87,348.66,3.2,1.2,0.000,405526.1,405526.1,35012,0,0,0,L,1122011218,0,120.88,120.65,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139919,502329.00
05/13/2016 07:45,2,0.160,ALERT,211.25,300.57,60.028,1463139904,"201051344000582","219011344069620",23.26,9.00,0,298.77,343.85,3.8,1.7,0.000,399048.2,399048.2,35184,0,0,0,L,1122011218,0,121.10,121.33,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139920,502330.00
05/13/2016 07:45,2,0.199,ALERT,210.35,299.37,59.959,1463139904,"201051344000955","219011344069620",20.50,9.70,0,298.17,343.85,4.1,2.1,0.000,411093.4,411093.4,35115,0,0,0,L,1122011218,0,120.20,120.88,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139922,502331.00
05/13/2016 07:45,2,0.000,ALERT,210.80,299.07,59.986,1463139904,"274151322000094","219011344069620",40.53,10.00,0,296.06,400.96,0.0,0.0,0.000,547453.4,547453.4,25047,0,0,0,L,1151911521,0,120.42,121.78,0002,7,0,0,0,0,0,0,96,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139924,502332.00
05/13/2016 07:45,2,0.184,ALERT,211.25,302.07,59.996,1463139904,"201051344000579","219011344069620",23.28,10.00,0,300.57,342.95,4.4,2.3,0.000,411842.4,411842.4,10721,0,0,0,L,1122011218,0,120.65,120.88,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139926,502333.00
05/13/2016 07:45,2,0.170,ALERT,210.80,299.67,60.002,1463139904,"201051344000890","219011344069620",23.10,10.00,0,299.07,346.26,4.0,1.9,0.000,408251.9,408251.9,35135,0,0,0,L,1122011218,0,120.88,120.42,0002,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139928,502334.00
05/13/2016 07:45,2,0.172,ALERT,210.80,299.07,59.996,1463139904,"201051344000438","219011344069620",23.08,9.30,0,298.47,345.66,4.0,2.0,0.000,410390.5,410390.5,35144,0,0,0,L,1122011218,0,121.10,120.65,0002,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139930,502335.00
05/13/2016 07:45,2,0.203,ALERT,210.80,298.47,59.991,1463139904,"201051344000417","219011344069620",22.56,9.70,0,297.57,347.46,4.7,2.6,0.000,403122.9,403122.9,35300,0,0,0,L,1122011218,0,120.42,120.65,0002,8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139932,502336.00
05/13/2016 07:45,2,0.068,ALERT,210.57,299.97,59.991,1463139904,"274151322000083","219011344069620",22.82,11.00,0,297.26,341.45,1.6,0.0,0.000,673233.1,673233.1,24124,0,0,0,L,1151911521,0,120.65,121.55,0002,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139933,502337.00
05/13/2016 07:45,2,0.072,ALERT,211.25,299.37,59.986,1463139904,"274151322000076","219011344069620",23.50,11.00,0,298.47,341.45,1.7,0.0,0.000,716656.8,716656.8,24117,0,0,0,L,1151911521,0,120.88,121.78,0002,9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139935,502338.00
05/13/2016 07:45,2,0.150,ALERT,211.03,302.07,59.965,1463139904,"201051344000868","219011344069620",22.66,9.00,0,300.57,344.15,3.5,1.4,0.000,397078.3,397078.3,30375,0,0,0,L,1122011218,0,120.42,121.33,0002,7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139937,502339.00
05/13/2016 07:45,2,0.062,ALERT,210.80,300.87,59.981,1463139904,"274151322000095","219011344069620",23.22,10.70,0,298.17,340.85,1.5,0.0,0.000,709384.7,709384.7,24025,0,0,0,L,1151911521,0,121.10,121.33,0002,8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139939,502340.00
05/13/2016 07:45,2,0.139,ALERT,210.80,301.17,59.986,1463139904,"201051344000988","219011344069620",22.66,9.30,0,297.57,345.06,3.2,1.1,0.000,394368.7,394368.7,30669,0,0,0,L,1122011218,0,120.42,121.10,0002,7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139941,502341.00
05/13/2016 07:45,2,0.145,ALERT,210.35,298.47,60.023,1463139904,"201051344001025","219011344069620",23.50,9.00,0,297.87,341.15,3.5,1.4,0.000,408099.8,408099.8,35185,0,0,0,L,1122011218,0,120.42,120.65,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139943,502342.00
05/13/2016 07:45,2,0.162,ALERT,210.57,300.87,59.959,1463139904,"201051344000458","219011344069620",23.20,10.00,0,299.97,346.86,3.8,1.8,0.000,405064.8,405064.8,30592,0,0,0,L,1122011218,0,120.65,120.88,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139945,502343.00
05/13/2016 07:45,2,0.148,ALERT,211.25,300.87,59.986,1463139904,"201051344000853","219011344069620",22.05,9.00,0,299.97,347.46,3.4,1.3,0.000,403575.8,403575.8,30192,0,0,0,L,1122011218,0,121.10,121.10,0002,9,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139946,502344.00
05/13/2016 07:45,2,0.139,ALERT,210.80,299.07,59.986,1463139904,"201051344000685","219011344069620",22.56,9.30,0,296.36,350.17,3.2,1.2,0.000,409876.9,409876.9,35026,0,0,0,L,1122011218,0,121.33,120.65,0002,7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139948,502345.00
05/13/2016 07:45,2,0.146,ALERT,210.57,298.47,60.018,1463139904,"201051344000917","219011344069620",21.71,10.00,0,296.96,347.46,3.2,1.2,0.000,406745.2,406745.2,35024,0,0,0,L,1122011218,0,120.42,120.88,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139950,502346.00
05/13/2016 07:45,2,0.135,ALERT,210.80,299.07,59.981,1463139904,"201051344001145","219011344069620",22.34,9.30,0,296.96,347.46,3.0,1.0,0.000,411958.1,411958.1,34879,0,0,0,L,1122011218,0,120.65,120.65,0002,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139952,502347.00
05/13/2016 07:45,2,0.172,ALERT,210.57,298.17,59.981,1463139904,"201051344000651","219011344069620",22.46,8.50,0,297.26,341.75,3.9,1.9,0.000,404143.1,404143.1,35243,0,0,0,L,1122011218,0,121.10,120.42,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139954,502348.00
05/13/2016 07:45,2,0.055,ALERT,210.12,299.37,59.965,1463139904,"274151322000088","219011344069620",22.09,11.00,0,296.66,339.95,1.2,0.0,0.000,651173.8,651173.8,23795,0,0,0,L,1151911521,0,121.10,121.10,0002,8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139955,502349.00
05/13/2016 07:45,2,0.010,ALERT,211.48,298.77,59.981,1463139904,"274151322000068","219011344069620",40.79,11.30,0,295.76,402.77,0.0,0.0,0.000,547186.5,547186.5,25255,0,0,0,L,1151911521,0,121.10,122.01,0002,10,0,0,0,0,0,0,109,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139957,502350.00
05/13/2016 07:45,2,0.148,ALERT,210.12,298.77,59.975,1463139904,"201051344001135","219011344069620",23.22,9.00,0,298.47,339.95,3.5,1.5,0.000,400266.4,400266.4,35189,0,0,0,L,1122011218,0,120.42,120.42,0002,8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139959,502351.00
05/13/2016 07:45,2,0.160,ALERT,210.57,301.47,59.965,1463139904,"201051344000594","219011344069620",23.36,9.70,0,299.67,342.95,3.8,1.7,0.000,408637.9,408637.9,30633,0,0,0,L,1122011218,0,120.42,120.65,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139961,502352.00
05/13/2016 07:45,2,0.168,ALERT,210.80,298.77,59.981,1463139904,"201051344001203","219011344069620",19.70,9.30,0,297.87,341.75,3.4,1.3,0.000,407127.8,407127.8,35204,0,0,0,L,1122011218,0,121.33,120.65,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139963,502353.00
05/13/2016 07:45,2,0.066,ALERT,210.35,299.97,59.975,1463139904,"274151322000054","219011344069620",22.50,11.00,0,296.96,340.55,1.5,0.0,0.000,665266.5,665266.5,23826,0,0,0,L,1151911521,0,120.88,121.33,0002,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139965,502354.00
05/13/2016 07:45,2,0.148,ALERT,211.25,300.57,59.975,1463139904,"201051344000867","219011344069620",23.20,10.00,0,299.07,347.16,3.5,1.5,0.000,396349.4,396349.4,30634,0,0,0,L,1122011218,0,120.88,120.88,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139967,502355.00
05/13/2016 07:45,2,0.203,ALERT,210.57,299.37,59.949,1463139904,"201051344001093","219011344069620",20.91,10.00,0,297.87,346.86,4.3,2.2,0.000,405780.2,405780.2,35071,0,0,0,L,1122011218,0,120.65,120.65,0002,9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139968,502356.00
05/13/2016 07:45,2,0.096,ALERT,210.57,300.87,59.975,1463139904,"201051344000900","219011344069620",22.76,9.00,0,299.37,345.66,2.2,0.2,0.000,411872.0,411872.0,30022,0,0,0,L,1122011218,0,120.65,120.88,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139970,502357.00
05/13/2016 07:45,2,0.168,ALERT,210.80,299.97,59.981,1463139904,"201051344000648","219011344069620",23.30,8.50,0,299.37,344.45,4.0,2.0,0.000,404090.9,404090.9,30320,0,0,0,L,1122011218,0,120.20,121.33,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139972,502358.00
05/13/2016 07:45,2,0.162,ALERT,211.03,301.77,59.981,1463139904,"201051344000569","219011344069620",23.30,9.30,0,300.57,342.65,3.8,1.8,0.000,413048.3,413048.3,29957,0,0,0,L,1122011218,0,120.20,121.33,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139974,502359.00
05/13/2016 07:45,2,0.154,ALERT,210.57,301.17,59.965,1463139904,"201051344000983","219011344069620",23.18,9.30,0,299.97,343.25,3.6,1.6,0.000,404691.2,404691.2,30426,0,0,0,L,1122011218,0,120.42,120.65,0002,8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139976,502360.00
05/13/2016 07:45,2,0.158,ALERT,210.80,300.57,59.975,1463139904,"201051344001158","219011344069620",19.66,8.50,0,299.07,345.96,3.2,1.1,0.000,399165.4,399165.4,30687,0,0,0,L,1122011218,0,120.42,120.88,0002,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139978,502361.00
05/13/2016 07:45,2,0.168,ALERT,211.48,301.47,59.954,1463139904,"201051344000576","219011344069620",21.95,9.00,0,299.97,351.37,3.8,1.7,0.000,406057.6,406057.6,30100,0,0,0,L,1122011218,0,120.88,121.10,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139979,502362.00
05/13/2016 07:45,2,0.078,ALERT,210.80,299.37,59.975,1463139904,"274151322000087","219011344069620",21.39,11.70,0,296.06,341.75,1.7,0.0,0.000,639052.3,639052.3,23907,0,0,0,L,1151911521,0,120.88,121.55,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463139981,502363.00
05/13/2016 08:00,2,0.416,ACTIVE,211.70,340.85,59.981,1463140803,"201051344000645","219011344069620",28.39,9.70,0,299.37,355.58,12.0,9.7,0.066,405732.7,405732.7,30243,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140804,502364.00
05/13/2016 08:00,2,0.314,ACTIVE,210.57,339.04,59.986,1463140803,"274151322000085","219011344069620",27.85,11.30,0,298.17,344.76,8.9,6.6,0.049,667439.5,667439.5,23834,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140805,502365.00
05/13/2016 08:00,2,0.416,ACTIVE,211.93,342.35,59.991,1463140803,"201051344000633","219011344069620",29.22,9.30,0,297.57,368.80,12.4,10.0,0.071,396696.2,396696.2,30713,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140806,502366.00
05/13/2016 08:00,2,0.434,ACTIVE,211.25,339.95,59.986,1463140803,"201051344000469","219011344069620",29.12,8.00,0,298.47,368.20,12.8,10.5,0.066,398075.6,398075.6,30649,0,0,0,L,1122011218,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140807,502367.00
05/13/2016 08:00,2,0.424,ACTIVE,210.35,337.54,59.954,1463140803,"201051344000646","219011344069620",28.29,9.30,0,296.96,351.37,12.2,9.8,0.057,401834.0,401834.0,35211,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140808,502368.00
05/13/2016 08:00,2,0.350,ACTIVE,210.57,339.04,59.949,1463140803,"274151322000052","219011344069620",27.81,11.70,0,297.87,346.86,9.8,7.6,0.053,679320.2,679320.2,24055,0,0,0,L,1151911521,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140809,502369.00
05/13/2016 08:00,2,0.424,ACTIVE,210.80,337.84,59.986,1463140803,"201051344000585","219011344069620",29.16,9.70,0,297.26,353.77,12.6,10.2,0.071,408258.5,408258.5,35215,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140810,502370.00
05/13/2016 08:00,2,0.400,ACTIVE,210.57,336.64,59.981,1463140803,"201051344001230","219011344069620",28.77,9.30,0,297.57,345.66,11.7,9.4,0.066,405527.3,405527.3,35014,0,0,0,L,1122011218,0,120.88,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140811,502371.00
05/13/2016 08:00,2,0.420,ACTIVE,211.03,337.84,59.991,1463140803,"201051344000582","219011344069620",28.82,9.00,0,298.47,359.18,12.3,10.0,0.057,399049.5,399049.5,35186,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140812,502372.00
05/13/2016 08:00,2,0.445,ACTIVE,210.12,336.94,59.986,1463140803,"201051344000955","219011344069620",29.02,9.70,0,297.57,350.17,13.1,10.7,0.066,411094.9,411094.9,35117,0,0,0,L,1122011218,0,120.20,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140813,502373.00
05/13/2016 08:00,2,0.199,ALERT,211.03,403.67,59.975,1463140803,"274151322000094","219011344069620",38.11,10.70,0,297.57,405.47,7.7,5.5,0.040,547453.8,547453.8,25049,0,0,0,L,1151911521,0,120.65,121.78,0002,8,0,0,0,0,0,0,63,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140815,502374.00
05/13/2016 08:00,2,0.465,ACTIVE,211.25,339.95,60.018,1463140803,"201051344000579","219011344069620",28.21,10.00,0,300.57,355.58,13.3,10.9,0.071,411844.0,411844.0,10723,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140816,502375.00
05/13/2016 08:00,2,0.441,ACTIVE,210.35,336.94,59.981,1463140803,"201051344000890","219011344069620",29.18,10.30,0,297.87,357.08,13.1,10.7,0.071,408253.4,408253.4,35137,0,0,0,L,1122011218,0,120.88,119.97,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140817,502376.00
05/13/2016 08:00,2,0.438,ACTIVE,210.80,337.24,60.002,1463140803,"201051344000438","219011344069620",29.56,9.30,0,297.57,351.37,13.1,10.7,0.066,410392.0,410392.0,35146,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140818,502377.00
05/13/2016 08:00,2,0.463,ACTIVE,211.03,337.84,59.986,1463140803,"201051344000417","219011344069620",29.26,10.00,0,296.96,353.47,13.8,11.4,0.071,403124.5,403124.5,35302,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140819,502378.00
05/13/2016 08:00,2,0.334,ACTIVE,210.80,338.74,59.965,1463140803,"274151322000083","219011344069620",27.69,11.70,0,298.17,348.66,9.4,7.2,0.053,673233.8,673233.8,24126,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140820,502379.00
05/13/2016 08:00,2,0.344,ACTIVE,211.25,340.25,59.970,1463140803,"274151322000076","219011344069620",29.20,11.70,0,298.17,351.07,10.2,7.9,0.057,716657.6,716657.6,24119,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140821,502380.00
05/13/2016 08:00,2,0.420,ACTIVE,211.03,339.04,59.965,1463140803,"201051344000868","219011344069620",29.36,9.00,0,300.27,354.37,12.6,10.2,0.066,397079.6,397079.6,30377,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140821,502381.00
05/13/2016 08:00,2,0.346,ACTIVE,211.03,339.34,59.949,1463140803,"274151322000095","219011344069620",27.91,11.00,0,299.37,345.06,9.8,7.5,0.062,709385.4,709385.4,24027,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140822,502382.00
05/13/2016 08:00,2,0.418,ACTIVE,211.25,340.55,59.975,1463140803,"201051344000988","219011344069620",28.57,9.30,0,296.96,363.39,12.1,9.8,0.075,394370.0,394370.0,30671,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140823,502383.00
05/13/2016 08:00,2,0.424,ACTIVE,210.57,336.64,59.928,1463140803,"201051344001025","219011344069620",29.42,9.30,0,296.96,360.08,12.7,10.3,0.075,408101.2,408101.2,35187,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140824,502384.00
05/13/2016 08:00,2,0.439,ACTIVE,211.03,338.44,59.959,1463140803,"201051344000458","219011344069620",29.34,10.30,0,299.37,357.98,13.1,10.7,0.075,405066.2,405066.2,30594,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140825,502385.00
05/13/2016 08:00,2,0.426,ACTIVE,211.93,340.85,59.965,1463140803,"201051344000853","219011344069620",29.30,9.00,0,299.37,356.48,12.7,10.3,0.066,403577.2,403577.2,30194,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140826,502386.00
05/13/2016 08:00,2,0.408,ACTIVE,211.03,338.74,59.981,1463140803,"201051344000685","219011344069620",29.66,9.70,0,296.96,353.17,12.3,9.9,0.075,409878.2,409878.2,35028,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140827,502387.00
05/13/2016 08:00,2,0.410,ACTIVE,210.80,338.44,59.986,1463140803,"201051344000917","219011344069620",29.26,10.30,0,295.76,350.77,12.2,9.9,0.066,406746.5,406746.5,35026,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140828,502388.00
05/13/2016 08:00,2,0.404,ACTIVE,211.03,337.84,59.965,1463140803,"201051344001145","219011344069620",29.34,9.30,0,297.26,357.98,12.1,9.7,0.071,411959.3,411959.3,34881,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140829,502389.00
05/13/2016 08:00,2,0.436,ACTIVE,211.03,338.14,59.959,1463140803,"201051344000651","219011344069620",29.38,8.50,0,296.66,354.37,13.0,10.7,0.062,404144.6,404144.6,35245,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140830,502390.00
05/13/2016 08:00,2,0.316,ACTIVE,210.57,338.44,59.981,1463140803,"274151322000088","219011344069620",27.27,11.30,0,297.87,346.26,8.8,6.5,0.044,651174.4,651174.4,23797,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140831,502391.00
05/13/2016 08:00,2,0.225,ALERT,211.48,415.69,59.954,1463140803,"274151322000068","219011344069620",39.28,12.00,0,297.26,420.20,8.9,6.6,0.044,547187.1,547187.1,25257,0,0,0,L,1151911521,0,121.10,121.78,0002,10,0,0,0,0,0,0,49,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140832,502392.00
05/13/2016 08:00,2,0.428,ACTIVE,210.35,336.94,59.975,1463140803,"201051344001135","219011344069620",28.73,9.30,0,297.26,352.27,12.5,10.1,0.066,400267.8,400267.8,35191,0,0,0,L,1122011218,0,120.65,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140833,502393.00
05/13/2016 08:00,2,0.449,ACTIVE,211.03,339.34,59.917,1463140803,"201051344000594","219011344069620",29.32,10.00,0,298.77,361.89,13.4,11.0,0.075,408639.4,408639.4,30635,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140834,502394.00
05/13/2016 08:00,2,0.428,ACTIVE,210.80,336.64,59.944,1463140803,"201051344001203","219011344069620",28.90,9.70,0,297.26,357.38,12.6,10.2,0.071,407129.2,407129.2,35206,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140835,502395.00
05/13/2016 08:00,2,0.336,ACTIVE,210.80,338.44,59.949,1463140803,"274151322000054","219011344069620",27.91,11.70,0,298.17,349.56,9.5,7.2,0.053,665267.2,665267.2,23828,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140836,502396.00
05/13/2016 08:00,2,0.438,ACTIVE,211.70,339.04,59.996,1463140803,"201051344000867","219011344069620",28.80,10.00,0,298.77,354.37,12.8,10.4,0.071,396350.8,396350.8,30636,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140837,502397.00
05/13/2016 08:00,2,0.459,ACTIVE,210.80,337.84,59.959,1463140803,"201051344001093","219011344069620",29.48,10.00,0,297.26,358.88,13.8,11.3,0.066,405781.8,405781.8,35073,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140838,502398.00
05/13/2016 08:00,2,0.385,ACTIVE,211.25,340.25,59.917,1463140803,"201051344000900","219011344069620",28.17,9.00,0,299.07,359.48,11.0,8.7,0.071,411873.0,411873.0,30024,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140839,502399.00
05/13/2016 08:00,2,0.455,ACTIVE,211.48,339.65,59.933,1463140803,"201051344000648","219011344069620",29.22,9.00,0,298.47,362.49,13.5,11.1,0.071,404092.4,404092.4,30322,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140840,502400.00
05/13/2016 08:00,2,0.443,ACTIVE,211.48,339.95,59.959,1463140803,"201051344000569","219011344069620",29.48,9.30,0,299.97,356.18,13.3,10.9,0.071,413049.8,413049.8,29959,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140841,502401.00
05/13/2016 08:00,2,0.441,ACTIVE,211.25,339.34,59.954,1463140803,"201051344000983","219011344069620",28.90,9.30,0,299.67,363.39,12.9,10.6,0.075,404692.6,404692.6,30428,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140842,502402.00
05/13/2016 08:00,2,0.434,ACTIVE,211.25,339.65,59.949,1463140803,"201051344001158","219011344069620",28.69,9.00,0,298.47,358.28,12.7,10.3,0.080,399166.7,399166.7,30689,0,0,0,L,1122011218,0,120.65,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140842,502403.00
05/13/2016 08:00,2,0.451,ACTIVE,211.70,340.85,59.928,1463140803,"201051344000576","219011344069620",28.77,9.00,0,299.37,367.30,13.2,10.8,0.071,406059.1,406059.1,30102,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140843,502404.00
05/13/2016 08:00,2,0.346,ACTIVE,210.80,338.14,59.944,1463140803,"274151322000087","219011344069620",27.69,12.30,0,296.96,354.07,9.7,7.4,0.049,639053.1,639053.1,23909,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463140844,502405.00
05/13/2016 08:15,2,0.299,ACTIVE,211.25,337.84,59.975,1463141704,"201051344000645","219011344069620",28.55,9.70,0,333.63,347.46,8.7,6.5,0.035,405735.0,405735.0,30244,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141705,502406.00
05/13/2016 08:15,2,0.213,ACTIVE,210.35,338.14,59.970,1463141704,"274151322000085","219011344069620",27.37,11.30,0,334.54,342.95,5.9,3.8,0.022,667441.2,667441.2,23835,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141706,502407.00
05/13/2016 08:15,2,0.318,ACTIVE,211.48,339.65,59.970,1463141704,"201051344000633","219011344069620",28.09,9.70,0,333.03,348.66,9.1,6.8,0.031,396698.6,396698.6,30714,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141707,502408.00
05/13/2016 08:15,2,0.326,ACTIVE,211.03,337.84,59.986,1463141704,"201051344000469","219011344069620",28.86,8.00,0,332.43,346.56,9.5,7.3,0.035,398078.2,398078.2,30650,0,0,0,L,1122011218,0,120.20,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141708,502409.00
05/13/2016 08:15,2,0.311,ACTIVE,210.35,336.64,59.970,1463141704,"201051344000646","219011344069620",28.59,9.70,0,330.33,344.76,9.1,6.8,0.035,401836.4,401836.4,35212,0,0,0,L,1122011218,0,120.88,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141709,502410.00
05/13/2016 08:15,2,0.238,ACTIVE,209.90,337.84,59.970,1463141704,"274151322000052","219011344069620",27.95,12.00,0,333.33,343.55,6.8,4.6,0.031,679322.1,679322.1,24056,0,0,0,L,1151911521,0,120.20,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141710,502411.00
05/13/2016 08:15,2,0.309,ACTIVE,211.03,336.94,60.002,1463141704,"201051344000585","219011344069620",29.28,9.70,0,330.03,345.36,9.2,6.9,0.040,408261.0,408261.0,35216,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141711,502412.00
05/13/2016 08:15,2,0.285,ACTIVE,210.57,335.74,59.970,1463141704,"201051344001230","219011344069620",29.08,9.70,0,329.13,344.45,8.4,6.2,0.035,405529.6,405529.6,35015,0,0,0,L,1122011218,0,120.88,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141712,502413.00
05/13/2016 08:15,2,0.307,ACTIVE,211.25,337.24,59.965,1463141704,"201051344000582","219011344069620",28.88,9.00,0,331.23,345.36,9.0,6.8,0.035,399051.9,399051.9,35187,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141713,502414.00
05/13/2016 08:15,2,0.336,ACTIVE,210.12,336.34,59.981,1463141704,"201051344000955","219011344069620",28.90,9.70,0,330.03,344.45,9.8,7.6,0.035,411097.5,411097.5,35118,0,0,0,L,1122011218,0,120.20,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141714,502415.00
05/13/2016 08:15,2,0.135,ACTIVE,210.12,337.84,59.970,1463141704,"274151322000094","219011344069620",30.77,11.70,0,334.84,420.80,4.2,2.2,0.022,547455.1,547455.1,25051,0,0,0,L,1151911521,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141715,502416.00
05/13/2016 08:15,2,0.346,ACTIVE,211.03,337.84,59.965,1463141704,"201051344000579","219011344069620",28.69,10.00,0,332.73,348.06,10.1,7.8,0.035,411846.6,411846.6,10724,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141716,502417.00
05/13/2016 08:15,2,0.324,ACTIVE,210.57,335.74,60.002,1463141704,"201051344000890","219011344069620",29.18,10.30,0,330.03,344.76,9.6,7.3,0.040,408256.0,408256.0,35138,0,0,0,L,1122011218,0,120.88,119.97,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141716,502418.00
05/13/2016 08:15,2,0.316,ACTIVE,210.80,336.94,59.965,1463141704,"201051344000438","219011344069620",29.58,9.70,0,330.93,345.96,9.5,7.3,0.035,410394.5,410394.5,35147,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141717,502419.00
05/13/2016 08:15,2,0.357,ACTIVE,210.80,336.94,59.975,1463141704,"201051344000417","219011344069620",28.63,10.00,0,330.33,345.66,10.4,8.1,0.040,403127.2,403127.2,35303,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141718,502420.00
05/13/2016 08:15,2,0.223,ACTIVE,210.35,337.84,59.959,1463141704,"274151322000083","219011344069620",27.55,12.00,0,334.24,343.55,6.2,4.1,0.031,673235.5,673235.5,24127,0,0,0,L,1151911521,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141719,502421.00
05/13/2016 08:15,2,0.238,ACTIVE,211.25,338.44,59.986,1463141704,"274151322000076","219011344069620",27.83,11.70,0,335.44,344.15,6.8,4.6,0.031,716659.4,716659.4,24120,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141720,502422.00
05/13/2016 08:15,2,0.311,ACTIVE,210.80,337.54,59.959,1463141704,"201051344000868","219011344069620",28.61,9.00,0,332.73,347.46,9.1,6.8,0.035,397082.0,397082.0,30378,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141721,502423.00
05/13/2016 08:15,2,0.225,ACTIVE,210.12,336.64,59.965,1463141704,"274151322000095","219011344069620",27.81,11.30,0,333.93,343.55,6.3,4.2,0.031,709387.2,709387.2,24028,0,0,0,L,1151911521,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141722,502424.00
05/13/2016 08:15,2,0.293,ACTIVE,210.80,339.04,59.996,1463141704,"201051344000988","219011344069620",28.57,9.70,0,331.23,348.66,8.5,6.3,0.035,394372.3,394372.3,30672,0,0,0,L,1122011218,0,120.20,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141723,502425.00
05/13/2016 08:15,2,0.307,ACTIVE,210.35,335.74,59.938,1463141704,"201051344001025","219011344069620",28.98,9.30,0,330.93,344.45,9.1,6.8,0.035,408103.6,408103.6,35188,0,0,0,L,1122011218,0,120.42,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141724,502426.00
05/13/2016 08:15,2,0.322,ACTIVE,210.57,336.94,59.965,1463141704,"201051344000458","219011344069620",29.02,10.30,0,331.83,346.56,9.5,7.2,0.040,405068.7,405068.7,30595,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141725,502427.00
05/13/2016 08:15,2,0.309,ACTIVE,211.25,338.74,60.007,1463141704,"201051344000853","219011344069620",29.54,9.30,0,334.54,348.06,9.2,7.0,0.035,403579.6,403579.6,30195,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141725,502428.00
05/13/2016 08:15,2,0.301,ACTIVE,211.03,337.54,59.965,1463141704,"201051344000685","219011344069620",28.90,9.70,0,331.23,345.36,8.8,6.6,0.040,409880.5,409880.5,35029,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141726,502429.00
05/13/2016 08:15,2,0.297,ACTIVE,210.80,336.94,59.965,1463141704,"201051344000917","219011344069620",28.59,10.30,0,330.93,345.06,8.6,6.4,0.040,406748.8,406748.8,35027,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141727,502430.00
05/13/2016 08:15,2,0.289,ACTIVE,210.80,336.64,59.965,1463141704,"201051344001145","219011344069620",28.31,9.30,0,331.83,346.26,8.3,6.1,0.035,411961.5,411961.5,34882,0,0,0,L,1122011218,0,120.65,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141728,502431.00
05/13/2016 08:15,2,0.320,ACTIVE,210.80,336.64,60.002,1463141704,"201051344000651","219011344069620",29.00,8.50,0,330.63,345.06,9.5,7.2,0.040,404147.0,404147.0,35246,0,0,0,L,1122011218,0,121.10,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141729,502432.00
05/13/2016 08:15,2,0.203,ACTIVE,209.67,336.34,59.965,1463141704,"274151322000088","219011344069620",27.23,11.70,0,333.63,342.65,5.6,3.5,0.022,651175.9,651175.9,23798,0,0,0,L,1151911521,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141730,502433.00
05/13/2016 08:15,2,0.158,ACTIVE,210.80,342.05,59.970,1463141704,"274151322000068","219011344069620",31.63,12.70,0,335.44,423.20,5.1,3.0,0.027,547188.5,547188.5,25259,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141731,502434.00
05/13/2016 08:15,2,0.309,ACTIVE,210.35,335.44,59.965,1463141704,"201051344001135","219011344069620",28.73,9.30,0,329.73,343.55,9.0,6.8,0.040,400270.1,400270.1,35192,0,0,0,L,1122011218,0,120.65,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141732,502435.00
05/13/2016 08:15,2,0.326,ACTIVE,210.57,337.84,59.965,1463141704,"201051344000594","219011344069620",28.75,10.00,0,330.63,346.56,9.6,7.3,0.040,408641.8,408641.8,30636,0,0,0,L,1122011218,0,120.42,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141733,502436.00
05/13/2016 08:15,2,0.316,ACTIVE,210.57,336.04,59.981,1463141704,"201051344001203","219011344069620",27.35,9.70,0,330.63,345.96,8.8,6.6,0.040,407131.5,407131.5,35207,0,0,0,L,1122011218,0,121.10,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141734,502437.00
05/13/2016 08:15,2,0.225,ACTIVE,209.90,336.34,59.959,1463141704,"274151322000054","219011344069620",27.55,11.30,0,333.33,344.15,6.3,4.2,0.022,665268.8,665268.8,23829,0,0,0,L,1151911521,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141735,502438.00
05/13/2016 08:15,2,0.320,ACTIVE,211.25,336.94,59.928,1463141704,"201051344000867","219011344069620",27.93,10.00,0,333.03,346.86,9.1,6.8,0.035,396353.1,396353.1,30637,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141736,502439.00
05/13/2016 08:15,2,0.340,ACTIVE,210.80,336.94,59.965,1463141704,"201051344001093","219011344069620",29.10,10.30,0,330.33,344.76,10.1,7.8,0.035,405784.3,405784.3,35074,0,0,0,L,1122011218,0,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141737,502440.00
05/13/2016 08:15,2,0.260,ACTIVE,210.57,337.84,59.959,1463141704,"201051344000900","219011344069620",28.33,9.00,0,332.73,346.56,7.5,5.3,0.040,411874.9,411874.9,30025,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141738,502441.00
05/13/2016 08:15,2,0.332,ACTIVE,211.25,338.44,59.965,1463141704,"201051344000648","219011344069620",29.14,9.00,0,333.63,347.16,9.8,7.6,0.044,404094.9,404094.9,30323,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141739,502442.00
05/13/2016 08:15,2,0.324,ACTIVE,210.80,337.84,59.970,1463141704,"201051344000569","219011344069620",28.96,9.70,0,333.03,347.16,9.6,7.3,0.044,413052.1,413052.1,29960,0,0,0,L,1122011218,0,120.20,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141740,502443.00
05/13/2016 08:15,2,0.318,ACTIVE,211.03,337.84,59.954,1463141704,"201051344000983","219011344069620",29.04,9.70,0,333.03,346.56,9.4,7.2,0.044,404695.0,404695.0,30429,0,0,0,L,1122011218,0,120.65,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141741,502444.00
05/13/2016 08:15,2,0.307,ACTIVE,211.03,338.44,59.965,1463141704,"201051344001158","219011344069620",29.08,9.00,0,333.03,346.56,9.1,6.8,0.044,399169.0,399169.0,30690,0,0,0,L,1122011218,0,120.42,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141742,502445.00
05/13/2016 08:15,2,0.322,ACTIVE,211.48,339.34,59.986,1463141704,"201051344000576","219011344069620",29.48,9.30,0,333.33,348.06,9.6,7.4,0.035,406061.5,406061.5,30103,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141742,502446.00
05/13/2016 08:15,2,0.230,ACTIVE,210.35,339.04,59.965,1463141704,"274151322000087","219011344069620",27.51,12.70,0,333.93,343.25,6.4,4.3,0.027,639054.7,639054.7,23910,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463141743,502447.00
05/13/2016 08:30,2,0.449,ACTIVE,212.16,340.85,59.981,1463142603,"201051344000645","219011344069620",30.04,10.00,0,330.63,349.56,13.7,11.3,0.075,405738.0,405738.0,30245,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142604,502448.00
05/13/2016 08:30,2,0.371,ACTIVE,210.80,339.34,59.975,1463142603,"274151322000085","219011344069620",27.79,11.70,0,330.03,345.36,10.5,8.2,0.057,667443.4,667443.4,23836,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142605,502449.00
05/13/2016 08:30,2,0.477,ACTIVE,212.16,342.35,59.975,1463142603,"201051344000633","219011344069620",29.50,9.70,0,330.63,350.77,14.2,11.8,0.084,396701.7,396701.7,30715,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142606,502450.00
05/13/2016 08:30,2,0.490,ACTIVE,211.70,341.15,59.981,1463142603,"201051344000469","219011344069620",29.40,8.50,0,330.03,348.96,14.6,12.2,0.088,398081.4,398081.4,30651,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142607,502451.00
05/13/2016 08:30,2,0.469,ACTIVE,211.03,338.74,59.975,1463142603,"201051344000646","219011344069620",29.42,9.70,0,326.72,347.16,14.0,11.6,0.075,401839.4,401839.4,35213,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142608,502452.00
05/13/2016 08:30,2,0.395,ACTIVE,210.80,338.14,60.012,1463142603,"274151322000052","219011344069620",28.55,12.30,0,329.13,345.96,11.4,9.1,0.049,679324.5,679324.5,24057,0,0,0,L,1151911521,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142609,502453.00
05/13/2016 08:30,2,0.471,ACTIVE,211.70,340.25,59.975,1463142603,"201051344000585","219011344069620",29.50,10.00,0,328.22,347.46,14.1,11.7,0.084,408264.1,408264.1,35217,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142610,502454.00
05/13/2016 08:30,2,0.439,ACTIVE,211.25,338.44,59.975,1463142603,"201051344001230","219011344069620",29.00,10.00,0,326.72,345.36,12.9,10.6,0.071,405532.5,405532.5,35016,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142611,502455.00
05/13/2016 08:30,2,0.490,ACTIVE,211.48,339.34,59.996,1463142603,"201051344000582","219011344069620",23.08,9.30,0,328.82,347.16,11.5,9.1,0.057,399054.9,399054.9,35188,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142612,502456.00
05/13/2016 08:30,2,0.494,ACTIVE,211.03,338.74,59.970,1463142603,"201051344000955","219011344069620",29.38,10.00,0,327.02,346.26,14.7,12.2,0.084,411100.8,411100.8,35119,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142613,502457.00
05/13/2016 08:30,2,0.232,ACTIVE,210.80,408.18,59.970,1463142603,"274151322000094","219011344069620",38.49,12.70,0,335.14,428.61,9.1,6.8,0.049,547456.9,547456.9,25052,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142614,502458.00
05/13/2016 08:30,2,0.496,ACTIVE,211.70,340.55,59.970,1463142603,"201051344000579","219011344069620",29.58,10.00,0,330.03,349.56,14.9,12.5,0.075,411849.9,411849.9,10725,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142615,502459.00
05/13/2016 08:30,2,0.480,ACTIVE,211.25,338.74,59.959,1463142603,"201051344000890","219011344069620",29.32,10.70,0,327.32,346.56,14.3,11.9,0.080,408259.2,408259.2,35139,0,0,0,L,1122011218,0,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142616,502460.00
05/13/2016 08:30,2,0.471,ACTIVE,211.48,339.04,59.970,1463142603,"201051344000438","219011344069620",30.08,9.70,0,327.32,347.76,14.4,11.9,0.080,410397.7,410397.7,35148,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142617,502461.00
05/13/2016 08:30,2,0.508,ACTIVE,211.48,338.74,59.965,1463142603,"201051344000417","219011344069620",29.30,10.30,0,328.82,347.16,15.1,12.6,0.080,403130.6,403130.6,35304,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142618,502462.00
05/13/2016 08:30,2,0.365,ACTIVE,211.03,339.04,59.986,1463142603,"274151322000083","219011344069620",28.73,12.00,0,329.73,345.96,10.6,8.3,0.057,673237.8,673237.8,24128,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142618,502463.00
05/13/2016 08:30,2,0.393,ACTIVE,211.48,339.65,59.954,1463142603,"274151322000076","219011344069620",29.02,12.00,0,330.03,346.26,11.6,9.2,0.071,716661.9,716661.9,24121,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142619,502464.00
05/13/2016 08:30,2,0.457,ACTIVE,211.48,340.25,59.970,1463142603,"201051344000868","219011344069620",29.58,9.30,0,330.03,348.66,13.7,11.3,0.075,397085.1,397085.1,30379,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142620,502465.00
05/13/2016 08:30,2,0.375,ACTIVE,211.03,339.65,59.975,1463142603,"274151322000095","219011344069620",28.82,11.30,0,328.22,345.66,11.0,8.7,0.071,709389.6,709389.6,24029,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142621,502466.00
05/13/2016 08:30,2,0.463,ACTIVE,211.48,341.45,59.944,1463142603,"201051344000988","219011344069620",27.55,10.00,0,329.73,350.77,12.9,10.6,0.080,394375.3,394375.3,30673,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142622,502467.00
