ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 08:30,2,0.469,ACTIVE,211.25,338.14,59.981,1463142603,"201051344001025","219011344069620",28.37,9.30,0,328.22,346.86,13.5,11.1,0.084,408106.6,408106.6,35189,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142623,502468.00
05/13/2016 08:30,2,0.504,ACTIVE,211.48,339.65,59.975,1463142603,"201051344000458","219011344069620",24.01,10.70,0,330.03,348.36,12.2,9.9,0.071,405071.8,405071.8,30596,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142624,502469.00
05/13/2016 08:30,2,0.461,ACTIVE,212.16,341.75,59.975,1463142603,"201051344000853","219011344069620",29.26,9.70,0,330.63,350.47,13.7,11.3,0.080,403582.7,403582.7,30196,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142625,502470.00
05/13/2016 08:30,2,0.451,ACTIVE,211.70,339.95,59.970,1463142603,"201051344000685","219011344069620",28.77,10.00,0,328.22,347.76,13.2,10.8,0.080,409883.4,409883.4,35030,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142626,502471.00
05/13/2016 08:30,2,0.443,ACTIVE,211.48,339.95,59.970,1463142603,"201051344000917","219011344069620",28.39,10.70,0,327.92,347.16,12.8,10.4,0.071,406751.7,406751.7,35028,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142627,502472.00
05/13/2016 08:30,2,0.424,ACTIVE,211.48,339.34,59.970,1463142603,"201051344001145","219011344069620",29.54,9.70,0,329.13,347.16,12.7,10.3,0.075,411964.4,411964.4,34883,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142627,502473.00
05/13/2016 08:30,2,0.484,ACTIVE,211.48,339.34,59.965,1463142603,"201051344000651","219011344069620",28.41,9.00,0,328.82,347.46,14.0,11.6,0.075,404150.1,404150.1,35247,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142628,502474.00
05/13/2016 08:30,2,0.344,ACTIVE,210.57,339.65,59.959,1463142603,"274151322000088","219011344069620",27.87,12.00,0,329.13,344.76,9.7,7.4,0.057,651178.0,651178.0,23799,0,0,0,L,1151911521,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142629,502475.00
05/13/2016 08:30,2,0.250,ACTIVE,211.93,406.67,59.954,1463142603,"274151322000068","219011344069620",38.45,14.00,0,336.94,433.12,9.8,7.5,0.053,547190.6,547190.6,25260,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142630,502476.00
05/13/2016 08:30,2,0.447,ACTIVE,211.03,338.14,59.965,1463142603,"201051344001135","219011344069620",29.52,9.70,0,327.02,346.26,13.4,11.0,0.075,400273.1,400273.1,35193,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142631,502477.00
05/13/2016 08:30,2,0.455,ACTIVE,211.25,339.95,60.007,1463142603,"201051344000594","219011344069620",30.38,10.30,0,328.22,348.96,14.1,11.6,0.075,408645.0,408645.0,30637,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142632,502478.00
05/13/2016 08:30,2,0.459,ACTIVE,211.48,338.74,59.970,1463142603,"201051344001203","219011344069620",28.17,10.00,0,327.62,347.76,13.1,10.7,0.075,407134.5,407134.5,35208,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142633,502479.00
05/13/2016 08:30,2,0.365,ACTIVE,210.80,339.34,59.959,1463142603,"274151322000054","219011344069620",27.89,12.00,0,328.22,345.36,10.3,8.1,0.053,665271.1,665271.1,23830,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142634,502480.00
05/13/2016 08:30,2,0.461,ACTIVE,211.93,340.25,59.949,1463142603,"201051344000867","219011344069620",28.67,10.30,0,329.73,348.66,13.4,11.0,0.075,396356.2,396356.2,30638,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142635,502481.00
05/13/2016 08:30,2,0.467,ACTIVE,211.03,338.74,59.975,1463142603,"201051344001093","219011344069620",29.76,10.30,0,327.32,346.56,14.1,11.7,0.071,405787.6,405787.6,35075,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142636,502482.00
05/13/2016 08:30,2,0.402,ACTIVE,211.48,341.15,59.970,1463142603,"201051344000900","219011344069620",28.71,9.30,0,329.13,348.66,11.8,9.4,0.075,411877.6,411877.6,30026,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142637,502483.00
05/13/2016 08:30,2,0.488,ACTIVE,211.70,340.25,59.991,1463142603,"201051344000648","219011344069620",28.17,9.00,0,330.03,349.26,13.9,11.5,0.071,404098.1,404098.1,30324,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142638,502484.00
05/13/2016 08:30,2,0.473,ACTIVE,211.70,340.55,59.954,1463142603,"201051344000569","219011344069620",28.31,10.00,0,330.33,349.26,13.6,11.2,0.080,413055.3,413055.3,29961,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142639,502485.00
05/13/2016 08:30,2,0.445,ACTIVE,211.48,339.95,59.975,1463142603,"201051344000983","219011344069620",29.96,9.70,0,329.73,348.96,13.5,11.1,0.075,404698.1,404698.1,30430,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142640,502486.00
05/13/2016 08:30,2,0.451,ACTIVE,211.70,340.55,59.975,1463142603,"201051344001158","219011344069620",28.63,9.00,0,330.63,348.96,13.1,10.8,0.080,399172.0,399172.0,30691,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142641,502487.00
05/13/2016 08:30,2,0.467,ACTIVE,211.93,341.75,59.981,1463142603,"201051344000576","219011344069620",28.96,9.30,0,331.23,350.17,13.7,11.3,0.075,406064.7,406064.7,30104,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142642,502488.00
05/13/2016 08:30,2,0.359,ACTIVE,211.03,340.85,59.970,1463142603,"274151322000087","219011344069620",27.93,12.70,0,329.43,345.66,10.1,7.9,0.053,639056.9,639056.9,23911,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463142642,502489.00
05/13/2016 08:45,2,0.748,ACTIVE,211.93,344.15,59.986,1463143504,"201051344000645","219011344069620",30.40,10.30,0,334.84,353.47,23.0,20.3,0.164,405741.5,405741.5,30246,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143505,502490.00
05/13/2016 08:45,2,0.635,ACTIVE,211.03,341.75,59.991,1463143504,"274151322000085","219011344069620",29.36,11.70,0,334.54,347.16,18.9,16.3,0.115,667446.0,667446.0,23837,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143506,502491.00
05/13/2016 08:45,2,0.760,ACTIVE,212.16,345.66,59.965,1463143504,"201051344000633","219011344069620",30.22,10.00,0,333.03,354.37,23.3,20.5,0.172,396705.3,396705.3,30716,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143507,502492.00
05/13/2016 08:45,2,0.775,ACTIVE,211.93,344.76,60.007,1463143504,"201051344000469","219011344069620",30.24,8.50,0,332.13,353.17,23.8,21.0,0.172,398085.1,398085.1,30652,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143508,502493.00
05/13/2016 08:45,2,0.750,ACTIVE,210.57,340.85,60.007,1463143504,"201051344000646","219011344069620",30.43,10.00,0,330.93,350.47,23.1,20.4,0.168,401843.0,401843.0,35214,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143509,502494.00
05/13/2016 08:45,2,0.682,ACTIVE,210.57,341.75,60.012,1463143504,"274151322000052","219011344069620",29.54,12.30,0,331.53,348.36,20.4,17.8,0.119,679327.5,679327.5,24058,0,0,0,L,1151911521,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143510,502495.00
05/13/2016 08:45,2,0.764,ACTIVE,211.25,342.65,59.986,1463143504,"201051344000585","219011344069620",30.47,10.30,0,332.43,350.77,23.6,20.9,0.172,408267.7,408267.7,35218,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143511,502496.00
05/13/2016 08:45,2,0.715,ACTIVE,210.57,340.55,59.986,1463143504,"201051344001230","219011344069620",30.08,10.30,0,331.23,348.36,21.8,19.1,0.155,405535.8,405535.8,35017,0,0,0,L,1122011218,0,121.10,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143512,502497.00
05/13/2016 08:45,2,0.756,ACTIVE,211.25,342.05,59.949,1463143504,"201051344000582","219011344069620",29.80,9.30,0,332.73,350.77,22.9,20.1,0.159,399058.3,399058.3,35189,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143513,502498.00
05/13/2016 08:45,2,0.775,ACTIVE,210.35,340.55,59.981,1463143504,"201051344000955","219011344069620",30.51,10.30,0,330.63,349.56,24.0,21.2,0.172,411104.5,411104.5,35120,0,0,0,L,1122011218,0,120.42,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143514,502499.00
05/13/2016 08:45,2,0.420,ACTIVE,210.57,432.22,59.986,1463143504,"274151322000094","219011344069620",40.75,13.30,0,336.04,439.13,17.2,14.7,0.102,547459.2,547459.2,25053,0,0,0,L,1151911521,0,120.42,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143515,502500.00
05/13/2016 08:45,2,0.795,ACTIVE,211.70,343.85,60.002,1463143504,"201051344000579","219011344069620",30.63,10.30,0,333.93,353.47,24.7,21.9,0.177,411853.8,411853.8,10726,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143517,502501.00
05/13/2016 08:45,2,0.789,ACTIVE,210.35,339.95,59.981,1463143504,"201051344000890","219011344069620",30.08,10.70,0,332.13,350.17,24.1,21.3,0.164,408262.8,408262.8,35140,0,0,0,L,1122011218,0,121.10,119.97,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143517,502502.00
05/13/2016 08:45,2,0.775,ACTIVE,210.80,340.85,59.996,1463143504,"201051344000438","219011344069620",30.85,10.00,0,332.13,351.07,24.3,21.5,0.172,410401.4,410401.4,35149,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143518,502503.00
05/13/2016 08:45,2,0.799,ACTIVE,211.03,341.45,60.012,1463143504,"201051344000417","219011344069620",30.47,10.70,0,331.83,350.47,24.7,21.9,0.172,403134.4,403134.4,35305,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143519,502504.00
05/13/2016 08:45,2,0.666,ACTIVE,211.03,343.85,59.970,1463143504,"274151322000083","219011344069620",29.74,12.30,0,332.43,348.36,20.0,17.4,0.124,673240.6,673240.6,24129,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143520,502505.00
05/13/2016 08:45,2,0.715,ACTIVE,211.25,343.55,59.991,1463143504,"274151322000076","219011344069620",30.22,12.30,0,333.63,349.26,21.9,19.2,0.141,716665.0,716665.0,24122,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143521,502506.00
05/13/2016 08:45,2,0.777,ACTIVE,211.48,343.25,59.991,1463143504,"201051344000868","219011344069620",30.36,9.30,0,333.03,353.17,23.9,21.2,0.172,397088.6,397088.6,30380,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143522,502507.00
05/13/2016 08:45,2,0.709,ACTIVE,210.57,339.95,59.991,1463143504,"274151322000095","219011344069620",29.72,12.00,0,332.43,348.36,21.3,18.6,0.137,709392.5,709392.5,24030,0,0,0,L,1151911521,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143523,502508.00
05/13/2016 08:45,2,0.783,ACTIVE,211.70,345.96,59.996,1463143504,"201051344000988","219011344069620",29.98,10.00,0,332.43,355.28,23.8,21.0,0.177,394378.7,394378.7,30674,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143524,502509.00
05/13/2016 08:45,2,0.775,ACTIVE,210.35,340.55,59.949,1463143504,"201051344001025","219011344069620",30.59,9.70,0,331.23,351.07,24.1,21.3,0.172,408110.2,408110.2,35190,0,0,0,L,1122011218,0,120.65,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143525,502510.00
05/13/2016 08:45,2,0.791,ACTIVE,211.70,343.85,59.991,1463143504,"201051344000458","219011344069620",30.42,10.70,0,333.33,353.17,24.4,21.6,0.181,405075.5,405075.5,30597,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143526,502511.00
05/13/2016 08:45,2,0.785,ACTIVE,212.38,345.06,59.991,1463143504,"201051344000853","219011344069620",30.26,9.70,0,334.54,354.37,24.1,21.3,0.177,403586.3,403586.3,30197,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143526,502512.00
05/13/2016 08:45,2,0.756,ACTIVE,210.80,341.75,59.991,1463143504,"201051344000685","219011344069620",30.43,10.00,0,331.83,350.77,23.4,20.6,0.181,409886.9,409886.9,35031,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143527,502513.00
05/13/2016 08:45,2,0.732,ACTIVE,210.80,341.45,60.007,1463143504,"201051344000917","219011344069620",30.32,11.00,0,331.53,350.47,22.5,19.8,0.159,406755.0,406755.0,35029,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143528,502514.00
05/13/2016 08:45,2,0.730,ACTIVE,210.80,340.85,60.018,1463143504,"201051344001145","219011344069620",30.53,9.70,0,332.73,350.77,22.6,19.9,0.164,411967.6,411967.6,34884,0,0,0,L,1122011218,0,121.10,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143529,502515.00
05/13/2016 08:45,2,0.781,ACTIVE,210.80,341.45,59.981,1463143504,"201051344000651","219011344069620",30.63,9.30,0,332.43,351.37,24.3,21.5,0.177,404153.8,404153.8,35248,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143530,502516.00
05/13/2016 08:45,2,0.664,ACTIVE,210.35,342.65,59.975,1463143504,"274151322000088","219011344069620",28.80,12.00,0,333.33,347.16,19.3,16.7,0.110,651180.6,651180.6,23800,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143531,502517.00
05/13/2016 08:45,2,0.475,ACTIVE,211.48,420.20,60.012,1463143504,"274151322000068","219011344069620",39.82,14.30,0,336.64,436.43,19.1,16.5,0.102,547193.2,547193.2,25261,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143532,502518.00
05/13/2016 08:45,2,0.779,ACTIVE,210.35,340.25,59.959,1463143504,"201051344001135","219011344069620",30.45,9.70,0,331.53,350.77,24.0,21.3,0.172,400276.6,400276.6,35194,0,0,0,L,1122011218,0,120.88,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143533,502519.00
05/13/2016 08:45,2,0.803,ACTIVE,211.25,344.15,59.949,1463143504,"201051344000594","219011344069620",30.55,10.30,0,333.03,353.47,24.9,22.1,0.181,408648.8,408648.8,30638,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143534,502520.00
05/13/2016 08:45,2,0.762,ACTIVE,210.80,340.85,59.996,1463143504,"201051344001203","219011344069620",30.73,10.00,0,331.83,351.67,23.8,21.0,0.177,407138.0,407138.0,35209,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143535,502521.00
05/13/2016 08:45,2,0.682,ACTIVE,210.35,343.55,59.986,1463143504,"274151322000054","219011344069620",29.56,12.30,0,331.83,348.66,20.4,17.8,0.133,665273.8,665273.8,23831,0,0,0,L,1151911521,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143536,502522.00
05/13/2016 08:45,2,0.785,ACTIVE,211.93,343.85,59.981,1463143504,"201051344000867","219011344069620",30.57,10.30,0,333.03,352.87,24.3,21.6,0.177,396359.8,396359.8,30639,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143536,502523.00
05/13/2016 08:45,2,0.771,ACTIVE,210.57,341.75,60.002,1463143504,"201051344001093","219011344069620",30.85,10.70,0,332.43,350.77,24.2,21.4,0.159,405791.2,405791.2,35076,0,0,0,L,1122011218,0,120.88,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143537,502524.00
05/13/2016 08:45,2,0.750,ACTIVE,211.70,345.06,60.028,1463143504,"201051344000900","219011344069620",30.02,9.30,0,332.73,353.47,22.9,20.1,0.177,411880.8,411880.8,30027,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143538,502525.00
05/13/2016 08:45,2,0.811,ACTIVE,211.93,344.45,59.986,1463143504,"201051344000648","219011344069620",30.12,9.30,0,332.73,354.07,24.8,22.0,0.177,404101.8,404101.8,30325,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143539,502526.00
05/13/2016 08:45,2,0.814,ACTIVE,211.93,344.76,59.991,1463143504,"201051344000569","219011344069620",30.22,10.00,0,333.63,354.37,25.0,22.2,0.177,413059.0,413059.0,29962,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143540,502527.00
05/13/2016 08:45,2,0.779,ACTIVE,211.70,343.55,59.938,1463143504,"201051344000983","219011344069620",30.99,10.00,0,333.03,353.47,24.5,21.8,0.186,404701.7,404701.7,30431,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143541,502528.00
05/13/2016 08:45,2,0.785,ACTIVE,211.93,344.15,59.965,1463143504,"201051344001158","219011344069620",30.53,9.30,0,333.33,354.07,24.3,21.5,0.186,399175.5,399175.5,30692,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143542,502529.00
05/13/2016 08:45,2,0.803,ACTIVE,212.16,345.66,59.996,1463143504,"201051344000576","219011344069620",30.34,9.30,0,334.24,354.67,24.8,22.0,0.172,406068.4,406068.4,30105,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143543,502530.00
05/13/2016 08:45,2,0.680,ACTIVE,210.80,341.75,59.975,1463143504,"274151322000087","219011344069620",29.48,13.00,0,332.43,348.36,20.3,17.7,0.124,639059.7,639059.7,23912,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463143544,502531.00
05/13/2016 09:00,2,0.777,ACTIVE,211.70,343.85,59.970,1463144403,"201051344000645","219011344069620",30.53,10.30,0,324.62,360.38,24.1,21.3,0.172,405747.5,405747.5,30247,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144404,502532.00
05/13/2016 09:00,2,0.676,ACTIVE,210.57,339.65,59.970,1463144403,"274151322000085","219011344069620",29.26,12.30,0,323.41,351.97,20.0,17.4,0.124,667451.0,667451.0,23838,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144405,502533.00
05/13/2016 09:00,2,0.779,ACTIVE,211.93,345.66,59.981,1463144403,"201051344000633","219011344069620",30.55,10.30,0,327.92,361.29,24.1,21.4,0.177,396711.3,396711.3,30717,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144406,502534.00
05/13/2016 09:00,2,0.807,ACTIVE,211.70,343.85,59.970,1463144403,"201051344000469","219011344069620",30.28,9.00,0,324.92,360.08,24.8,22.0,0.177,398091.2,398091.2,30653,0,0,0,L,1122011218,0,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144407,502535.00
05/13/2016 09:00,2,0.781,ACTIVE,210.80,341.75,59.975,1463144403,"201051344000646","219011344069620",30.43,10.30,0,321.91,357.08,24.1,21.3,0.177,401848.9,401848.9,35215,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144408,502536.00
05/13/2016 09:00,2,0.723,ACTIVE,210.35,342.05,59.970,1463144403,"274151322000052","219011344069620",29.44,13.00,0,321.31,352.87,21.6,18.9,0.146,679332.7,679332.7,24059,0,0,0,L,1151911521,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144409,502537.00
05/13/2016 09:00,2,0.799,ACTIVE,211.03,342.35,59.970,1463144403,"201051344000585","219011344069620",30.47,10.30,0,325.22,357.68,24.7,21.9,0.177,408273.7,408273.7,35219,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144410,502538.00
05/13/2016 09:00,2,0.732,ACTIVE,210.80,341.15,59.970,1463144403,"201051344001230","219011344069620",30.10,10.30,0,323.72,356.18,22.4,19.7,0.164,405541.3,405541.3,35018,0,0,0,L,1122011218,0,121.10,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144411,502539.00
05/13/2016 09:00,2,0.773,ACTIVE,211.48,342.35,59.959,1463144403,"201051344000582","219011344069620",30.26,9.70,0,326.12,357.38,23.8,21.0,0.168,399064.1,399064.1,35190,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144412,502540.00
05/13/2016 09:00,2,0.801,ACTIVE,210.57,341.15,59.975,1463144403,"201051344000955","219011344069620",30.75,10.30,0,329.43,357.38,25.0,22.2,0.177,411110.6,411110.6,35121,0,0,0,L,1122011218,0,120.42,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144413,502541.00
05/13/2016 09:00,2,0.463,ACTIVE,210.35,419.60,59.981,1463144403,"274151322000094","219011344069620",39.56,14.00,0,334.24,444.54,18.7,16.1,0.115,547463.7,547463.7,25054,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144414,502542.00
05/13/2016 09:00,2,0.820,ACTIVE,211.48,343.25,59.970,1463144403,"201051344000579","219011344069620",30.71,10.70,0,328.22,360.38,25.5,22.7,0.186,411860.0,411860.0,10727,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144414,502543.00
05/13/2016 09:00,2,0.809,ACTIVE,210.80,341.15,59.981,1463144403,"201051344000890","219011344069620",30.49,11.30,0,327.62,357.08,25.0,22.2,0.172,408268.9,408268.9,35141,0,0,0,L,1122011218,0,121.10,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144415,502544.00
05/13/2016 09:00,2,0.803,ACTIVE,211.03,341.75,59.965,1463144403,"201051344000438","219011344069620",30.81,10.30,0,327.32,358.58,25.1,22.3,0.172,410407.5,410407.5,35150,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144416,502545.00
05/13/2016 09:00,2,0.838,ACTIVE,211.25,342.05,59.928,1463144403,"201051344000417","219011344069620",29.84,11.00,0,326.12,357.38,25.4,22.6,0.181,403140.6,403140.6,35306,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144417,502546.00
05/13/2016 09:00,2,0.711,ACTIVE,210.57,341.45,59.996,1463144403,"274151322000083","219011344069620",29.16,12.70,0,323.41,352.57,21.0,18.4,0.146,673245.6,673245.6,24130,0,0,0,L,1151911521,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144418,502547.00
05/13/2016 09:00,2,0.756,ACTIVE,211.25,342.05,59.975,1463144403,"274151322000076","219011344069620",30.12,12.30,0,326.72,354.07,23.1,20.4,0.159,716670.6,716670.6,24123,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144419,502548.00
05/13/2016 09:00,2,0.801,ACTIVE,211.48,343.25,59.938,1463144403,"201051344000868","219011344069620",30.47,9.70,0,326.12,359.78,24.8,22.0,0.181,397094.6,397094.6,30381,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144420,502549.00
05/13/2016 09:00,2,0.736,ACTIVE,210.57,342.65,59.981,1463144403,"274151322000095","219011344069620",29.98,12.30,0,322.51,352.87,22.3,19.6,0.141,709397.9,709397.9,24031,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144421,502550.00
05/13/2016 09:00,2,0.807,ACTIVE,211.48,344.76,59.917,1463144403,"201051344000988","219011344069620",30.12,10.00,0,324.62,361.59,24.6,21.9,0.186,394384.7,394384.7,30675,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144422,502551.00
05/13/2016 09:00,2,0.816,ACTIVE,210.80,341.75,59.981,1463144403,"201051344001025","219011344069620",30.16,10.00,0,322.81,357.38,25.0,22.2,0.181,408116.2,408116.2,35191,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144423,502552.00
05/13/2016 09:00,2,0.824,ACTIVE,211.70,343.25,60.012,1463144403,"201051344000458","219011344069620",30.16,11.00,0,327.92,359.78,25.2,22.4,0.190,405081.5,405081.5,30598,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144424,502553.00
05/13/2016 09:00,2,0.814,ACTIVE,212.16,344.76,59.986,1463144403,"201051344000853","219011344069620",30.30,9.70,0,330.03,360.99,25.0,22.2,0.181,403592.3,403592.3,30198,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144425,502554.00
05/13/2016 09:00,2,0.791,ACTIVE,211.25,342.65,59.986,1463144403,"201051344000685","219011344069620",29.96,10.30,0,326.72,357.08,24.1,21.3,0.186,409892.7,409892.7,35032,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144426,502555.00
05/13/2016 09:00,2,0.742,ACTIVE,211.25,342.05,59.981,1463144403,"201051344000917","219011344069620",30.51,11.00,0,328.22,357.38,23.0,20.3,0.164,406760.5,406760.5,35030,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144427,502556.00
05/13/2016 09:00,2,0.760,ACTIVE,211.25,342.35,59.928,1463144403,"201051344001145","219011344069620",30.08,10.00,0,326.12,357.08,23.2,20.5,0.168,411973.2,411973.2,34885,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144427,502557.00
05/13/2016 09:00,2,0.818,ACTIVE,211.25,341.75,59.981,1463144403,"201051344000651","219011344069620",30.38,9.30,0,326.12,357.08,25.2,22.4,0.181,404159.8,404159.8,35249,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144428,502558.00
05/13/2016 09:00,2,0.691,ACTIVE,210.35,340.25,59.970,1463144403,"274151322000088","219011344069620",29.14,12.30,0,321.01,351.97,20.4,17.8,0.128,651185.4,651185.4,23801,0,0,0,L,1151911521,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144429,502559.00
05/13/2016 09:00,2,0.504,ACTIVE,211.03,418.70,59.970,1463144403,"274151322000068","219011344069620",39.26,15.30,0,334.54,446.95,20.1,17.4,0.115,547197.9,547197.9,25262,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144430,502560.00
05/13/2016 09:00,2,0.801,ACTIVE,210.57,340.55,59.970,1463144403,"201051344001135","219011344069620",30.69,10.00,0,324.32,356.78,24.9,22.1,0.181,400282.6,400282.6,35195,0,0,0,L,1122011218,0,120.88,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144431,502561.00
05/13/2016 09:00,2,0.826,ACTIVE,211.25,343.25,59.991,1463144403,"201051344000594","219011344069620",30.47,10.70,0,329.43,359.48,25.5,22.7,0.186,408654.8,408654.8,30639,0,0,0,L,1122011218,0,120.65,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144432,502562.00
05/13/2016 09:00,2,0.801,ACTIVE,211.03,341.75,59.981,1463144403,"201051344001203","219011344069620",30.08,10.30,0,327.32,358.28,24.4,21.6,0.186,407143.8,407143.8,35210,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144433,502563.00
05/13/2016 09:00,2,0.719,ACTIVE,210.80,342.35,59.970,1463144403,"274151322000054","219011344069620",29.50,12.30,0,322.21,352.87,21.4,18.8,0.128,665278.9,665278.9,23832,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144434,502564.00
05/13/2016 09:00,2,0.812,ACTIVE,211.93,342.65,60.012,1463144403,"201051344000867","219011344069620",30.43,10.30,0,327.32,359.18,25.1,22.3,0.186,396365.7,396365.7,30640,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144435,502565.00
05/13/2016 09:00,2,0.783,ACTIVE,211.25,342.35,60.012,1463144403,"201051344001093","219011344069620",30.83,10.70,0,326.42,357.38,24.5,21.7,0.164,405797.1,405797.1,35077,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144436,502566.00
05/13/2016 09:00,2,0.779,ACTIVE,211.48,343.85,59.986,1463144403,"201051344000900","219011344069620",29.96,9.70,0,326.12,359.48,23.7,20.9,0.186,411886.4,411886.4,30028,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144437,502567.00
05/13/2016 09:00,2,0.820,ACTIVE,211.70,343.55,59.959,1463144403,"201051344000648","219011344069620",30.77,9.70,0,326.42,359.78,25.6,22.8,0.181,404107.9,404107.9,30326,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144438,502568.00
05/13/2016 09:00,2,0.826,ACTIVE,211.70,343.85,60.007,1463144403,"201051344000569","219011344069620",30.65,10.00,0,329.73,360.08,25.7,22.9,0.194,413065.0,413065.0,29963,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144439,502569.00
05/13/2016 09:00,2,0.822,ACTIVE,211.70,343.25,59.996,1463144403,"201051344000983","219011344069620",30.45,10.00,0,331.23,360.08,25.4,22.6,0.194,404707.7,404707.7,30432,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144440,502570.00
05/13/2016 09:00,2,0.818,ACTIVE,211.70,343.55,59.986,1463144403,"201051344001158","219011344069620",30.10,9.70,0,326.72,360.38,24.9,22.2,0.190,399181.4,399181.4,30693,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144441,502571.00
05/13/2016 09:00,2,0.820,ACTIVE,212.16,344.76,59.991,1463144403,"201051344000576","219011344069620",30.57,9.70,0,324.32,360.69,25.5,22.7,0.181,406074.4,406074.4,30106,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144442,502572.00
05/13/2016 09:00,2,0.719,ACTIVE,210.80,342.05,59.986,1463144403,"274151322000087","219011344069620",29.04,13.70,0,322.51,352.27,21.1,18.4,0.128,639064.6,639064.6,23913,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463144442,502573.00
05/13/2016 09:15,2,0.758,ACTIVE,211.93,343.25,59.922,1463145304,"201051344000645","219011344069620",29.48,10.70,0,332.73,373.31,22.7,20.0,0.159,405754.8,405754.8,30248,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145305,502574.00
05/13/2016 09:15,2,0.633,ACTIVE,210.57,339.95,59.949,1463145304,"274151322000085","219011344069620",29.32,12.70,0,331.23,360.69,18.9,16.3,0.115,667457.0,667457.0,23839,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145306,502575.00
05/13/2016 09:15,2,0.748,ACTIVE,211.93,344.45,59.949,1463145304,"201051344000633","219011344069620",30.08,10.70,0,333.33,373.31,22.8,20.1,0.168,396718.5,396718.5,30718,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145307,502576.00
05/13/2016 09:15,2,0.764,ACTIVE,211.48,343.55,59.944,1463145304,"201051344000469","219011344069620",30.10,9.30,0,332.73,373.01,23.3,20.5,0.168,398098.6,398098.6,30654,0,0,0,L,1122011218,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145308,502577.00
05/13/2016 09:15,2,0.742,ACTIVE,210.35,340.85,59.949,1463145304,"201051344000646","219011344069620",29.94,10.70,0,330.63,369.70,22.6,19.8,0.164,401856.1,401856.1,35216,0,0,0,L,1122011218,0,120.88,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145309,502578.00
05/13/2016 09:15,2,0.684,ACTIVE,210.35,342.05,59.938,1463145304,"274151322000052","219011344069620",29.10,13.70,0,330.93,361.59,20.1,17.5,0.124,679339.2,679339.2,24060,0,0,0,L,1151911521,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145310,502579.00
05/13/2016 09:15,2,0.754,ACTIVE,210.80,341.15,59.944,1463145304,"201051344000585","219011344069620",30.08,11.00,0,331.23,370.90,23.0,20.3,0.164,408281.1,408281.1,35220,0,0,0,L,1122011218,0,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145311,502580.00
05/13/2016 09:15,2,0.672,ACTIVE,210.80,339.65,60.002,1463145304,"201051344001230","219011344069620",29.98,11.00,0,330.03,367.60,20.4,17.8,0.146,405548.1,405548.1,35019,0,0,0,L,1122011218,0,121.10,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145312,502581.00
05/13/2016 09:15,2,0.723,ACTIVE,211.48,341.45,59.938,1463145304,"201051344000582","219011344069620",30.02,10.30,0,331.53,370.30,22.0,19.3,0.150,399071.2,399071.2,35191,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145313,502582.00
05/13/2016 09:15,2,0.756,ACTIVE,210.57,340.25,59.944,1463145304,"201051344000955","219011344069620",30.24,11.00,0,330.63,368.80,23.1,20.4,0.164,411118.0,411118.0,35122,0,0,0,L,1122011218,0,120.42,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145314,502583.00
05/13/2016 09:15,2,0.424,ACTIVE,210.80,414.79,59.975,1463145304,"274151322000094","219011344069620",39.10,14.70,0,336.04,459.27,16.8,14.3,0.106,547469.2,547469.2,25055,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145315,502584.00
05/13/2016 09:15,2,0.764,ACTIVE,211.93,342.65,59.944,1463145304,"201051344000579","219011344069620",30.34,11.00,0,333.63,373.01,23.5,20.8,0.168,411867.4,411867.4,10728,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145316,502585.00
05/13/2016 09:15,2,0.750,ACTIVE,211.03,340.55,59.996,1463145304,"201051344000890","219011344069620",30.16,11.70,0,330.93,369.70,22.9,20.2,0.159,408276.3,408276.3,35142,0,0,0,L,1122011218,0,121.10,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145317,502586.00
05/13/2016 09:15,2,0.750,ACTIVE,211.25,340.85,59.938,1463145304,"201051344000438","219011344069620",30.24,10.70,0,331.23,370.60,23.0,20.3,0.159,410414.8,410414.8,35151,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145317,502587.00
05/13/2016 09:15,2,0.768,ACTIVE,211.03,341.15,59.954,1463145304,"201051344000417","219011344069620",30.00,11.30,0,330.93,369.70,23.4,20.6,0.164,403148.0,403148.0,35307,0,0,0,L,1122011218,0,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145318,502588.00
05/13/2016 09:15,2,0.643,ACTIVE,210.80,343.25,59.949,1463145304,"274151322000083","219011344069620",29.16,13.30,0,331.83,361.29,19.1,16.5,0.119,673251.9,673251.9,24131,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145319,502589.00
05/13/2016 09:15,2,0.682,ACTIVE,211.25,343.55,59.944,1463145304,"274151322000076","219011344069620",30.20,13.00,0,332.43,363.69,20.8,18.2,0.141,716677.4,716677.4,24124,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145320,502590.00
05/13/2016 09:15,2,0.740,ACTIVE,211.48,342.65,59.949,1463145304,"201051344000868","219011344069620",30.02,10.00,0,333.03,371.51,22.5,19.8,0.159,397101.9,397101.9,30382,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145321,502591.00
05/13/2016 09:15,2,0.672,ACTIVE,211.03,342.95,59.949,1463145304,"274151322000095","219011344069620",29.30,12.70,0,332.73,362.79,20.0,17.3,0.128,709404.5,709404.5,24032,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145322,502592.00
05/13/2016 09:15,2,0.729,ACTIVE,211.70,344.45,59.954,1463145304,"201051344000988","219011344069620",30.06,10.30,0,332.73,374.51,22.2,19.5,0.164,394391.9,394391.9,30676,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145323,502593.00
05/13/2016 09:15,2,0.734,ACTIVE,210.80,340.55,59.991,1463145304,"201051344001025","219011344069620",30.20,10.30,0,331.53,371.21,22.5,19.8,0.159,408123.5,408123.5,35192,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145324,502594.00
05/13/2016 09:15,2,0.736,ACTIVE,211.70,342.35,59.912,1463145304,"201051344000458","219011344069620",30.43,11.30,0,332.73,372.11,22.7,20.0,0.164,405088.8,405088.8,30599,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145325,502595.00
05/13/2016 09:15,2,0.738,ACTIVE,212.38,344.15,59.907,1463145304,"201051344000853","219011344069620",30.08,10.30,0,334.84,373.61,22.5,19.8,0.164,403599.6,403599.6,30199,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145326,502596.00
05/13/2016 09:15,2,0.701,ACTIVE,211.48,342.05,59.965,1463145304,"201051344000685","219011344069620",30.20,11.00,0,331.53,369.40,21.5,18.8,0.159,409899.7,409899.7,35033,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145327,502597.00
05/13/2016 09:15,2,0.662,ACTIVE,211.25,341.45,59.970,1463145304,"201051344000917","219011344069620",30.04,11.30,0,331.53,369.40,20.2,17.6,0.137,406767.3,406767.3,35031,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145327,502598.00
05/13/2016 09:15,2,0.672,ACTIVE,211.48,341.75,59.965,1463145304,"201051344001145","219011344069620",29.88,10.30,0,331.83,370.00,20.4,17.7,0.146,411980.0,411980.0,34886,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145328,502599.00
05/13/2016 09:15,2,0.736,ACTIVE,211.25,341.75,59.965,1463145304,"201051344000651","219011344069620",30.14,9.70,0,331.83,370.60,22.5,19.8,0.155,404167.1,404167.1,35250,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145329,502600.00
05/13/2016 09:15,2,0.623,ACTIVE,210.57,341.15,59.981,1463145304,"274151322000088","219011344069620",28.39,13.00,0,331.53,360.38,17.9,15.4,0.106,651191.3,651191.3,23802,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145330,502601.00
05/13/2016 09:15,2,0.445,ACTIVE,211.25,414.49,59.959,1463145304,"274151322000068","219011344069620",38.92,15.80,0,336.64,458.07,17.5,14.9,0.097,547203.6,547203.6,25263,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145331,502602.00
05/13/2016 09:15,2,0.729,ACTIVE,210.57,339.95,59.944,1463145304,"201051344001135","219011344069620",30.00,10.30,0,331.23,369.70,22.2,19.5,0.159,400289.7,400289.7,35196,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145332,502603.00
05/13/2016 09:15,2,0.740,ACTIVE,211.03,342.35,59.959,1463145304,"201051344000594","219011344069620",30.12,11.30,0,331.83,372.71,22.6,19.9,0.159,408662.2,408662.2,30640,0,0,0,L,1122011218,0,120.65,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145333,502604.00
05/13/2016 09:15,2,0.703,ACTIVE,211.03,340.55,59.965,1463145304,"201051344001203","219011344069620",30.12,11.00,0,331.83,371.51,21.4,18.8,0.159,407150.8,407150.8,35211,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145334,502605.00
05/13/2016 09:15,2,0.631,ACTIVE,210.35,342.65,59.970,1463145304,"274151322000054","219011344069620",29.36,13.00,0,331.83,361.29,18.7,16.1,0.124,665285.0,665285.0,23833,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145335,502606.00
05/13/2016 09:15,2,0.730,ACTIVE,211.70,341.75,59.965,1463145304,"201051344000867","219011344069620",29.76,11.00,0,331.53,371.51,22.1,19.4,0.155,396372.9,396372.9,30641,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145336,502607.00
05/13/2016 09:15,2,0.697,ACTIVE,211.03,340.85,59.965,1463145304,"201051344001093","219011344069620",30.28,11.30,0,332.43,369.10,21.5,18.8,0.141,405804.2,405804.2,35078,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145337,502608.00
05/13/2016 09:15,2,0.678,ACTIVE,211.48,342.95,59.959,1463145304,"201051344000900","219011344069620",30.16,10.00,0,332.43,372.11,20.7,18.1,0.155,411893.3,411893.3,30029,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145337,502609.00
05/13/2016 09:15,2,0.740,ACTIVE,211.93,343.25,60.018,1463145304,"201051344000648","219011344069620",30.22,10.00,0,333.33,372.71,22.7,20.0,0.159,404115.2,404115.2,30327,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145338,502610.00
05/13/2016 09:15,2,0.732,ACTIVE,211.48,342.65,59.965,1463145304,"201051344000569","219011344069620",30.40,10.70,0,333.33,372.71,22.6,19.9,0.164,413072.4,413072.4,29964,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145339,502611.00
