ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 09:15,2,0.732,ACTIVE,211.48,341.75,59.959,1463145304,"201051344000983","219011344069620",29.94,10.70,0,333.33,372.71,22.2,19.6,0.164,404714.9,404714.9,30433,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145340,502612.00
05/13/2016 09:15,2,0.725,ACTIVE,211.93,344.15,59.991,1463145304,"201051344000576","219011344069620",30.32,10.30,0,333.93,373.01,22.3,19.6,0.159,406081.6,406081.6,30107,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145342,502613.00
05/13/2016 09:15,2,0.617,ACTIVE,210.80,341.75,59.959,1463145304,"274151322000087","219011344069620",29.00,14.30,0,331.83,360.99,18.1,15.6,0.097,639070.6,639070.6,23914,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145343,502614.00
05/13/2016 09:15,2,0.709,ACTIVE,211.48,342.65,60.007,1463145304,"201051344001158","219011344069620",30.18,10.00,0,334.24,373.01,21.7,19.0,0.159,399188.6,399188.6,30694,0,0,0,L,1122011218,1,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463145344,502615.00
05/13/2016 09:30,2,1.961,ACTIVE,213.29,356.78,59.970,1463146203,"201051344000645","219011344069620",31.05,11.00,0,334.54,390.44,61.7,57.6,0.495,405760.9,405760.9,30249,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146204,502616.00
05/13/2016 09:30,2,1.744,ACTIVE,211.03,352.87,59.944,1463146203,"274151322000085","219011344069620",30.42,12.70,0,331.23,372.11,53.8,50.0,0.362,667462.1,667462.1,23840,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146205,502617.00
05/13/2016 09:30,2,2.023,ACTIVE,213.29,358.88,59.933,1463146203,"201051344000633","219011344069620",30.69,10.70,0,333.33,390.14,63.0,58.8,0.530,396724.7,396724.7,30719,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146206,502618.00
05/13/2016 09:30,2,2.039,ACTIVE,213.51,357.68,59.954,1463146203,"201051344000469","219011344069620",31.25,9.30,0,332.43,388.64,64.6,60.4,0.539,398104.9,398104.9,30655,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146207,502619.00
05/13/2016 09:30,2,1.994,ACTIVE,211.93,354.67,59.965,1463146203,"201051344000646","219011344069620",31.09,11.00,0,329.43,387.44,62.8,58.7,0.530,401862.2,401862.2,35217,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146207,502620.00
05/13/2016 09:30,2,1.902,ACTIVE,211.48,348.66,59.970,1463146203,"274151322000052","219011344069620",30.55,14.00,0,331.23,374.21,58.8,54.9,0.407,679344.6,679344.6,24061,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146209,502621.00
05/13/2016 09:30,2,2.102,ACTIVE,212.61,355.28,59.965,1463146203,"201051344000585","219011344069620",30.97,11.00,0,330.93,386.83,66.0,61.8,0.548,408287.4,408287.4,35221,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146210,502622.00
05/13/2016 09:30,2,2.055,ACTIVE,211.93,354.97,60.018,1463146203,"201051344001230","219011344069620",31.39,11.00,0,329.13,386.83,65.3,61.1,0.539,405553.8,405553.8,35020,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146210,502623.00
05/13/2016 09:30,2,2.119,ACTIVE,212.83,356.18,59.922,1463146203,"201051344000582","219011344069620",31.11,10.30,0,331.23,388.04,66.8,62.6,0.544,399077.2,399077.2,35192,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146211,502624.00
05/13/2016 09:30,2,2.213,ACTIVE,211.93,355.88,59.917,1463146203,"201051344000955","219011344069620",31.27,11.00,0,329.43,388.94,70.1,65.8,0.583,411124.3,411124.3,35123,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146212,502625.00
05/13/2016 09:30,2,1.344,ACTIVE,211.03,441.84,59.965,1463146203,"274151322000094","219011344069620",41.23,15.00,0,335.14,465.89,55.8,51.9,0.389,547473.8,547473.8,25056,0,0,0,L,1151911521,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146213,502626.00
05/13/2016 09:30,2,2.521,ACTIVE,213.96,361.29,59.965,1463146203,"201051344000579","219011344069620",31.25,11.00,0,333.93,394.35,79.9,75.2,0.676,411874.0,411874.0,10729,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146214,502627.00
05/13/2016 09:30,2,2.496,ACTIVE,212.16,357.68,59.986,1463146203,"201051344000890","219011344069620",30.99,11.70,0,330.63,387.44,78.4,73.8,0.632,408282.7,408282.7,35143,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146215,502628.00
05/13/2016 09:30,2,2.646,ACTIVE,213.06,350.77,59.954,1463146203,"201051344000438","219011344069620",31.11,10.00,0,331.53,392.25,83.5,78.6,0.398,410421.2,410421.2,35152,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146216,502629.00
05/13/2016 09:30,2,2.805,ACTIVE,213.06,350.47,59.981,1463146203,"201051344000417","219011344069620",31.39,12.00,0,330.93,388.04,89.2,84.2,0.429,403154.5,403154.5,35308,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146217,502630.00
05/13/2016 09:30,2,2.594,ACTIVE,211.93,346.56,59.986,1463146203,"274151322000083","219011344069620",30.97,13.30,0,331.23,377.52,81.4,76.6,0.318,673257.2,673257.2,24132,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146218,502631.00
05/13/2016 09:30,2,2.869,ACTIVE,212.61,347.76,59.970,1463146203,"274151322000076","219011344069620",31.69,13.70,0,332.73,380.22,92.0,86.9,0.367,716683.4,716683.4,24125,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146219,502632.00
05/13/2016 09:30,2,3.297,ACTIVE,214.41,353.77,59.975,1463146203,"201051344000868","219011344069620",31.75,10.30,0,333.03,391.64,106.1,100.5,0.491,397108.3,397108.3,30383,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146220,502633.00
05/13/2016 09:30,2,3.170,ACTIVE,211.93,350.77,59.975,1463146203,"274151322000095","219011344069620",30.85,12.70,0,331.53,380.82,99.2,93.8,0.367,709410.3,709410.3,24033,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146221,502634.00
05/13/2016 09:30,2,3.291,ACTIVE,215.09,354.37,60.007,1463146203,"201051344000988","219011344069620",31.65,10.70,0,333.33,396.75,105.4,99.8,0.486,394398.4,394398.4,30677,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146222,502635.00
05/13/2016 09:30,2,3.193,ACTIVE,213.74,353.17,60.002,1463146203,"201051344001025","219011344069620",31.75,10.00,0,331.83,389.24,102.6,97.1,0.455,408130.0,408130.0,35193,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146223,502636.00
05/13/2016 09:30,2,3.086,ACTIVE,214.87,352.27,59.970,1463146203,"201051344000458","219011344069620",31.27,11.00,0,333.33,395.85,97.7,92.4,0.468,405095.3,405095.3,30600,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146224,502637.00
05/13/2016 09:30,2,3.113,ACTIVE,215.32,354.07,59.975,1463146203,"201051344000853","219011344069620",31.93,10.30,0,334.24,395.25,100.7,95.3,0.473,403606.1,403606.1,30200,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146224,502638.00
05/13/2016 09:30,2,3.248,ACTIVE,213.51,351.07,59.981,1463146203,"201051344000685","219011344069620",31.47,11.00,0,331.23,390.44,103.5,98.0,0.495,409906.0,409906.0,35034,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146225,502639.00
05/13/2016 09:30,2,3.168,ACTIVE,213.74,353.77,59.981,1463146203,"201051344000917","219011344069620",31.75,11.30,0,331.83,390.14,101.9,96.4,0.468,406773.3,406773.3,35032,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146226,502640.00
05/13/2016 09:30,2,3.189,ACTIVE,213.51,352.27,59.996,1463146203,"201051344001145","219011344069620",31.71,10.70,0,332.43,391.34,102.3,96.8,0.473,411986.1,411986.1,34887,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146227,502641.00
05/13/2016 09:30,2,3.117,ACTIVE,213.74,350.17,59.981,1463146203,"201051344000651","219011344069620",31.39,10.70,0,332.43,389.84,99.0,93.7,0.460,404173.7,404173.7,35251,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146228,502642.00
05/13/2016 09:30,2,2.861,ACTIVE,211.70,345.66,59.975,1463146203,"274151322000088","219011344069620",30.65,13.30,0,330.63,377.82,88.7,83.7,0.327,651196.7,651196.7,23803,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146229,502643.00
05/13/2016 09:30,2,1.885,ACTIVE,212.61,437.03,59.975,1463146203,"274151322000068","219011344069620",41.29,16.70,0,335.74,468.29,78.7,74.1,0.292,547208.7,547208.7,25264,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146230,502644.00
05/13/2016 09:30,2,2.814,ACTIVE,213.29,348.06,60.002,1463146203,"201051344001135","219011344069620",31.39,10.70,0,331.23,391.34,89.4,84.4,0.411,400296.2,400296.2,35197,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146231,502645.00
05/13/2016 09:30,2,2.705,ACTIVE,213.29,351.67,59.986,1463146203,"201051344000594","219011344069620",31.71,11.70,0,331.83,390.74,86.8,81.9,0.393,408668.9,408668.9,30641,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146232,502646.00
05/13/2016 09:30,2,2.684,ACTIVE,213.29,349.26,59.959,1463146203,"201051344001203","219011344069620",31.63,11.00,0,331.23,390.44,86.0,81.1,0.407,407157.3,407157.3,35212,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146233,502647.00
05/13/2016 09:30,2,2.486,ACTIVE,211.48,342.35,59.970,1463146203,"274151322000054","219011344069620",30.71,13.70,0,330.33,379.02,77.3,72.7,0.535,665290.7,665290.7,23834,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146234,502648.00
05/13/2016 09:30,2,2.646,ACTIVE,213.96,348.66,59.981,1463146203,"201051344000867","219011344069620",31.39,11.00,0,332.43,391.64,84.2,79.3,0.380,396379.6,396379.6,30642,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146235,502649.00
05/13/2016 09:30,2,2.680,ACTIVE,213.06,348.66,59.981,1463146203,"201051344001093","219011344069620",31.07,11.70,0,330.63,389.54,84.3,79.5,0.380,405810.8,405810.8,35079,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146236,502650.00
05/13/2016 09:30,2,2.576,ACTIVE,213.74,350.17,60.018,1463146203,"201051344000900","219011344069620",31.09,10.30,0,332.73,396.15,81.2,76.4,0.376,411899.6,411899.6,30030,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146237,502651.00
05/13/2016 09:30,2,2.594,ACTIVE,214.19,350.17,59.986,1463146203,"201051344000648","219011344069620",31.03,10.00,0,333.93,394.95,81.6,76.8,0.376,404121.9,404121.9,30328,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146237,502652.00
05/13/2016 09:30,2,2.545,ACTIVE,214.19,350.77,59.981,1463146203,"201051344000569","219011344069620",31.65,11.30,0,333.63,395.85,81.6,76.9,0.376,413079.2,413079.2,29965,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146238,502653.00
05/13/2016 09:30,2,2.547,ACTIVE,214.19,350.47,59.970,1463146203,"201051344000983","219011344069620",31.15,11.00,0,333.33,394.35,80.4,75.6,0.376,404721.6,404721.6,30434,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146239,502654.00
05/13/2016 09:30,2,2.576,ACTIVE,214.41,349.86,60.018,1463146203,"201051344001158","219011344069620",31.15,10.30,0,332.73,393.45,81.3,76.5,0.380,399195.3,399195.3,30695,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146240,502655.00
05/13/2016 09:30,2,2.545,ACTIVE,214.41,351.97,59.991,1463146203,"201051344000576","219011344069620",31.55,10.30,0,332.73,395.55,81.4,76.6,0.371,406088.4,406088.4,30108,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146241,502656.00
05/13/2016 09:30,2,2.348,ACTIVE,211.70,353.47,59.970,1463146203,"274151322000087","219011344069620",30.36,15.50,0,330.93,379.32,72.2,67.7,0.482,639076.2,639076.2,23915,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463146242,502657.00
05/13/2016 09:45,2,3.299,ACTIVE,215.09,352.57,59.970,1463147103,"201051344000645","219011344069620",30.99,14.00,0,318.61,398.26,103.5,98.0,0.473,405783.7,405783.7,30250,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147105,502658.00
05/13/2016 09:45,2,3.043,ACTIVE,212.38,354.67,59.965,1463147103,"274151322000085","219011344069620",29.92,17.00,0,328.22,378.72,92.3,87.1,0.349,667482.1,667482.1,23841,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147105,502659.00
05/13/2016 09:45,2,3.332,ACTIVE,214.64,353.77,59.944,1463147103,"201051344000633","219011344069620",30.89,13.70,0,319.51,398.26,104.3,98.7,0.495,396747.5,396747.5,30720,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147106,502660.00
05/13/2016 09:45,2,3.342,ACTIVE,215.09,353.47,59.965,1463147103,"201051344000469","219011344069620",31.01,12.30,0,316.80,399.16,105.0,99.4,0.495,398127.9,398127.9,30656,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147107,502661.00
05/13/2016 09:45,2,3.236,ACTIVE,213.06,350.47,59.949,1463147103,"201051344000646","219011344069620",30.69,14.70,0,317.70,392.85,100.6,95.2,0.473,401884.4,401884.4,35218,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147108,502662.00
05/13/2016 09:45,2,3.059,ACTIVE,211.93,347.16,59.944,1463147103,"274151322000052","219011344069620",30.36,19.30,0,328.52,379.92,94.0,88.8,0.367,679365.5,679365.5,24062,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147109,502663.00
05/13/2016 09:45,2,3.076,ACTIVE,213.51,349.26,59.970,1463147103,"201051344000585","219011344069620",30.95,14.30,0,318.00,396.75,96.4,91.2,0.442,408309.6,408309.6,35222,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147110,502664.00
05/13/2016 09:45,2,3.014,ACTIVE,212.83,347.46,59.949,1463147103,"201051344001230","219011344069620",30.61,15.30,0,318.61,392.85,93.4,88.2,0.429,405575.9,405575.9,35021,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147111,502665.00
05/13/2016 09:45,2,2.922,ACTIVE,213.74,348.96,59.965,1463147103,"201051344000582","219011344069620",30.61,13.00,0,318.30,397.35,90.6,85.5,0.411,399099.3,399099.3,35193,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147112,502666.00
05/13/2016 09:45,2,2.918,ACTIVE,212.61,347.16,59.981,1463147103,"201051344000955","219011344069620",30.79,14.70,0,316.50,393.15,91.0,85.9,0.429,411147.2,411147.2,35124,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147113,502667.00
05/13/2016 09:45,2,1.738,ACTIVE,211.93,449.65,59.944,1463147103,"274151322000094","219011344069620",41.31,19.30,0,335.14,480.91,73.1,68.7,0.521,547492.2,547492.2,25057,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147114,502668.00
05/13/2016 09:45,2,2.799,ACTIVE,214.41,350.17,59.954,1463147103,"201051344000579","219011344069620",30.47,15.00,0,320.71,398.26,86.4,81.5,0.402,411896.9,411896.9,10730,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147115,502669.00
05/13/2016 09:45,2,2.732,ACTIVE,212.38,345.96,59.933,1463147103,"201051344000890","219011344069620",30.75,15.80,0,318.61,393.15,85.2,80.3,0.384,408305.5,408305.5,35144,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147116,502670.00
05/13/2016 09:45,2,2.703,ACTIVE,212.83,348.06,59.922,1463147103,"201051344000438","219011344069620",30.79,14.30,0,316.80,394.05,84.3,79.5,0.393,410444.0,410444.0,35153,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147117,502671.00
05/13/2016 09:45,2,2.680,ACTIVE,212.83,347.16,60.012,1463147103,"201051344000417","219011344069620",30.42,15.50,0,317.10,393.15,82.6,77.8,0.398,403176.9,403176.9,35309,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147118,502672.00
05/13/2016 09:45,2,2.461,ACTIVE,211.93,362.49,59.954,1463147103,"274151322000083","219011344069620",30.10,19.00,0,327.62,378.72,74.9,70.4,0.530,673277.5,673277.5,24133,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147119,502673.00
05/13/2016 09:45,2,2.641,ACTIVE,212.38,353.17,59.954,1463147103,"274151322000076","219011344069620",30.75,19.50,0,328.52,382.63,82.2,77.4,0.327,716705.9,716705.9,24126,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147120,502674.00
05/13/2016 09:45,2,2.629,ACTIVE,213.51,349.86,59.965,1463147103,"201051344000868","219011344069620",30.65,13.00,0,317.40,398.56,81.6,76.8,0.371,397131.2,397131.2,30384,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147121,502675.00
05/13/2016 09:45,2,2.531,ACTIVE,211.48,347.46,59.970,1463147103,"274151322000095","219011344069620",30.47,19.00,0,328.82,381.42,78.1,73.5,0.292,709432.2,709432.2,24034,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147121,502676.00
05/13/2016 09:45,2,2.592,ACTIVE,213.96,350.47,59.954,1463147103,"201051344000988","219011344069620",30.77,14.00,0,318.30,399.46,80.8,76.1,0.376,394421.4,394421.4,30678,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147122,502677.00
05/13/2016 09:45,2,2.555,ACTIVE,212.61,346.86,59.981,1463147103,"201051344001025","219011344069620",30.75,14.30,0,318.00,394.05,79.6,74.9,0.367,408152.6,408152.6,35194,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147123,502678.00
05/13/2016 09:45,2,2.598,ACTIVE,213.96,348.66,59.970,1463147103,"201051344000458","219011344069620",30.34,14.30,0,318.61,397.96,79.9,75.2,0.384,405117.9,405117.9,30601,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147124,502679.00
05/13/2016 09:45,2,2.613,ACTIVE,214.64,351.07,59.954,1463147103,"201051344000853","219011344069620",30.67,13.30,0,321.31,399.16,81.2,76.4,0.376,403628.9,403628.9,30201,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147125,502680.00
05/13/2016 09:45,2,2.555,ACTIVE,212.61,347.76,59.970,1463147103,"201051344000685","219011344069620",30.61,14.70,0,317.40,392.55,79.2,74.5,0.380,409928.2,409928.2,35035,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147126,502681.00
05/13/2016 09:45,2,2.525,ACTIVE,212.83,357.68,59.970,1463147103,"201051344000917","219011344069620",30.34,15.00,0,319.51,392.85,77.7,73.0,0.650,406795.1,406795.1,35033,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147127,502682.00
05/13/2016 09:45,2,2.488,ACTIVE,212.61,358.28,59.970,1463147103,"201051344001145","219011344069620",30.93,13.70,0,318.30,392.85,78.0,73.3,0.650,412007.9,412007.9,34888,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147128,502683.00
05/13/2016 09:45,2,2.635,ACTIVE,213.06,348.96,59.959,1463147103,"201051344000651","219011344069620",30.59,14.00,0,318.30,397.66,81.6,76.9,0.380,404196.3,404196.3,35252,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147129,502684.00
05/13/2016 09:45,2,2.404,ACTIVE,211.48,353.47,59.959,1463147103,"274151322000088","219011344069620",29.58,17.50,0,329.13,379.32,72.0,67.6,0.486,651216.7,651216.7,23804,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147130,502685.00
05/13/2016 09:45,2,1.559,ACTIVE,212.16,449.35,59.965,1463147103,"274151322000068","219011344069620",41.45,20.70,0,336.64,480.01,64.6,60.4,0.429,547227.2,547227.2,25265,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147130,502686.00
05/13/2016 09:45,2,2.410,ACTIVE,212.38,356.18,59.933,1463147103,"201051344001135","219011344069620",30.61,14.00,0,319.51,392.85,74.8,70.2,0.614,400318.5,400318.5,35198,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147131,502687.00
05/13/2016 09:45,2,2.387,ACTIVE,212.83,359.48,59.970,1463147103,"201051344000594","219011344069620",30.53,15.30,0,317.10,399.16,73.9,69.4,0.592,408691.8,408691.8,30642,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147132,502688.00
05/13/2016 09:45,2,2.338,ACTIVE,212.83,358.58,59.970,1463147103,"201051344001203","219011344069620",30.51,15.00,0,317.10,397.66,72.2,67.8,0.605,407180.0,407180.0,35213,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147133,502689.00
05/13/2016 09:45,2,2.170,ACTIVE,211.70,362.19,59.959,1463147103,"274151322000054","219011344069620",29.70,17.80,0,328.22,379.62,65.3,61.1,0.451,665310.9,665310.9,23835,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147134,502690.00
05/13/2016 09:45,2,2.410,ACTIVE,213.51,359.48,59.954,1463147103,"201051344000867","219011344069620",30.45,14.30,0,318.30,397.96,74.4,69.9,0.614,396402.3,396402.3,30643,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147135,502691.00
05/13/2016 09:45,2,2.488,ACTIVE,212.83,360.38,59.880,1463147103,"201051344001093","219011344069620",30.51,14.70,0,317.70,397.35,77.0,72.4,0.619,405833.4,405833.4,35080,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147136,502692.00
05/13/2016 09:45,2,2.703,ACTIVE,213.96,353.47,59.933,1463147103,"201051344000900","219011344069620",30.42,13.00,0,318.00,398.56,83.5,78.6,0.389,411922.1,411922.1,30031,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147137,502693.00
05/13/2016 09:45,2,2.830,ACTIVE,214.19,350.77,59.965,1463147103,"201051344000648","219011344069620",30.55,12.70,0,317.70,397.66,87.7,82.7,0.402,404144.4,404144.4,30329,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147138,502694.00
05/13/2016 09:45,2,3.010,ACTIVE,214.64,351.37,59.959,1463147103,"201051344000569","219011344069620",31.15,14.30,0,318.91,397.96,95.0,89.8,0.446,413101.8,413101.8,29966,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147139,502695.00
05/13/2016 09:45,2,3.117,ACTIVE,214.87,351.67,59.965,1463147103,"201051344000983","219011344069620",31.07,14.00,0,316.80,397.66,98.0,92.7,0.464,404744.2,404744.2,30435,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147140,502696.00
05/13/2016 09:45,2,3.256,ACTIVE,214.87,352.27,59.959,1463147103,"201051344001158","219011344069620",30.49,13.00,0,319.21,398.56,100.5,95.1,0.473,399217.9,399217.9,30696,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147141,502697.00
05/13/2016 09:45,2,3.242,ACTIVE,215.09,353.17,59.965,1463147103,"201051344000576","219011344069620",31.21,13.30,0,318.00,397.96,102.5,97.0,0.473,406111.0,406111.0,30109,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147142,502698.00
05/13/2016 09:45,2,2.986,ACTIVE,212.16,352.27,59.949,1463147103,"274151322000087","219011344069620",30.00,21.00,0,329.13,379.32,90.7,85.6,0.336,639096.0,639096.0,23916,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463147143,502699.00
05/13/2016 10:00,2,2.812,ALERT,214.41,350.77,59.991,1463148004,"201051344000645","219011344069620",29.98,16.30,0,307.18,418.39,85.4,80.5,0.384,405815.6,405815.6,30251,0,0,0,L,1122011218,0,122.68,122.23,0002,11,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148006,502700.00
05/13/2016 10:00,2,2.572,ACTIVE,211.93,350.17,59.996,1463148004,"274151322000085","219011344069620",28.88,20.70,0,329.73,382.63,75.1,70.6,0.530,667510.3,667510.3,23842,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148006,502701.00
05/13/2016 10:00,2,2.779,ACTIVE,214.19,351.67,60.028,1463148004,"201051344000633","219011344069620",30.04,16.30,0,318.61,404.27,84.6,79.7,0.402,396779.3,396779.3,30721,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148007,502702.00
05/13/2016 10:00,2,2.803,ALERT,214.64,350.77,60.028,1463148004,"201051344000469","219011344069620",30.38,14.30,0,304.18,418.09,86.2,81.3,0.411,398160.1,398160.1,30657,0,0,0,L,1122011218,0,122.01,122.46,0002,10,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148009,502703.00
05/13/2016 10:00,2,2.707,ACTIVE,212.16,346.86,59.986,1463148004,"201051344000646","219011344069620",30.16,17.50,0,318.30,403.97,82.8,77.9,0.393,401915.5,401915.5,35219,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148010,502704.00
05/13/2016 10:00,2,2.594,ACTIVE,211.70,346.56,60.002,1463148004,"274151322000052","219011344069620",29.72,22.80,0,328.82,383.83,78.2,73.5,0.305,679395.0,679395.0,24063,0,0,0,L,1151911521,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148011,502705.00
05/13/2016 10:00,2,2.680,ACTIVE,213.06,347.16,60.007,1463148004,"201051344000585","219011344069620",30.63,17.50,0,318.30,402.77,83.2,78.3,0.376,408340.9,408340.9,35223,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148012,502706.00
05/13/2016 10:00,2,2.576,ACTIVE,212.16,345.66,60.018,1463148004,"201051344001230","219011344069620",30.81,17.30,0,319.21,398.86,80.3,75.6,0.371,405607.1,405607.1,35022,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148013,502707.00
05/13/2016 10:00,2,2.641,ACTIVE,213.29,347.46,60.018,1463148004,"201051344000582","219011344069620",30.14,16.00,0,316.50,404.87,80.6,75.9,0.362,399130.3,399130.3,35194,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148014,502708.00
05/13/2016 10:00,2,2.713,ACTIVE,212.16,345.96,60.018,1463148004,"201051344000955","219011344069620",30.06,18.00,0,317.40,400.06,82.6,77.8,0.393,411179.1,411179.1,35125,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148015,502709.00
05/13/2016 10:00,2,1.615,ACTIVE,211.70,437.33,60.002,1463148004,"274151322000094","219011344069620",41.03,22.80,0,335.44,475.50,67.0,62.7,0.468,547518.7,547518.7,25058,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148015,502710.00
05/13/2016 10:00,2,2.719,ACTIVE,214.19,349.86,59.996,1463148004,"201051344000579","219011344069620",30.02,17.50,0,320.71,408.48,82.6,77.8,0.384,411928.7,411928.7,10731,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148016,502711.00
05/13/2016 10:00,2,2.662,ACTIVE,212.16,345.66,60.007,1463148004,"201051344000890","219011344069620",30.36,18.30,0,318.00,399.46,82.0,77.2,0.371,408337.2,408337.2,35145,0,0,0,L,1122011218,0,122.01,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148017,502712.00
05/13/2016 10:00,2,2.678,ACTIVE,212.83,346.86,59.949,1463148004,"201051344000438","219011344069620",30.08,17.30,0,318.00,403.67,81.6,76.8,0.371,410475.7,410475.7,35154,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148018,502713.00
05/13/2016 10:00,2,2.635,ACTIVE,212.61,346.86,60.018,1463148004,"201051344000417","219011344069620",30.10,18.30,0,318.91,401.56,80.3,75.6,0.384,403208.0,403208.0,35310,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148019,502714.00
05/13/2016 10:00,2,2.436,ACTIVE,211.25,348.66,60.002,1463148004,"274151322000083","219011344069620",29.90,23.00,0,328.82,383.23,73.7,69.2,0.530,673306.2,673306.2,24134,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148020,502715.00
05/13/2016 10:00,2,2.635,ACTIVE,212.38,344.15,60.018,1463148004,"274151322000076","219011344069620",30.28,23.50,0,330.03,387.14,80.8,76.0,0.314,716737.6,716737.6,24127,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148021,502716.00
05/13/2016 10:00,2,2.674,ACTIVE,213.74,349.26,60.012,1463148004,"201051344000868","219011344069620",30.16,15.30,0,318.61,468.89,81.8,77.0,0.371,397163.4,397163.4,30385,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148022,502717.00
05/13/2016 10:00,2,2.572,ACTIVE,211.48,346.86,60.002,1463148004,"274151322000095","219011344069620",30.16,22.80,0,329.43,385.63,78.5,73.9,0.296,709463.2,709463.2,24035,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148023,502718.00
05/13/2016 10:00,2,2.672,ACTIVE,213.96,351.07,60.007,1463148004,"201051344000988","219011344069620",30.22,15.80,0,316.50,428.01,81.7,77.0,0.389,394453.7,394453.7,30679,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148024,502719.00
05/13/2016 10:00,2,2.613,ACTIVE,212.38,346.26,60.023,1463148004,"201051344001025","219011344069620",30.53,17.00,0,319.21,403.97,80.8,76.1,0.367,408184.3,408184.3,35195,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148024,502720.00
05/13/2016 10:00,2,2.609,ACTIVE,213.96,349.26,60.002,1463148004,"201051344000458","219011344069620",30.53,16.70,0,318.30,407.57,80.7,75.9,0.389,405149.5,405149.5,30602,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148025,502721.00
05/13/2016 10:00,2,2.619,ACTIVE,214.64,350.47,60.007,1463148004,"201051344000853","219011344069620",30.67,15.30,0,321.61,409.08,81.3,76.6,0.380,403660.9,403660.9,30202,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148026,502722.00
05/13/2016 10:00,2,2.588,ACTIVE,212.38,348.06,60.012,1463148004,"201051344000685","219011344069620",30.06,16.70,0,316.80,401.26,78.8,74.1,0.384,409959.6,409959.6,35036,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148027,502723.00
05/13/2016 10:00,2,2.484,ACTIVE,212.83,358.58,60.007,1463148004,"201051344000917","219011344069620",30.45,17.30,0,321.61,402.46,76.7,72.1,0.641,406825.9,406825.9,35034,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148028,502724.00
05/13/2016 10:00,2,2.518,ACTIVE,212.16,357.38,60.028,1463148004,"201051344001145","219011344069620",30.10,16.30,0,319.21,402.46,76.7,72.1,0.645,412038.5,412038.5,34889,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148029,502725.00
05/13/2016 10:00,2,2.619,ACTIVE,212.83,348.66,59.965,1463148004,"201051344000651","219011344069620",30.16,15.50,0,319.51,403.37,80.0,75.3,0.367,404228.0,404228.0,35253,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148030,502726.00
05/13/2016 10:00,2,2.402,ACTIVE,211.25,359.48,59.996,1463148004,"274151322000088","219011344069620",29.02,20.70,0,330.03,382.03,70.6,66.2,0.477,651245.1,651245.1,23805,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148031,502727.00
05/13/2016 10:00,2,1.635,ACTIVE,211.93,436.73,59.991,1463148004,"274151322000068","219011344069620",40.10,24.00,0,336.34,479.11,65.9,61.7,0.446,547253.6,547253.6,25266,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148032,502728.00
05/13/2016 10:00,2,2.566,ACTIVE,212.38,345.66,59.991,1463148004,"201051344001135","219011344069620",30.28,16.00,0,318.61,403.07,78.7,74.0,0.362,400349.7,400349.7,35199,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148033,502729.00
05/13/2016 10:00,2,2.629,ACTIVE,213.06,348.66,59.991,1463148004,"201051344000594","219011344069620",30.14,18.00,0,318.91,405.77,80.3,75.6,0.367,408723.8,408723.8,30643,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148034,502730.00
05/13/2016 10:00,2,2.602,ACTIVE,212.83,347.46,60.002,1463148004,"201051344001203","219011344069620",30.20,17.80,0,317.70,404.57,79.6,74.9,0.376,407211.9,407211.9,35214,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148035,502731.00
05/13/2016 10:00,2,2.406,ACTIVE,211.48,362.79,59.991,1463148004,"274151322000054","219011344069620",29.30,21.00,0,329.43,383.53,71.4,67.0,0.499,665339.6,665339.6,23836,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148036,502732.00
05/13/2016 10:00,2,2.574,ACTIVE,213.74,348.06,60.002,1463148004,"201051344000867","219011344069620",30.51,16.70,0,319.81,403.67,79.5,74.9,0.362,396434.1,396434.1,30644,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148037,502733.00
05/13/2016 10:00,2,2.551,ACTIVE,212.38,347.46,60.002,1463148004,"201051344001093","219011344069620",30.32,17.50,0,317.70,404.27,78.3,73.7,0.349,405865.4,405865.4,35081,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148038,502734.00
05/13/2016 10:00,2,2.562,ACTIVE,213.74,349.86,59.996,1463148004,"201051344000900","219011344069620",30.65,15.30,0,318.30,405.47,79.6,74.9,0.362,411954.1,411954.1,30032,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148039,502735.00
05/13/2016 10:00,2,2.574,ALERT,213.74,348.96,60.002,1463148004,"201051344000648","219011344069620",30.24,15.00,0,305.08,418.09,79.0,74.3,0.367,404175.8,404175.8,30330,0,0,0,L,1122011218,0,121.78,122.01,0002,11,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148040,502736.00
05/13/2016 10:00,2,2.551,ACTIVE,213.96,349.26,60.007,1463148004,"201051344000569","219011344069620",30.85,15.50,0,319.21,404.57,79.8,75.1,0.376,413133.7,413133.7,29967,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148041,502737.00
05/13/2016 10:00,2,2.541,ACTIVE,213.96,349.26,60.002,1463148004,"201051344000983","219011344069620",30.87,15.80,0,319.21,404.57,79.5,74.8,0.380,404775.9,404775.9,30436,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148042,502738.00
05/13/2016 10:00,2,2.578,ACTIVE,214.19,350.17,60.007,1463148004,"201051344001158","219011344069620",30.18,15.50,0,318.30,408.78,78.9,74.2,0.376,399249.7,399249.7,30697,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148043,502739.00
05/13/2016 10:00,2,2.555,ACTIVE,214.19,350.17,60.002,1463148004,"201051344000576","219011344069620",30.67,15.00,0,320.11,409.38,79.4,74.7,0.358,406142.9,406142.9,30110,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148044,502740.00
05/13/2016 10:00,2,2.340,ACTIVE,211.70,354.37,59.975,1463148004,"274151322000087","219011344069620",29.16,24.80,0,329.43,382.93,69.1,64.8,0.455,639124.0,639124.0,23917,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148045,502741.00
05/13/2016 10:15,2,4.539,ACTIVE,216.00,355.28,59.981,1463148903,"201051344000645","219011344069620",31.13,15.00,0,319.21,419.60,143.2,136.3,0.654,405833.0,405833.0,30253,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148905,502742.00
05/13/2016 10:15,2,4.152,ACTIVE,212.38,348.66,59.981,1463148903,"274151322000085","219011344069620",30.26,19.00,0,329.13,389.24,127.5,121.1,0.473,667525.7,667525.7,23843,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148906,502743.00
05/13/2016 10:15,2,4.785,ACTIVE,215.77,357.98,59.991,1463148903,"201051344000633","219011344069620",31.19,15.50,0,318.30,413.29,151.2,144.0,0.729,396796.7,396796.7,30722,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148907,502744.00
05/13/2016 10:15,2,4.971,ACTIVE,216.67,361.29,59.981,1463148903,"201051344000469","219011344069620",31.27,13.00,0,316.20,419.90,157.4,150.0,0.738,398177.8,398177.8,30659,0,0,0,L,1122011218,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148907,502745.00
05/13/2016 10:15,2,4.852,ACTIVE,213.96,356.48,59.986,1463148903,"201051344000646","219011344069620",31.09,15.80,0,318.30,413.59,152.9,145.6,0.734,401932.5,401932.5,35220,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148908,502746.00
05/13/2016 10:15,2,4.844,ACTIVE,212.38,365.49,59.981,1463148903,"274151322000052","219011344069620",30.63,20.30,0,328.52,391.04,150.2,143.1,0.592,679411.1,679411.1,24064,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148910,502747.00
05/13/2016 10:15,2,5.486,ACTIVE,215.77,359.78,59.981,1463148903,"201051344000585","219011344069620",31.41,16.00,0,316.80,411.48,174.6,166.6,0.818,408358.2,408358.2,35224,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148910,502748.00
05/13/2016 10:15,2,5.518,ACTIVE,214.19,359.78,59.996,1463148903,"201051344001230","219011344069620",31.21,15.80,0,317.70,413.89,174.3,166.3,0.804,405623.9,405623.9,35023,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148911,502749.00
05/13/2016 10:15,2,5.070,ACTIVE,215.54,359.18,60.012,1463148903,"201051344000582","219011344069620",31.43,14.00,0,316.50,413.59,161.2,153.7,0.729,399147.3,399147.3,35195,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148912,502750.00
05/13/2016 10:15,2,4.988,ACTIVE,214.19,357.68,60.002,1463148903,"201051344000955","219011344069620",31.35,15.80,0,318.00,413.89,158.3,150.9,0.734,411196.7,411196.7,35126,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148913,502751.00
05/13/2016 10:15,2,0.264,ALERT,212.38,501.95,59.981,1463148903,"274151322000094","219011344069620",48.45,20.00,0,335.74,519.99,13.2,10.8,0.066,547532.3,547532.3,25059,0,0,0,L,1151911521,0,121.55,122.68,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148915,502752.00
05/13/2016 10:15,2,5.453,ACTIVE,217.58,363.69,59.981,1463148903,"201051344000579","219011344069620",31.41,16.00,0,320.41,418.09,173.3,165.3,0.813,411946.5,411946.5,10732,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148916,502753.00
05/13/2016 10:15,2,5.434,ACTIVE,214.41,357.68,59.981,1463148903,"201051344000890","219011344069620",31.31,17.80,0,319.21,413.59,172.2,164.3,0.795,408354.8,408354.8,35146,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148917,502754.00
