ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 10:15,2,5.381,ACTIVE,214.87,359.18,60.018,1463148903,"201051344000438","219011344069620",31.29,16.00,0,316.50,413.89,170.5,162.7,0.795,410493.3,410493.3,35155,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148918,502755.00
05/13/2016 10:15,2,5.369,ACTIVE,214.64,358.28,59.970,1463148903,"201051344000417","219011344069620",31.05,17.00,0,318.30,412.68,168.8,161.0,0.800,403225.4,403225.4,35311,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148919,502756.00
05/13/2016 10:15,2,5.057,ACTIVE,212.61,364.29,59.981,1463148903,"274151322000083","219011344069620",30.57,21.00,0,329.13,389.24,156.5,149.1,0.619,673322.2,673322.2,24135,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148920,502757.00
05/13/2016 10:15,2,5.061,ACTIVE,213.06,370.00,59.959,1463148903,"274151322000076","219011344069620",31.41,21.00,0,328.52,399.16,160.8,153.2,0.641,716755.3,716755.3,24128,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148921,502758.00
05/13/2016 10:15,2,5.166,ACTIVE,216.00,363.39,59.986,1463148903,"201051344000868","219011344069620",31.43,14.00,0,318.30,413.89,164.4,156.8,0.769,397181.3,397181.3,30386,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148922,502759.00
05/13/2016 10:15,2,4.932,ACTIVE,212.38,364.29,59.981,1463148903,"274151322000095","219011344069620",30.87,21.00,0,328.82,393.75,154.3,147.0,0.583,709480.4,709480.4,24036,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148923,502760.00
05/13/2016 10:15,2,5.383,ACTIVE,217.13,364.29,59.986,1463148903,"201051344000988","219011344069620",31.21,14.00,0,317.40,419.60,170.1,162.2,0.782,394471.7,394471.7,30680,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148924,502761.00
05/13/2016 10:15,2,5.150,ACTIVE,214.87,357.38,59.981,1463148903,"201051344001025","219011344069620",31.37,16.30,0,317.40,412.98,163.5,155.9,0.747,408202.1,408202.1,35196,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148925,502762.00
05/13/2016 10:15,2,5.002,ACTIVE,216.90,360.99,59.965,1463148903,"201051344000458","219011344069620",31.29,15.30,0,317.70,418.09,158.5,151.1,0.756,405167.3,405167.3,30603,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148926,502763.00
05/13/2016 10:15,2,4.998,ACTIVE,217.35,362.49,59.975,1463148903,"201051344000853","219011344069620",31.53,13.70,0,322.21,418.09,159.7,152.2,0.747,403678.9,403678.9,30203,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148927,502764.00
05/13/2016 10:15,2,4.918,ACTIVE,213.74,355.28,59.970,1463148903,"201051344000685","219011344069620",31.05,15.50,0,316.20,412.98,154.6,147.3,0.747,409977.1,409977.1,35037,0,0,0,L,1122011218,0,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148927,502765.00
05/13/2016 10:15,2,4.836,ACTIVE,214.64,357.08,59.975,1463148903,"201051344000917","219011344069620",31.09,15.50,0,321.01,412.38,152.1,144.9,0.712,406842.9,406842.9,35035,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148928,502766.00
05/13/2016 10:15,2,4.654,ACTIVE,213.74,354.97,59.965,1463148903,"201051344001145","219011344069620",31.29,15.00,0,320.11,412.38,147.3,140.3,0.689,412055.6,412055.6,34890,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148929,502767.00
05/13/2016 10:15,2,4.529,ACTIVE,214.64,356.48,59.970,1463148903,"201051344000651","219011344069620",31.15,14.70,0,317.70,412.38,142.9,136.0,0.654,404245.9,404245.9,35254,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148930,502768.00
05/13/2016 10:15,2,4.146,ACTIVE,211.93,360.99,59.959,1463148903,"274151322000088","219011344069620",30.22,18.70,0,327.92,389.54,126.8,120.4,0.464,651260.9,651260.9,23806,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148931,502769.00
05/13/2016 10:15,2,2.781,ACTIVE,212.83,455.37,59.965,1463148903,"274151322000068","219011344069620",42.14,22.00,0,336.34,480.31,118.6,112.5,0.446,547268.4,547268.4,25267,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148932,502770.00
05/13/2016 10:15,2,4.980,ACTIVE,214.41,357.08,59.986,1463148903,"201051344001135","219011344069620",31.49,15.00,0,317.40,413.29,158.9,151.5,0.747,400367.4,400367.4,35200,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148933,502771.00
05/13/2016 10:15,2,5.703,ACTIVE,215.77,361.29,59.991,1463148903,"201051344000594","219011344069620",31.45,17.80,0,317.40,414.19,181.7,173.5,0.831,408741.9,408741.9,30644,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148934,502772.00
05/13/2016 10:15,2,6.014,ACTIVE,215.77,360.38,59.970,1463148903,"201051344001203","219011344069620",30.99,15.80,0,315.00,414.19,188.9,180.4,0.893,407229.9,407229.9,35215,0,0,0,L,1122011218,0,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148935,502773.00
05/13/2016 10:15,2,5.799,ACTIVE,212.83,361.89,59.954,1463148903,"274151322000054","219011344069620",30.30,19.00,0,328.22,390.74,177.8,169.7,0.685,665355.8,665355.8,23837,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148936,502774.00
05/13/2016 10:15,2,6.738,ACTIVE,217.58,366.70,59.965,1463148903,"201051344000867","219011344069620",31.27,15.00,0,318.61,412.68,213.4,204.1,0.963,396452.2,396452.2,30645,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148937,502775.00
05/13/2016 10:15,2,6.812,ACTIVE,216.22,367.00,59.959,1463148903,"201051344001093","219011344069620",31.23,16.30,0,318.61,413.59,215.2,205.8,0.981,405883.2,405883.2,35082,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148938,502776.00
05/13/2016 10:15,2,6.719,ACTIVE,218.26,370.30,59.965,1463148903,"201051344000900","219011344069620",31.29,14.70,0,319.21,419.00,212.8,203.4,0.959,411972.3,411972.3,30033,0,0,0,L,1122011218,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148939,502777.00
05/13/2016 10:15,2,6.463,ACTIVE,217.80,367.00,59.959,1463148903,"201051344000648","219011344069620",31.21,14.70,0,317.40,417.49,204.2,195.2,0.919,404193.9,404193.9,30332,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148940,502778.00
05/13/2016 10:15,2,6.133,ACTIVE,218.26,367.00,59.944,1463148903,"201051344000569","219011344069620",31.75,15.30,0,318.00,418.09,197.0,188.2,0.906,413152.1,413152.1,29968,0,0,0,L,1122011218,0,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148941,502779.00
05/13/2016 10:15,2,6.125,ACTIVE,218.26,366.40,59.965,1463148903,"201051344000983","219011344069620",31.15,14.30,0,317.70,418.39,193.3,184.6,0.910,404794.2,404794.2,30437,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148941,502780.00
05/13/2016 10:15,2,6.309,ACTIVE,218.71,367.00,59.949,1463148903,"201051344001158","219011344069620",30.99,14.30,0,318.00,418.39,198.0,189.2,0.919,399267.8,399267.8,30698,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148942,502781.00
05/13/2016 10:15,2,6.418,ACTIVE,218.26,367.60,59.965,1463148903,"201051344000576","219011344069620",31.49,13.70,0,321.61,418.39,204.4,195.4,0.932,406161.2,406161.2,30111,0,0,0,L,1122011218,0,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148943,502782.00
05/13/2016 10:15,2,5.887,ACTIVE,212.83,350.17,59.970,1463148903,"274151322000087","219011344069620",30.42,24.00,0,330.93,391.94,181.1,172.9,0.681,639140.0,639140.0,23918,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463148944,502783.00
05/13/2016 10:30,2,6.395,ACTIVE,218.26,365.19,59.996,1463149803,"201051344000645","219011344069620",30.73,17.50,0,320.71,416.59,198.9,190.0,0.897,405875.3,405875.3,30254,0,0,0,L,1122011218,0,124.49,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149804,502784.00
05/13/2016 10:30,2,5.918,ACTIVE,213.29,358.58,60.007,1463149803,"274151322000085","219011344069620",29.18,23.80,0,330.03,387.74,175.0,167.0,0.676,667562.9,667562.9,23844,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149805,502785.00
05/13/2016 10:30,2,6.412,ACTIVE,217.35,368.20,60.002,1463149803,"201051344000633","219011344069620",30.51,19.80,0,320.41,414.79,198.1,189.2,0.932,396838.7,396838.7,30723,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149806,502786.00
05/13/2016 10:30,2,6.457,ACTIVE,218.48,367.60,60.007,1463149803,"201051344000469","219011344069620",30.77,15.30,0,318.00,418.39,201.2,192.2,0.937,398220.4,398220.4,30660,0,0,0,L,1122011218,0,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149807,502787.00
05/13/2016 10:30,2,6.293,ACTIVE,215.32,362.19,60.034,1463149803,"201051344000646","219011344069620",30.49,19.50,0,318.00,411.48,194.3,185.6,0.915,401973.7,401973.7,35221,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149808,502788.00
05/13/2016 10:30,2,6.066,ACTIVE,213.06,366.10,59.965,1463149803,"274151322000052","219011344069620",29.84,26.50,0,328.52,389.24,183.2,174.9,0.720,679449.9,679449.9,24065,0,0,0,L,1151911521,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149809,502789.00
05/13/2016 10:30,2,6.246,ACTIVE,216.45,365.19,60.012,1463149803,"201051344000585","219011344069620",30.89,18.30,0,318.61,410.88,195.3,186.6,0.897,408399.6,408399.6,35225,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149810,502790.00
05/13/2016 10:30,2,6.303,ACTIVE,215.09,362.19,60.012,1463149803,"201051344001230","219011344069620",30.55,19.50,0,316.20,411.18,194.9,186.2,0.902,405665.2,405665.2,35024,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149811,502791.00
05/13/2016 10:30,2,6.311,ACTIVE,216.90,366.70,60.007,1463149803,"201051344000582","219011344069620",30.26,17.80,0,319.51,412.08,193.3,184.6,0.866,399188.4,399188.4,35196,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149812,502792.00
05/13/2016 10:30,2,6.342,ACTIVE,215.32,360.99,59.981,1463149803,"201051344000955","219011344069620",30.77,19.30,0,318.00,411.18,197.5,188.7,0.928,411238.7,411238.7,35127,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149812,502793.00
05/13/2016 10:30,2,4.035,ALERT,213.06,437.33,60.007,1463149803,"274151322000094","219011344069620",40.89,24.30,0,300.87,521.79,167.1,159.3,0.650,547545.0,547545.0,25061,0,0,0,L,1151911521,0,121.78,123.14,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149814,502794.00
05/13/2016 10:30,2,6.336,ACTIVE,218.26,367.00,60.012,1463149803,"201051344000579","219011344069620",30.75,19.50,0,321.01,416.89,197.3,188.5,0.932,411988.5,411988.5,10733,0,0,0,L,1122011218,0,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149815,502795.00
05/13/2016 10:30,2,6.412,ACTIVE,214.87,360.99,60.012,1463149803,"201051344000890","219011344069620",30.26,21.30,0,321.01,412.08,196.4,187.7,0.897,408396.6,408396.6,35147,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149816,502796.00
05/13/2016 10:30,2,6.355,ACTIVE,215.77,363.99,60.002,1463149803,"201051344000438","219011344069620",30.45,19.00,0,318.61,411.78,195.9,187.2,0.910,410535.1,410535.1,35156,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149817,502797.00
05/13/2016 10:30,2,6.293,ACTIVE,215.32,361.59,59.996,1463149803,"201051344000417","219011344069620",30.26,21.80,0,318.91,409.98,192.8,184.2,0.919,403266.4,403266.4,35312,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149818,502798.00
05/13/2016 10:30,2,5.941,ACTIVE,212.83,367.30,59.996,1463149803,"274151322000083","219011344069620",29.76,27.00,0,328.82,388.64,179.1,171.0,0.716,673360.3,673360.3,24136,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149819,502799.00
05/13/2016 10:30,2,6.383,ACTIVE,213.51,358.58,59.996,1463149803,"274151322000076","219011344069620",30.47,27.00,0,329.73,395.85,196.8,188.1,0.782,716797.2,716797.2,24129,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149820,502800.00
05/13/2016 10:30,2,6.479,ACTIVE,217.13,366.40,59.991,1463149803,"201051344000868","219011344069620",30.45,16.00,0,318.00,412.38,199.9,191.0,0.906,397223.8,397223.8,30387,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149820,502801.00
05/13/2016 10:30,2,6.285,ACTIVE,212.83,372.71,59.996,1463149803,"274151322000095","219011344069620",30.30,26.80,0,329.73,391.94,192.8,184.1,0.734,709521.6,709521.6,24037,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149821,502802.00
05/13/2016 10:30,2,6.557,ACTIVE,218.48,367.60,59.981,1463149803,"201051344000988","219011344069620",30.12,18.00,0,317.70,417.79,199.9,191.0,0.915,394514.4,394514.4,30681,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149822,502803.00
05/13/2016 10:30,2,6.324,ACTIVE,216.00,363.09,60.002,1463149803,"201051344001025","219011344069620",30.79,19.50,0,319.21,411.78,197.2,188.4,0.910,408244.1,408244.1,35197,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149823,502804.00
05/13/2016 10:30,2,6.365,ACTIVE,218.26,368.80,60.007,1463149803,"201051344000458","219011344069620",30.45,18.00,0,317.40,416.29,196.4,187.6,0.924,405209.3,405209.3,30604,0,0,0,L,1122011218,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149824,502805.00
05/13/2016 10:30,2,6.367,ACTIVE,218.93,369.40,60.002,1463149803,"201051344000853","219011344069620",30.83,17.00,0,321.31,417.19,198.6,189.8,0.932,403721.3,403721.3,30204,0,0,0,L,1122011218,0,124.72,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149825,502806.00
05/13/2016 10:30,2,6.348,ACTIVE,214.87,363.09,59.996,1463149803,"201051344000685","219011344069620",30.28,19.00,0,317.70,411.18,194.7,186.0,0.937,410018.6,410018.6,35038,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149826,502807.00
05/13/2016 10:30,2,6.242,ACTIVE,216.00,362.79,59.996,1463149803,"201051344000917","219011344069620",30.51,18.70,0,320.71,410.88,192.8,184.2,0.897,406884.0,406884.0,35036,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149827,502808.00
05/13/2016 10:30,2,6.189,ACTIVE,215.09,361.29,59.970,1463149803,"201051344001145","219011344069620",30.67,18.00,0,320.11,410.88,192.1,183.5,0.888,412096.6,412096.6,34891,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149828,502809.00
05/13/2016 10:30,2,6.408,ACTIVE,216.45,361.59,59.975,1463149803,"201051344000651","219011344069620",30.28,17.50,0,318.91,410.58,196.5,187.7,0.902,404287.9,404287.9,35255,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149829,502810.00
05/13/2016 10:30,2,5.973,ACTIVE,213.06,352.57,60.002,1463149803,"274151322000088","219011344069620",29.06,24.00,0,331.23,387.74,175.7,167.6,0.663,651298.6,651298.6,23807,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149830,502811.00
05/13/2016 10:30,2,4.045,ACTIVE,214.19,437.93,59.991,1463149803,"274151322000068","219011344069620",40.69,28.00,0,414.49,482.42,164.7,157.0,0.628,547303.9,547303.9,25268,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149831,502812.00
05/13/2016 10:30,2,6.301,ACTIVE,215.77,362.79,60.039,1463149803,"201051344001135","219011344069620",30.30,17.80,0,320.41,412.08,193.2,184.5,0.897,400408.8,400408.8,35201,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149832,502813.00
05/13/2016 10:30,2,6.398,ACTIVE,216.00,364.59,59.996,1463149803,"201051344000594","219011344069620",30.55,21.30,0,318.91,412.38,197.9,189.1,0.893,408784.4,408784.4,30645,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149833,502814.00
05/13/2016 10:30,2,6.393,ACTIVE,216.22,359.78,59.996,1463149803,"201051344001203","219011344069620",30.61,19.80,0,318.30,412.08,198.2,189.4,0.928,407272.3,407272.3,35216,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149834,502815.00
05/13/2016 10:30,2,5.977,ACTIVE,213.06,359.18,60.002,1463149803,"274151322000054","219011344069620",29.34,24.50,0,327.92,389.54,177.6,169.5,0.681,665393.9,665393.9,23838,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149835,502816.00
05/13/2016 10:30,2,6.342,ACTIVE,217.13,364.59,59.991,1463149803,"201051344000867","219011344069620",30.63,18.30,0,318.30,411.78,196.7,188.0,0.902,396494.4,396494.4,30646,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149835,502817.00
05/13/2016 10:30,2,6.371,ACTIVE,216.00,361.89,60.023,1463149803,"201051344001093","219011344069620",30.67,19.00,0,316.50,412.68,197.9,189.1,0.897,405925.6,405925.6,35083,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149836,502818.00
05/13/2016 10:30,2,6.354,ACTIVE,217.58,366.10,59.991,1463149803,"201051344000900","219011344069620",30.97,16.70,0,318.30,417.49,199.2,190.4,0.910,412014.9,412014.9,30034,0,0,0,L,1122011218,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149837,502819.00
05/13/2016 10:30,2,6.289,ACTIVE,217.58,364.89,59.996,1463149803,"201051344000648","219011344069620",30.55,17.00,0,317.10,416.29,194.6,185.9,0.884,404235.7,404235.7,30333,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149838,502820.00
05/13/2016 10:30,2,6.281,ACTIVE,217.80,366.70,60.012,1463149803,"201051344000569","219011344069620",31.03,17.80,0,319.81,416.59,197.4,188.6,0.906,413194.4,413194.4,29969,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149839,502821.00
05/13/2016 10:30,2,6.285,ACTIVE,218.26,366.10,59.991,1463149803,"201051344000983","219011344069620",30.85,17.50,0,318.91,416.29,196.4,187.7,0.924,404836.3,404836.3,30438,0,0,0,L,1122011218,0,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149840,502822.00
05/13/2016 10:30,2,6.418,ACTIVE,218.26,365.80,59.991,1463149803,"201051344001158","219011344069620",30.12,17.30,0,319.51,417.49,195.6,186.9,0.915,399309.9,399309.9,30699,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149841,502823.00
05/13/2016 10:30,2,6.266,ACTIVE,218.26,367.00,59.986,1463149803,"201051344000576","219011344069620",31.03,17.00,0,320.11,417.19,196.9,188.2,0.902,406203.5,406203.5,30112,0,0,0,L,1122011218,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149842,502824.00
05/13/2016 10:30,2,5.891,ACTIVE,213.29,360.08,59.975,1463149803,"274151322000087","219011344069620",29.02,32.60,0,330.03,388.94,173.2,165.2,0.645,639177.2,639177.2,23919,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463149843,502825.00
05/13/2016 10:45,2,6.664,ACTIVE,218.48,367.00,59.959,1463150703,"201051344000645","219011344069620",30.16,19.30,0,338.44,413.89,203.4,194.4,0.910,405922.6,405922.6,30255,0,0,0,L,1122011218,0,124.72,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150704,502826.00
05/13/2016 10:45,2,6.172,ACTIVE,213.51,355.28,59.949,1463150703,"274151322000085","219011344069620",28.53,26.50,0,332.43,385.63,178.3,170.2,0.685,667604.4,667604.4,23845,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150705,502827.00
05/13/2016 10:45,2,6.627,ACTIVE,217.58,367.90,59.944,1463150703,"201051344000633","219011344069620",30.06,20.00,0,336.04,408.78,201.7,192.7,0.950,396885.7,396885.7,30724,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150706,502828.00
05/13/2016 10:45,2,6.600,ACTIVE,218.93,367.30,59.959,1463150703,"201051344000469","219011344069620",30.67,16.70,0,336.94,415.39,205.0,195.9,0.955,398268.1,398268.1,30661,0,0,0,L,1122011218,0,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150707,502829.00
05/13/2016 10:45,2,6.436,ACTIVE,215.32,361.89,59.954,1463150703,"201051344000646","219011344069620",30.43,21.50,0,336.04,409.08,198.2,189.4,0.932,402019.8,402019.8,35222,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150708,502830.00
05/13/2016 10:45,2,6.264,ACTIVE,213.51,376.01,59.954,1463150703,"274151322000052","219011344069620",29.52,30.30,0,331.53,387.74,187.2,178.8,0.738,679493.5,679493.5,24066,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150709,502831.00
05/13/2016 10:45,2,6.453,ACTIVE,216.67,363.69,59.959,1463150703,"201051344000585","219011344069620",30.59,21.30,0,336.64,408.18,199.9,191.0,0.928,408446.1,408446.1,35226,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150710,502832.00
05/13/2016 10:45,2,6.449,ACTIVE,215.09,360.69,59.954,1463150703,"201051344001230","219011344069620",30.42,22.00,0,331.23,406.07,198.7,189.8,0.919,405711.4,405711.4,35025,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150711,502833.00
05/13/2016 10:45,2,6.463,ACTIVE,216.67,363.99,59.949,1463150703,"201051344000582","219011344069620",30.14,19.50,0,336.34,409.08,197.1,188.3,0.888,399234.3,399234.3,35197,0,0,0,L,1122011218,0,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150712,502834.00
05/13/2016 10:45,2,6.627,ACTIVE,215.77,362.19,59.970,1463150703,"201051344000955","219011344069620",29.98,21.50,0,337.24,408.78,201.2,192.2,0.946,411285.6,411285.6,35128,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150713,502835.00
05/13/2016 10:45,2,4.250,ACTIVE,213.29,444.54,59.944,1463150703,"274151322000094","219011344069620",39.94,27.80,0,409.38,476.41,171.7,163.8,0.667,547584.8,547584.8,25063,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150714,502836.00
05/13/2016 10:45,2,6.572,ACTIVE,218.71,367.30,59.959,1463150703,"201051344000579","219011344069620",30.26,21.80,0,339.95,413.29,201.4,192.5,0.946,412035.4,412035.4,10734,0,0,0,L,1122011218,0,124.49,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150715,502837.00
05/13/2016 10:45,2,6.570,ACTIVE,215.09,362.19,60.007,1463150703,"201051344000890","219011344069620",30.18,24.30,0,336.94,408.18,200.8,191.9,0.910,408443.2,408443.2,35148,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150716,502838.00
05/13/2016 10:45,2,6.527,ACTIVE,216.00,364.89,59.954,1463150703,"201051344000438","219011344069620",30.28,21.30,0,336.94,409.08,200.1,191.2,0.924,410581.7,410581.7,35157,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150717,502839.00
05/13/2016 10:45,2,6.512,ACTIVE,216.00,362.49,59.970,1463150703,"201051344000417","219011344069620",29.80,24.30,0,337.54,407.57,196.4,187.6,0.932,403312.1,403312.1,35313,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150718,502840.00
05/13/2016 10:45,2,6.135,ACTIVE,213.29,372.71,59.944,1463150703,"274151322000083","219011344069620",29.64,30.80,0,331.83,386.83,184.0,175.7,0.720,673402.9,673402.9,24137,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150719,502841.00
05/13/2016 10:45,2,6.596,ACTIVE,214.19,377.52,59.986,1463150703,"274151322000076","219011344069620",30.18,30.30,0,337.54,395.25,201.4,192.5,0.800,716844.0,716844.0,24130,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150719,502842.00
05/13/2016 10:45,2,6.664,ACTIVE,217.35,365.19,59.965,1463150703,"201051344000868","219011344069620",30.32,17.80,0,336.04,409.08,204.7,195.6,0.928,397271.3,397271.3,30388,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150720,502843.00
05/13/2016 10:45,2,6.504,ACTIVE,213.06,374.21,59.949,1463150703,"274151322000095","219011344069620",30.12,30.00,0,330.93,389.54,198.3,189.5,0.756,709567.6,709567.6,24038,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150721,502844.00
05/13/2016 10:45,2,6.740,ACTIVE,218.71,369.40,59.928,1463150703,"201051344000988","219011344069620",29.98,19.00,0,341.15,415.09,204.6,195.6,0.937,394562.0,394562.0,30682,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150722,502845.00
05/13/2016 10:45,2,6.627,ACTIVE,216.45,364.59,59.975,1463150703,"201051344001025","219011344069620",30.10,21.80,0,337.54,409.38,201.9,193.0,0.937,408291.0,408291.0,35198,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150723,502846.00
05/13/2016 10:45,2,6.590,ACTIVE,218.71,368.20,59.949,1463150703,"201051344000458","219011344069620",30.24,20.00,0,338.44,413.59,201.7,192.7,0.959,405256.2,405256.2,30605,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150724,502847.00
05/13/2016 10:45,2,6.641,ACTIVE,219.39,370.00,59.949,1463150703,"201051344000853","219011344069620",30.38,17.80,0,342.95,414.79,204.3,195.2,0.950,403768.7,403768.7,30205,0,0,0,L,1122011218,0,124.94,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150725,502848.00
05/13/2016 10:45,2,6.525,ACTIVE,215.32,363.39,59.954,1463150703,"201051344000685","219011344069620",30.18,21.00,0,336.94,407.57,199.5,190.6,0.968,410064.9,410064.9,35039,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150726,502849.00
05/13/2016 10:45,2,6.463,ACTIVE,216.67,363.09,59.959,1463150703,"201051344000917","219011344069620",30.20,21.50,0,336.64,408.18,197.6,188.8,0.915,406930.0,406930.0,35037,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150727,502850.00
05/13/2016 10:45,2,6.480,ACTIVE,215.54,363.69,59.986,1463150703,"201051344001145","219011344069620",30.02,20.70,0,337.24,407.57,197.0,188.2,0.915,412142.3,412142.3,34892,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150728,502851.00
05/13/2016 10:45,2,6.576,ACTIVE,216.67,363.39,59.970,1463150703,"201051344000651","219011344069620",30.18,19.50,0,336.64,408.48,201.2,192.2,0.910,404334.6,404334.6,35256,0,0,0,L,1122011218,0,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150728,502852.00
05/13/2016 10:45,2,6.133,ACTIVE,213.51,360.99,59.965,1463150703,"274151322000088","219011344069620",28.88,26.30,0,331.23,385.93,179.2,171.0,0.685,651340.2,651340.2,23808,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150729,502853.00
05/13/2016 10:45,2,4.096,ACTIVE,214.41,439.43,59.959,1463150703,"274151322000068","219011344069620",41.03,30.50,0,412.08,476.10,169.2,161.4,0.641,547343.6,547343.6,25269,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150730,502854.00
05/13/2016 10:45,2,6.521,ACTIVE,216.22,361.29,59.965,1463150703,"201051344001135","219011344069620",30.14,19.50,0,337.84,409.08,198.8,190.0,0.937,400455.0,400455.0,35202,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150731,502855.00
05/13/2016 10:45,2,6.617,ACTIVE,216.67,365.49,59.965,1463150703,"201051344000594","219011344069620",30.28,23.00,0,335.74,409.68,203.1,194.1,0.937,408831.5,408831.5,30646,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150732,502856.00
05/13/2016 10:45,2,6.570,ACTIVE,216.67,364.29,59.965,1463150703,"201051344001203","219011344069620",30.49,21.80,0,336.64,409.68,202.9,194.0,0.928,407319.5,407319.5,35217,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150733,502857.00
05/13/2016 10:45,2,6.203,ACTIVE,213.51,354.37,59.959,1463150703,"274151322000054","219011344069620",28.94,27.00,0,331.83,387.14,181.8,173.5,0.694,665436.1,665436.1,23839,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150734,502858.00
05/13/2016 10:45,2,6.617,ACTIVE,217.58,366.10,59.975,1463150703,"201051344000867","219011344069620",30.24,20.70,0,336.34,408.18,202.5,193.5,0.919,396541.4,396541.4,30647,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150735,502859.00
05/13/2016 10:45,2,6.623,ACTIVE,216.67,366.40,59.970,1463150703,"201051344001093","219011344069620",30.18,22.30,0,336.64,409.08,202.2,193.3,0.915,405972.7,405972.7,35084,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150736,502860.00
05/13/2016 10:45,2,6.609,ACTIVE,218.26,367.90,59.954,1463150703,"201051344000900","219011344069620",30.69,18.00,0,336.64,414.49,205.4,196.3,0.928,412062.6,412062.6,30035,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150737,502861.00
05/13/2016 10:45,2,6.621,ACTIVE,218.26,368.20,59.965,1463150703,"201051344000648","219011344069620",29.88,19.00,0,336.94,413.29,200.3,191.5,0.915,404282.3,404282.3,30334,0,0,0,L,1122011218,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150738,502862.00
05/13/2016 10:45,2,6.635,ACTIVE,218.48,366.70,59.970,1463150703,"201051344000569","219011344069620",30.28,19.00,0,336.34,413.59,203.5,194.5,0.928,413241.7,413241.7,29970,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150739,502863.00
05/13/2016 10:45,2,6.506,ACTIVE,218.71,366.40,59.965,1463150703,"201051344000983","219011344069620",30.73,18.70,0,336.94,413.29,202.5,193.5,0.946,404883.4,404883.4,30439,0,0,0,L,1122011218,0,124.49,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150740,502864.00
05/13/2016 10:45,2,6.549,ACTIVE,218.93,368.80,59.959,1463150703,"201051344001158","219011344069620",30.34,19.00,0,337.84,413.29,201.1,192.1,0.932,399356.7,399356.7,30700,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150741,502865.00
05/13/2016 10:45,2,6.627,ACTIVE,218.71,367.90,59.933,1463150703,"201051344000576","219011344069620",30.28,17.80,0,339.04,414.49,203.2,194.2,0.928,406250.7,406250.7,30113,0,0,0,L,1122011218,0,124.49,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150742,502866.00
05/13/2016 10:45,2,6.076,ACTIVE,213.51,354.37,59.954,1463150703,"274151322000087","219011344069620",28.86,37.00,0,329.73,387.14,177.6,169.4,0.658,639218.5,639218.5,23920,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463150742,502867.00
05/13/2016 11:00,2,7.312,ACTIVE,219.84,369.40,59.996,1463151603,"201051344000645","219011344069620",29.88,19.80,0,338.14,418.39,221.2,211.6,0.968,405972.2,405972.2,30256,0,0,0,L,1122011218,0,124.94,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151604,502868.00
05/13/2016 11:00,2,6.637,ACTIVE,213.74,375.71,60.002,1463151603,"274151322000085","219011344069620",28.63,27.50,0,325.52,388.34,192.2,183.6,0.738,667647.7,667647.7,23846,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151605,502869.00
05/13/2016 11:00,2,7.264,ACTIVE,218.93,368.50,59.996,1463151603,"201051344000633","219011344069620",29.66,21.80,0,335.74,418.39,218.3,208.8,1.025,396934.9,396934.9,30725,0,0,0,L,1122011218,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151606,502870.00
05/13/2016 11:00,2,7.186,ACTIVE,220.29,369.10,60.002,1463151603,"201051344000469","219011344069620",30.49,17.30,0,337.54,419.60,221.9,212.2,1.021,398318.2,398318.2,30662,0,0,0,L,1122011218,0,124.49,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151607,502871.00
05/13/2016 11:00,2,6.992,ACTIVE,216.67,366.10,59.959,1463151603,"201051344000646","219011344069620",30.22,23.00,0,332.73,413.89,214.1,204.7,0.999,402068.2,402068.2,35223,0,0,0,L,1122011218,0,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151608,502872.00
05/13/2016 11:00,2,6.723,ACTIVE,213.96,376.01,60.002,1463151603,"274151322000052","219011344069620",29.58,32.60,0,326.42,390.74,201.2,192.3,0.800,679539.0,679539.0,24067,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151609,502873.00
05/13/2016 11:00,2,7.002,ACTIVE,217.80,367.90,60.018,1463151603,"201051344000585","219011344069620",30.38,22.30,0,335.14,412.08,215.4,206.0,0.999,408494.9,408494.9,35227,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151610,502874.00
05/13/2016 11:00,2,6.900,ACTIVE,216.22,363.69,59.991,1463151603,"201051344001230","219011344069620",30.53,24.30,0,330.33,413.89,213.2,203.9,0.981,405759.9,405759.9,35026,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151611,502875.00
05/13/2016 11:00,2,7.018,ACTIVE,218.03,367.90,60.012,1463151603,"201051344000582","219011344069620",29.88,20.30,0,333.93,412.68,212.4,203.1,0.946,399282.5,399282.5,35198,0,0,0,L,1122011218,0,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151612,502876.00
05/13/2016 11:00,2,7.037,ACTIVE,216.45,365.49,59.996,1463151603,"201051344000955","219011344069620",30.42,23.30,0,331.53,413.59,216.7,207.2,1.025,411334.6,411334.6,35129,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151613,502877.00
05/13/2016 11:00,2,4.453,ACTIVE,213.51,440.94,59.996,1463151603,"274151322000094","219011344069620",41.29,30.00,0,410.58,476.71,185.5,177.1,0.725,547626.6,547626.6,25064,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151614,502878.00
05/13/2016 11:00,2,7.033,ACTIVE,220.06,369.10,60.007,1463151603,"201051344000579","219011344069620",30.55,22.50,0,338.74,418.09,217.7,208.1,1.025,412084.5,412084.5,10735,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151615,502879.00
05/13/2016 11:00,2,7.109,ACTIVE,216.45,365.49,60.002,1463151603,"201051344000890","219011344069620",30.00,25.80,0,332.43,413.59,216.0,206.6,0.981,408492.1,408492.1,35149,0,0,0,L,1122011218,0,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151616,502880.00
05/13/2016 11:00,2,7.057,ACTIVE,217.13,367.60,60.007,1463151603,"201051344000438","219011344069620",30.14,23.30,0,334.24,413.59,215.3,205.9,0.994,410630.4,410630.4,35158,0,0,0,L,1122011218,0,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151617,502881.00
05/13/2016 11:00,2,7.020,ACTIVE,216.90,366.10,59.996,1463151603,"201051344000417","219011344069620",29.80,25.50,0,333.63,411.78,211.7,202.4,0.999,403360.1,403360.1,35314,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151618,502882.00
05/13/2016 11:00,2,6.684,ACTIVE,213.29,351.97,59.975,1463151603,"274151322000083","219011344069620",29.32,33.80,0,326.42,389.84,198.5,189.6,0.791,673447.8,673447.8,24138,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151619,502883.00
05/13/2016 11:00,2,7.176,ACTIVE,214.64,379.32,60.007,1463151603,"274151322000076","219011344069620",29.90,33.80,0,333.33,398.56,217.2,207.8,0.862,716893.1,716893.1,24131,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151620,502884.00
05/13/2016 11:00,2,7.207,ACTIVE,218.26,368.80,60.002,1463151603,"201051344000868","219011344069620",30.34,19.30,0,336.04,418.70,221.2,211.6,0.990,397321.3,397321.3,30389,0,0,0,L,1122011218,0,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151620,502885.00
05/13/2016 11:00,2,6.973,ACTIVE,213.29,359.78,59.996,1463151603,"274151322000095","219011344069620",30.28,32.80,0,325.82,393.75,213.7,204.3,0.809,709615.9,709615.9,24039,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151621,502886.00
05/13/2016 11:00,2,7.254,ACTIVE,219.84,370.60,60.007,1463151603,"201051344000988","219011344069620",30.14,20.70,0,337.24,419.90,221.4,211.8,1.021,394612.0,394612.0,30683,0,0,0,L,1122011218,0,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151622,502887.00
05/13/2016 11:00,2,7.176,ACTIVE,217.58,366.70,59.981,1463151603,"201051344001025","219011344069620",30.08,23.30,0,335.74,413.89,218.5,209.0,0.994,408340.4,408340.4,35199,0,0,0,L,1122011218,0,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151623,502888.00
05/13/2016 11:00,2,7.154,ACTIVE,219.84,370.00,60.002,1463151603,"201051344000458","219011344069620",30.10,21.00,0,339.34,419.00,217.9,208.4,1.025,405305.5,405305.5,30606,0,0,0,L,1122011218,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151624,502889.00
05/13/2016 11:00,2,7.156,ACTIVE,220.52,371.51,60.002,1463151603,"201051344000853","219011344069620",30.53,19.30,0,339.34,419.00,221.3,211.7,1.030,403818.7,403818.7,30206,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151625,502890.00
05/13/2016 11:00,2,7.059,ACTIVE,216.22,363.69,59.996,1463151603,"201051344000685","219011344069620",30.14,22.30,0,332.43,412.38,215.2,205.8,1.052,410113.6,410113.6,35040,0,0,0,L,1122011218,0,124.72,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151626,502891.00
05/13/2016 11:00,2,7.023,ACTIVE,217.80,366.10,59.975,1463151603,"201051344000917","219011344069620",30.12,21.80,0,334.24,411.78,214.2,204.8,0.981,406978.3,406978.3,35038,0,0,0,L,1122011218,0,124.72,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151627,502892.00
05/13/2016 11:00,2,7.016,ACTIVE,216.45,364.29,59.996,1463151603,"201051344001145","219011344069620",30.02,21.80,0,333.63,412.38,213.4,204.0,0.968,412190.5,412190.5,34893,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151628,502893.00
05/13/2016 11:00,2,7.125,ACTIVE,218.03,367.30,59.996,1463151603,"201051344000651","219011344069620",30.16,21.00,0,335.44,412.38,217.6,208.1,0.981,404383.8,404383.8,35257,0,0,0,L,1122011218,0,125.40,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151629,502894.00
05/13/2016 11:00,2,6.732,ACTIVE,213.74,354.97,60.002,1463151603,"274151322000088","219011344069620",28.27,29.00,0,328.22,388.64,192.7,184.0,0.720,651383.8,651383.8,23809,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151630,502895.00
05/13/2016 11:00,2,4.535,ACTIVE,214.87,431.62,59.991,1463151603,"274151322000068","219011344069620",40.41,32.20,0,353.47,474.90,185.1,176.8,0.707,547385.4,547385.4,25270,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151630,502896.00
