ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 11:00,2,6.934,ACTIVE,217.58,363.69,59.991,1463151603,"201051344001135","219011344069620",30.45,21.30,0,334.24,412.38,213.9,204.5,0.981,400503.6,400503.6,35203,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151631,502897.00
05/13/2016 11:00,2,7.205,ACTIVE,217.80,368.50,60.018,1463151603,"201051344000594","219011344069620",30.00,25.00,0,334.54,414.49,218.9,209.4,0.990,408881.0,408881.0,30647,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151632,502898.00
05/13/2016 11:00,2,7.111,ACTIVE,218.03,366.70,59.996,1463151603,"201051344001203","219011344069620",30.45,24.00,0,336.04,413.29,219.3,209.8,1.012,407369.2,407369.2,35218,0,0,0,L,1122011218,0,125.40,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151634,502899.00
05/13/2016 11:00,2,6.729,ACTIVE,213.96,365.49,59.996,1463151603,"274151322000054","219011344069620",28.75,29.50,0,327.02,390.14,195.8,187.1,0.747,665480.3,665480.3,23840,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151634,502900.00
05/13/2016 11:00,2,7.184,ACTIVE,218.71,367.30,60.002,1463151603,"201051344000867","219011344069620",30.30,21.00,0,336.34,417.79,220.2,210.6,0.999,396590.9,396590.9,30648,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151635,502901.00
05/13/2016 11:00,2,7.186,ACTIVE,217.80,367.90,60.007,1463151603,"201051344001093","219011344069620",30.28,22.30,0,335.14,413.29,220.2,210.7,0.994,406022.2,406022.2,35085,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151636,502902.00
05/13/2016 11:00,2,7.242,ACTIVE,219.39,370.30,60.007,1463151603,"201051344000900","219011344069620",30.57,18.70,0,335.74,420.50,224.2,214.5,0.981,412112.8,412112.8,30036,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151637,502903.00
05/13/2016 11:00,2,7.178,ACTIVE,219.61,370.30,59.991,1463151603,"201051344000648","219011344069620",30.06,19.30,0,337.54,419.30,218.4,208.9,0.999,404331.3,404331.3,30335,0,0,0,L,1122011218,0,124.27,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151638,502904.00
05/13/2016 11:00,2,7.199,ACTIVE,219.84,371.81,60.002,1463151603,"201051344000569","219011344069620",30.51,20.30,0,337.54,419.30,222.4,212.8,1.016,413291.5,413291.5,29971,0,0,0,L,1122011218,0,124.27,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151639,502905.00
05/13/2016 11:00,2,7.109,ACTIVE,220.06,371.21,59.986,1463151603,"201051344000983","219011344069620",30.71,19.30,0,338.44,419.30,221.0,211.4,1.034,404933.0,404933.0,30440,0,0,0,L,1122011218,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151640,502906.00
05/13/2016 11:00,2,7.203,ACTIVE,220.52,373.91,59.986,1463151603,"201051344001158","219011344069620",30.12,20.30,0,338.14,418.70,219.8,210.2,1.003,399405.9,399405.9,30701,0,0,0,L,1122011218,0,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151641,502907.00
05/13/2016 11:00,2,7.213,ACTIVE,220.06,373.61,59.986,1463151603,"201051344000576","219011344069620",30.38,18.70,0,339.04,419.90,221.8,212.1,1.008,406300.4,406300.4,30114,0,0,0,L,1122011218,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151642,502908.00
05/13/2016 11:00,2,6.682,ACTIVE,213.74,351.97,60.002,1463151603,"274151322000087","219011344069620",28.51,40.60,0,327.02,388.94,192.6,183.9,0.720,639261.7,639261.7,23921,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463151643,502909.00
05/13/2016 11:15,2,5.133,ALERT,217.35,360.99,59.959,1463152503,"201051344000645","219011344069620",29.78,21.50,0,301.47,527.20,154.7,147.4,0.698,406024.7,406024.7,30257,0,0,0,L,1122011218,0,123.81,123.81,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152505,502910.00
05/13/2016 11:15,2,4.664,ACTIVE,212.83,349.26,59.965,1463152503,"274151322000085","219011344069620",28.13,29.30,0,332.73,406.97,132.8,126.3,0.513,667693.7,667693.7,23847,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152506,502911.00
05/13/2016 11:15,2,4.781,ALERT,216.22,358.28,59.954,1463152503,"201051344000633","219011344069620",29.60,23.00,0,299.67,523.59,143.4,136.5,0.681,396986.9,396986.9,30726,0,0,0,L,1122011218,0,123.36,123.36,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152508,502912.00
05/13/2016 11:15,2,5.324,ALERT,218.03,362.79,59.954,1463152503,"201051344000469","219011344069620",30.65,18.30,0,300.57,521.49,165.4,157.8,0.782,398371.2,398371.2,30663,0,0,0,L,1122011218,0,123.59,124.27,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152510,502913.00
05/13/2016 11:15,2,5.686,ACTIVE,215.32,360.38,59.917,1463152503,"201051344000646","219011344069620",29.48,24.50,0,331.53,427.11,169.8,161.9,0.818,402119.7,402119.7,35224,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152511,502914.00
05/13/2016 11:15,2,5.652,ACTIVE,213.29,356.78,59.959,1463152503,"274151322000052","219011344069620",29.00,34.80,0,328.82,406.97,166.3,158.6,0.663,679587.4,679587.4,24068,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152512,502915.00
05/13/2016 11:15,2,6.299,ALERT,217.13,361.59,59.949,1463152503,"201051344000585","219011344069620",30.02,23.30,0,302.68,521.19,191.6,183.0,0.910,408546.7,408546.7,35228,0,0,0,L,1122011218,0,123.81,123.59,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152513,502916.00
05/13/2016 11:15,2,6.717,ALERT,216.00,361.89,59.949,1463152503,"201051344001230","219011344069620",29.82,24.50,0,302.37,523.59,202.9,193.9,0.932,405811.3,405811.3,35027,0,0,0,L,1122011218,0,124.04,122.46,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152515,502917.00
05/13/2016 11:15,2,6.096,ACTIVE,217.13,361.89,59.949,1463152503,"201051344000582","219011344069620",30.04,22.30,0,333.93,431.02,185.4,177.0,0.835,399333.8,399333.8,35199,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152516,502918.00
05/13/2016 11:15,2,6.307,ALERT,215.77,361.89,59.922,1463152503,"201051344000955","219011344069620",29.64,24.30,0,302.37,528.70,189.2,180.7,0.893,411386.4,411386.4,35130,0,0,0,L,1122011218,0,123.36,122.91,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152518,502919.00
05/13/2016 11:15,2,3.732,ALERT,213.29,455.37,59.949,1463152503,"274151322000094","219011344069620",41.13,32.00,0,395.25,513.07,155.7,148.4,0.610,547671.1,547671.1,25065,0,0,0,L,1151911521,0,122.23,123.36,0001,26,0,0,0,0,0,0,78,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152520,502920.00
05/13/2016 11:15,2,7.301,ALERT,220.52,373.31,59.959,1463152503,"201051344000579","219011344069620",29.74,23.30,0,302.07,528.40,219.8,210.2,1.030,412136.4,412136.4,10736,0,0,0,L,1122011218,0,124.94,124.72,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152521,502921.00
05/13/2016 11:15,2,7.320,ALERT,216.45,365.49,59.970,1463152503,"201051344000890","219011344069620",29.46,26.30,0,302.37,524.80,218.4,208.9,0.994,408543.6,408543.6,35150,0,0,0,L,1122011218,0,124.27,122.46,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152523,502922.00
05/13/2016 11:15,2,7.738,ALERT,217.58,367.00,59.996,1463152503,"201051344000438","219011344069620",29.88,24.00,0,302.07,522.39,234.2,224.1,1.096,410682.1,410682.1,35159,0,0,0,L,1122011218,0,124.72,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152525,502923.00
05/13/2016 11:15,2,7.748,ALERT,217.35,369.40,59.959,1463152503,"201051344000417","219011344069620",29.14,27.00,0,301.47,518.18,228.9,219.0,1.087,403411.0,403411.0,35315,0,0,0,L,1122011218,0,124.27,123.36,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152527,502924.00
05/13/2016 11:15,2,7.379,ACTIVE,213.96,360.38,59.938,1463152503,"274151322000083","219011344069620",29.42,34.50,0,325.82,405.17,219.8,210.2,0.875,673495.8,673495.8,24139,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152528,502925.00
05/13/2016 11:15,2,7.795,ALERT,214.64,356.78,59.944,1463152503,"274151322000076","219011344069620",29.66,33.80,0,302.07,520.89,233.6,223.5,0.928,716945.3,716945.3,24132,0,0,0,L,1151911521,0,122.91,123.81,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152530,502926.00
05/13/2016 11:15,2,7.822,ACTIVE,219.16,371.51,59.928,1463152503,"201051344000868","219011344069620",31.21,19.30,0,335.44,432.22,246.9,236.3,1.105,397374.8,397374.8,30390,0,0,0,L,1122011218,0,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152530,502927.00
05/13/2016 11:15,2,8.104,ACTIVE,213.74,364.89,59.949,1463152503,"274151322000095","219011344069620",29.58,34.50,0,324.92,406.67,242.3,232.0,0.919,709667.7,709667.7,24040,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152531,502928.00
05/13/2016 11:15,2,7.598,ALERT,220.29,372.41,59.917,1463152503,"201051344000988","219011344069620",30.18,20.70,0,299.07,521.79,232.2,222.1,1.047,394665.3,394665.3,30684,0,0,0,L,1122011218,0,124.94,125.17,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152533,502929.00
05/13/2016 11:15,2,7.613,ALERT,217.80,367.90,59.954,1463152503,"201051344001025","219011344069620",29.98,24.50,0,302.07,521.19,230.9,221.0,1.030,408392.8,408392.8,35200,0,0,0,L,1122011218,0,124.49,123.59,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152535,502930.00
05/13/2016 11:15,2,6.883,ALERT,219.61,370.30,59.944,1463152503,"201051344000458","219011344069620",30.24,21.80,0,301.77,522.99,210.8,201.5,0.990,405358.2,405358.2,30607,0,0,0,L,1122011218,0,124.72,124.72,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152537,502931.00
05/13/2016 11:15,2,5.891,ALERT,219.16,367.60,59.949,1463152503,"201051344000853","219011344069620",30.32,20.70,0,301.47,525.70,180.9,172.6,0.857,403872.2,403872.2,30207,0,0,0,L,1122011218,0,124.72,124.49,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152539,502932.00
05/13/2016 11:15,2,5.383,ACTIVE,215.32,359.18,59.938,1463152503,"201051344000685","219011344069620",29.86,23.00,0,331.53,425.01,162.5,154.9,0.782,410165.9,410165.9,35041,0,0,0,L,1122011218,0,124.04,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152540,502933.00
05/13/2016 11:15,2,5.197,ACTIVE,215.77,357.98,59.949,1463152503,"201051344000917","219011344069620",29.76,23.00,0,332.43,426.21,156.6,149.2,0.720,407030.4,407030.4,35039,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152541,502934.00
05/13/2016 11:15,2,5.520,ALERT,215.32,360.08,59.959,1463152503,"201051344001145","219011344069620",30.14,22.30,0,302.07,522.69,168.7,160.9,0.800,412242.0,412242.0,34894,0,0,0,L,1122011218,0,123.36,122.46,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152542,502935.00
05/13/2016 11:15,2,8.361,ALERT,218.93,369.70,59.938,1463152503,"201051344000651","219011344069620",29.74,21.30,0,302.37,529.31,251.9,241.2,1.153,404436.3,404436.3,35258,0,0,0,L,1122011218,0,125.62,123.81,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152544,502936.00
05/13/2016 11:15,2,8.008,ACTIVE,214.19,362.19,59.933,1463152503,"274151322000088","219011344069620",28.09,30.80,0,325.82,405.47,227.5,217.6,0.862,651430.6,651430.6,23810,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152545,502937.00
05/13/2016 11:15,2,4.855,ACTIVE,215.09,431.02,59.944,1463152503,"274151322000068","219011344069620",39.96,33.50,0,389.24,481.82,196.7,187.9,0.756,547430.6,547430.6,25271,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152546,502938.00
05/13/2016 11:15,2,7.537,ACTIVE,218.26,367.90,59.949,1463152503,"201051344001135","219011344069620",30.28,21.50,0,332.43,429.22,231.1,221.1,1.069,400555.9,400555.9,35204,0,0,0,L,1122011218,0,124.94,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152547,502939.00
05/13/2016 11:15,2,7.852,ALERT,218.93,370.30,59.949,1463152503,"201051344000594","219011344069620",32.03,26.00,0,301.17,526.90,254.4,243.7,1.153,408934.1,408934.1,30648,0,0,0,L,1122011218,0,124.49,124.27,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152549,502940.00
05/13/2016 11:15,2,7.410,ALERT,218.48,369.40,59.949,1463152503,"201051344001203","219011344069620",31.09,24.50,0,302.68,518.79,232.9,222.9,1.069,407422.3,407422.3,35219,0,0,0,L,1122011218,0,125.40,123.59,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152551,502941.00
05/13/2016 11:15,2,6.328,ACTIVE,213.51,378.42,59.944,1463152503,"274151322000054","219011344069620",28.59,30.00,0,325.52,407.27,182.8,174.5,0.703,665528.0,665528.0,23841,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152552,502942.00
05/13/2016 11:15,2,6.723,ALERT,218.26,365.49,59.907,1463152503,"201051344000867","219011344069620",30.10,22.80,0,301.47,524.50,204.9,195.9,0.937,396644.0,396644.0,30649,0,0,0,L,1122011218,0,124.27,123.81,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152553,502943.00
05/13/2016 11:15,2,6.242,ALERT,217.13,363.09,59.954,1463152503,"201051344001093","219011344069620",30.40,23.80,0,302.37,525.10,192.1,183.4,0.857,406075.2,406075.2,35086,0,0,0,L,1122011218,0,124.27,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152555,502944.00
05/13/2016 11:15,2,8.354,ALERT,219.84,372.41,59.944,1463152503,"201051344000900","219011344069620",29.54,19.30,0,301.17,522.99,250.2,239.6,1.149,412166.8,412166.8,30037,0,0,0,L,1122011218,0,124.94,124.72,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152557,502945.00
05/13/2016 11:15,2,7.689,ALERT,220.74,373.31,59.928,1463152503,"201051344000648","219011344069620",32.74,21.00,0,300.87,523.59,253.3,242.6,1.149,404384.0,404384.0,30336,0,0,0,L,1122011218,0,124.72,125.62,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152559,502946.00
05/13/2016 11:15,2,7.559,ALERT,220.97,374.51,59.917,1463152503,"201051344000569","219011344069620",32.86,21.00,0,302.37,521.79,251.6,240.9,1.153,413345.2,413345.2,29972,0,0,0,L,1122011218,0,124.94,125.62,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152561,502947.00
05/13/2016 11:15,2,7.799,ALERT,221.42,375.41,59.938,1463152503,"201051344000983","219011344069620",32.22,20.00,0,301.77,526.60,254.4,243.6,1.176,404986.5,404986.5,30441,0,0,0,L,1122011218,0,125.62,125.40,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152562,502948.00
05/13/2016 11:15,2,8.018,ALERT,221.64,374.81,59.933,1463152503,"201051344001158","219011344069620",31.11,20.70,0,300.57,518.79,252.2,241.5,1.153,399459.0,399459.0,30702,0,0,0,L,1122011218,0,125.40,125.40,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152564,502949.00
05/13/2016 11:15,2,6.469,ALERT,219.61,368.20,59.933,1463152503,"201051344000576","219011344069620",30.97,20.00,0,301.47,519.99,202.2,193.2,0.902,406354.2,406354.2,30115,0,0,0,L,1122011218,0,124.72,124.49,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152566,502950.00
05/13/2016 11:15,2,6.066,ACTIVE,213.29,369.40,59.933,1463152503,"274151322000087","219011344069620",28.37,43.40,0,326.42,405.17,174.2,166.2,0.667,639308.6,639308.6,23922,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463152567,502951.00
05/13/2016 11:30,2,6.477,ALERT,218.93,367.90,59.959,1463153403,"201051344000645","219011344069620",30.00,22.00,0,302.37,526.90,196.7,187.9,0.884,406075.3,406075.3,30259,0,0,0,L,1122011218,0,124.49,124.72,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153405,502952.00
05/13/2016 11:30,2,5.926,ACTIVE,213.51,353.47,59.928,1463153403,"274151322000085","219011344069620",28.09,30.50,0,331.83,406.97,168.5,160.7,0.654,667739.1,667739.1,23848,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153406,502953.00
05/13/2016 11:30,2,5.809,ALERT,217.80,365.49,59.981,1463153403,"201051344000633","219011344069620",29.98,23.80,0,300.57,522.99,176.2,168.1,0.831,397037.0,397037.0,30728,0,0,0,L,1122011218,0,123.81,124.27,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153408,502954.00
05/13/2016 11:30,2,5.721,ALERT,218.71,366.70,59.965,1463153403,"201051344000469","219011344069620",30.40,18.30,0,301.77,524.20,176.2,168.1,0.831,398421.6,398421.6,30665,0,0,0,L,1122011218,0,123.59,124.72,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153409,502955.00
05/13/2016 11:30,2,5.869,ALERT,216.00,363.39,59.970,1463153403,"201051344000646","219011344069620",29.68,24.80,0,302.98,527.50,176.5,168.4,0.835,402169.4,402169.4,35225,0,0,0,L,1122011218,0,124.04,122.68,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153411,502956.00
05/13/2016 11:30,2,5.547,ACTIVE,213.29,357.08,60.002,1463153403,"274151322000052","219011344069620",29.26,36.00,0,329.43,407.57,164.3,156.6,0.650,679635.3,679635.3,24069,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153412,502957.00
05/13/2016 11:30,2,5.793,ALERT,216.90,363.69,59.938,1463153403,"201051344000585","219011344069620",30.10,23.00,0,302.68,523.29,176.6,168.5,0.835,408596.5,408596.5,35230,0,0,0,L,1122011218,0,123.81,123.59,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153414,502958.00
05/13/2016 11:30,2,6.156,ALERT,216.22,361.59,59.970,1463153403,"201051344001230","219011344069620",30.18,24.80,0,302.98,523.90,188.1,179.7,0.875,405861.2,405861.2,35029,0,0,0,L,1122011218,0,124.27,122.68,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153416,502959.00
05/13/2016 11:30,2,7.020,ALERT,218.26,368.80,59.970,1463153403,"201051344000582","219011344069620",29.94,22.80,0,303.58,519.69,212.7,203.4,0.950,399383.7,399383.7,35200,0,0,0,L,1122011218,0,124.94,123.81,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153418,502960.00
05/13/2016 11:30,2,6.320,ALERT,216.45,363.99,59.975,1463153403,"201051344000955","219011344069620",29.94,24.50,0,302.98,529.91,191.5,182.9,0.897,411436.1,411436.1,35132,0,0,0,L,1122011218,0,123.81,123.14,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153420,502961.00
05/13/2016 11:30,2,4.004,ALERT,213.51,425.91,59.975,1463153403,"274151322000094","219011344069620",39.44,29.80,0,301.47,524.50,159.6,152.2,0.628,547707.0,547707.0,25067,0,0,0,L,1151911521,0,122.23,123.36,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153421,502962.00
05/13/2016 11:30,2,6.473,ALERT,219.39,369.70,59.970,1463153403,"201051344000579","219011344069620",29.76,23.80,0,303.28,529.61,195.0,186.3,0.910,412186.8,412186.8,10738,0,0,0,L,1122011218,0,124.49,124.49,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153423,502963.00
05/13/2016 11:30,2,6.348,ALERT,216.22,362.49,59.975,1463153403,"201051344000890","219011344069620",29.72,27.80,0,302.98,524.50,191.1,182.5,0.862,408593.2,408593.2,35152,0,0,0,L,1122011218,0,124.27,122.46,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153425,502964.00
05/13/2016 11:30,2,6.469,ALERT,217.13,364.59,59.981,1463153403,"201051344000438","219011344069620",29.66,24.80,0,303.58,524.20,194.3,185.6,0.937,410732.0,410732.0,35161,0,0,0,L,1122011218,0,124.72,123.14,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153427,502965.00
05/13/2016 11:30,2,7.066,ACTIVE,217.13,363.39,59.970,1463153403,"201051344000417","219011344069620",29.36,27.80,0,330.93,426.81,210.1,200.8,0.981,403460.9,403460.9,35317,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153428,502966.00
05/13/2016 11:30,2,6.502,ACTIVE,213.29,363.39,59.970,1463153403,"274151322000083","219011344069620",28.96,36.50,0,326.72,406.67,190.7,182.1,0.756,673543.0,673543.0,24140,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153429,502967.00
05/13/2016 11:30,2,6.338,ALERT,214.41,358.58,59.981,1463153403,"274151322000076","219011344069620",29.78,35.20,0,302.07,527.20,191.0,182.4,0.756,716994.4,716994.4,24134,0,0,0,L,1151911521,0,122.91,123.36,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153430,502968.00
05/13/2016 11:30,2,6.012,ALERT,217.35,363.99,59.944,1463153403,"201051344000868","219011344069620",30.06,20.00,0,303.28,520.89,183.1,174.8,0.840,397425.2,397425.2,30391,0,0,0,L,1122011218,0,123.36,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153433,502969.00
05/13/2016 11:30,2,5.906,ALERT,213.06,367.60,59.981,1463153403,"274151322000095","219011344069620",29.66,35.80,0,302.68,525.10,177.3,169.3,0.672,709717.0,709717.0,24041,0,0,0,L,1151911521,0,122.91,122.68,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153434,502970.00
05/13/2016 11:30,2,6.859,ALERT,219.16,369.40,59.970,1463153403,"201051344000988","219011344069620",28.33,20.30,0,300.27,522.99,197.2,188.4,0.941,394715.5,394715.5,30686,0,0,0,L,1122011218,0,124.04,124.72,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153436,502971.00
05/13/2016 11:30,2,7.869,ALERT,218.48,369.10,59.991,1463153403,"201051344001025","219011344069620",29.78,24.80,0,302.37,522.39,237.2,227.1,1.061,408442.8,408442.8,35202,0,0,0,L,1122011218,0,124.94,124.04,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153438,502972.00
05/13/2016 11:30,2,6.693,ALERT,219.61,370.60,59.944,1463153403,"201051344000458","219011344069620",30.04,22.00,0,302.68,526.30,203.4,194.4,0.955,405408.4,405408.4,30609,0,0,0,L,1122011218,0,124.72,124.94,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153440,502973.00
05/13/2016 11:30,2,7.770,ALERT,220.74,376.01,60.002,1463153403,"201051344000853","219011344069620",30.18,19.80,0,307.18,523.90,237.4,227.2,1.127,403923.1,403923.1,30209,0,0,0,L,1122011218,0,125.40,125.40,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153442,502974.00
05/13/2016 11:30,2,8.330,ALERT,217.80,369.40,60.007,1463153403,"201051344000685","219011344069620",31.09,23.50,0,302.37,519.69,262.0,251.0,1.229,410215.8,410215.8,35042,0,0,0,L,1122011218,0,125.40,123.36,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153444,502975.00
05/13/2016 11:30,2,7.633,ALERT,218.93,369.10,59.970,1463153403,"201051344000917","219011344069620",31.67,23.50,0,301.77,524.20,244.5,234.0,1.105,407080.0,407080.0,35040,0,0,0,L,1122011218,0,125.17,124.49,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153445,502976.00
05/13/2016 11:30,2,8.316,ALERT,217.35,369.10,59.981,1463153403,"201051344001145","219011344069620",29.48,22.50,0,303.58,521.79,248.2,237.7,1.131,412291.9,412291.9,34896,0,0,0,L,1122011218,0,124.49,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153447,502977.00
05/13/2016 11:30,2,7.600,ALERT,218.71,368.20,59.944,1463153403,"201051344000651","219011344069620",29.36,22.50,0,302.98,529.61,225.8,216.0,1.012,404486.5,404486.5,35260,0,0,0,L,1122011218,0,125.62,123.59,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153449,502978.00
05/13/2016 11:30,2,6.988,ACTIVE,213.29,351.97,59.965,1463153403,"274151322000088","219011344069620",28.27,31.00,0,328.22,407.27,200.1,191.2,0.751,651476.5,651476.5,23811,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153450,502979.00
05/13/2016 11:30,2,0.260,ALERT,214.64,493.84,59.975,1463153403,"274151322000068","219011344069620",47.51,31.00,0,381.12,523.90,12.8,10.5,0.053,547443.7,547443.7,25272,0,0,0,L,1151911521,0,123.36,123.59,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153452,502980.00
05/13/2016 11:30,2,7.254,ALERT,218.26,367.00,59.970,1463153403,"201051344001135","219011344069620",29.90,22.30,0,302.98,518.18,219.6,210.1,1.003,400605.7,400605.7,35205,0,0,0,L,1122011218,0,124.94,123.59,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153454,502981.00
05/13/2016 11:30,2,7.518,ALERT,218.03,369.70,59.954,1463153403,"201051344000594","219011344069620",29.80,26.50,0,302.37,524.50,226.8,217.0,1.025,408984.9,408984.9,30650,0,0,0,L,1122011218,0,123.81,124.04,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153455,502982.00
05/13/2016 11:30,2,8.055,ALERT,218.93,371.51,59.975,1463153403,"201051344001203","219011344069620",29.92,25.50,0,302.98,517.88,243.9,233.5,1.114,407472.9,407472.9,35221,0,0,0,L,1122011218,0,125.62,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153457,502983.00
05/13/2016 11:30,2,6.699,ACTIVE,213.96,366.10,59.965,1463153403,"274151322000054","219011344069620",28.37,31.30,0,325.22,407.87,192.2,183.6,0.738,665574.6,665574.6,23842,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153458,502984.00
05/13/2016 11:30,2,7.402,ALERT,219.16,368.80,59.996,1463153403,"201051344000867","219011344069620",30.36,22.80,0,302.37,523.90,227.4,217.5,1.034,396694.2,396694.2,30651,0,0,0,L,1122011218,0,124.72,124.72,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153460,502985.00
05/13/2016 11:30,2,7.588,ALERT,218.48,368.20,59.975,1463153403,"201051344001093","219011344069620",30.22,24.00,0,302.98,522.69,231.9,221.9,1.034,406125.6,406125.6,35088,0,0,0,L,1122011218,0,124.94,123.81,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153462,502986.00
05/13/2016 11:30,2,6.756,ALERT,219.16,370.00,59.970,1463153403,"201051344000900","219011344069620",30.69,19.80,0,302.37,519.99,210.0,200.7,0.937,412217.6,412217.6,30039,0,0,0,L,1122011218,0,124.49,124.49,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153464,502987.00
05/13/2016 11:30,2,6.287,ALERT,218.71,367.30,59.975,1463153403,"201051344000648","219011344069620",29.94,20.70,0,302.07,519.99,190.6,182.0,0.853,404434.2,404434.2,30338,0,0,0,L,1122011218,0,123.81,124.72,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153465,502988.00
05/13/2016 11:30,2,5.855,ALERT,218.48,366.40,59.959,1463153403,"201051344000569","219011344069620",30.40,21.30,0,303.58,522.09,180.3,172.1,0.835,413396.0,413396.0,29974,0,0,0,L,1122011218,0,123.59,124.72,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153467,502989.00
05/13/2016 11:30,2,6.029,ALERT,218.48,366.40,59.949,1463153403,"201051344000983","219011344069620",30.20,21.00,0,302.98,527.50,184.2,175.9,0.866,405037.3,405037.3,30443,0,0,0,L,1122011218,0,124.04,124.27,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153469,502990.00
05/13/2016 11:30,2,5.998,ALERT,218.71,364.59,59.981,1463153403,"201051344001158","219011344069620",29.54,21.50,0,302.07,518.79,179.4,171.2,0.822,399509.4,399509.4,30704,0,0,0,L,1122011218,0,124.04,124.27,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153471,502991.00
05/13/2016 11:30,2,5.506,ALERT,218.26,364.59,59.981,1463153403,"201051344000576","219011344069620",30.22,20.00,0,302.68,519.99,168.4,160.6,0.778,406404.5,406404.5,30117,0,0,0,L,1122011218,0,124.04,124.27,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153473,502992.00
05/13/2016 11:30,2,5.068,ACTIVE,213.06,360.38,59.981,1463153403,"274151322000087","219011344069620",28.23,43.00,0,323.72,406.37,144.9,137.9,0.539,639354.1,639354.1,23923,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463153474,502993.00
05/13/2016 11:45,2,2.859,ALERT,214.64,360.99,59.981,1463154303,"201051344000645","219011344069620",24.73,21.30,0,300.87,530.81,71.7,67.3,0.583,406124.1,406124.1,30261,0,0,0,L,1122011218,0,122.68,122.68,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154305,502994.00
05/13/2016 11:45,2,2.188,ACTIVE,212.16,354.37,59.975,1463154303,"274151322000085","219011344069620",28.19,31.00,0,329.43,407.27,62.6,58.5,0.442,667784.3,667784.3,23849,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154306,502995.00
05/13/2016 11:45,2,8.787,ALERT,218.93,371.81,59.981,1463154303,"201051344000633","219011344069620",26.24,23.00,0,299.07,525.40,235.1,224.9,1.131,397085.8,397085.8,30730,0,0,0,L,1122011218,0,124.72,124.49,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154308,502996.00
05/13/2016 11:45,2,7.775,ALERT,221.87,373.61,59.959,1463154303,"201051344000469","219011344069620",32.34,17.80,0,300.27,524.20,254.3,243.6,1.149,398471.3,398471.3,30667,0,0,0,L,1122011218,0,125.40,125.85,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154310,502997.00
05/13/2016 11:45,2,8.127,ALERT,218.03,373.01,59.986,1463154303,"201051344000646","219011344069620",30.91,24.50,0,297.57,527.80,254.6,243.8,1.193,402218.2,402218.2,35227,0,0,0,L,1122011218,0,125.17,123.59,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154312,502998.00
05/13/2016 11:45,2,8.062,ACTIVE,214.41,370.90,59.975,1463154303,"274151322000052","219011344069620",29.26,36.00,0,324.02,407.87,238.8,228.5,0.924,679682.8,679682.8,24070,0,0,0,L,1151911521,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154313,502999.00
05/13/2016 11:45,2,8.096,ALERT,218.93,371.51,59.996,1463154303,"201051344000585","219011344069620",31.01,22.80,0,297.87,524.50,254.0,243.2,1.171,408645.7,408645.7,35232,0,0,0,L,1122011218,0,124.94,124.49,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154314,503000.00
05/13/2016 11:45,2,8.176,ALERT,217.13,370.30,59.949,1463154303,"201051344001230","219011344069620",30.42,24.50,0,298.47,523.59,251.6,240.9,1.145,405910.6,405910.6,35031,0,0,0,L,1122011218,0,124.72,122.91,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154316,503001.00
05/13/2016 11:45,2,8.252,ALERT,218.93,372.71,59.975,1463154303,"201051344000582","219011344069620",29.82,22.80,0,299.07,522.69,249.0,238.4,1.105,399432.3,399432.3,35202,0,0,0,L,1122011218,0,125.17,124.27,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154318,503002.00
05/13/2016 11:45,2,8.205,ALERT,217.58,368.50,59.996,1463154303,"201051344000955","219011344069620",30.28,23.80,0,298.47,532.61,251.3,240.6,1.167,411484.5,411484.5,35134,0,0,0,L,1122011218,0,124.27,123.59,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154320,503003.00
05/13/2016 11:45,2,0.264,ALERT,213.96,496.54,59.975,1463154303,"274151322000094","219011344069620",47.73,26.00,0,299.67,525.10,12.6,10.2,0.071,547719.1,547719.1,25069,0,0,0,L,1151911521,0,122.46,123.81,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154322,503004.00
05/13/2016 11:45,2,8.311,ALERT,221.64,374.81,59.991,1463154303,"201051344000579","219011344069620",29.80,24.50,0,301.47,529.31,250.7,240.1,1.167,412235.6,412235.6,10740,0,0,0,L,1122011218,0,125.62,125.40,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154324,503005.00
05/13/2016 11:45,2,8.275,ALERT,217.35,367.60,60.018,1463154303,"201051344000890","219011344069620",29.72,27.80,0,298.77,524.80,248.8,238.2,1.127,408642.2,408642.2,35154,0,0,0,L,1122011218,0,124.72,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154325,503006.00
05/13/2016 11:45,2,8.199,ALERT,218.26,369.70,59.986,1463154303,"201051344000438","219011344069620",29.88,25.30,0,298.47,524.20,248.1,237.5,1.140,410780.6,410780.6,35163,0,0,0,L,1122011218,0,125.17,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154327,503007.00
05/13/2016 11:45,2,8.117,ALERT,217.58,369.10,59.996,1463154303,"201051344000417","219011344069620",29.66,27.80,0,297.87,518.18,243.7,233.3,1.140,403509.7,403509.7,35318,0,0,0,L,1122011218,0,124.49,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154329,503008.00
05/13/2016 11:45,2,7.754,ALERT,213.74,363.09,59.996,1463154303,"274151322000083","219011344069620",29.02,37.30,0,300.57,533.51,227.8,217.9,0.897,673589.7,673589.7,24141,0,0,0,L,1151911521,0,122.46,123.59,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154331,503009.00
05/13/2016 11:45,2,8.203,ALERT,214.87,382.93,59.981,1463154303,"274151322000076","219011344069620",29.88,36.00,0,301.77,529.61,248.3,237.7,0.999,717044.1,717044.1,24136,0,0,0,L,1151911521,0,122.91,124.04,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154333,503010.00
05/13/2016 11:45,2,8.242,ALERT,219.84,371.81,60.023,1463154303,"201051344000868","219011344069620",30.32,19.80,0,301.77,520.89,252.8,242.1,1.145,397475.0,397475.0,30393,0,0,0,L,1122011218,0,124.72,125.17,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154334,503011.00
05/13/2016 11:45,2,8.068,ALERT,213.74,370.30,60.012,1463154303,"274151322000095","219011344069620",29.92,35.60,0,302.98,528.70,244.5,234.0,0.919,709766.3,709766.3,24043,0,0,0,L,1151911521,0,122.68,123.14,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154336,503012.00
05/13/2016 11:45,2,8.330,ALERT,221.42,375.41,60.023,1463154303,"201051344000988","219011344069620",29.90,21.30,0,299.07,523.59,252.1,241.4,1.149,394765.8,394765.8,30688,0,0,0,L,1122011218,0,125.40,125.62,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154338,503013.00
05/13/2016 11:45,2,8.240,ALERT,218.48,371.51,59.996,1463154303,"201051344001025","219011344069620",29.92,24.80,0,297.87,523.90,249.3,238.7,1.118,408492.6,408492.6,35204,0,0,0,L,1122011218,0,124.94,124.04,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154340,503014.00
05/13/2016 11:45,2,8.154,ALERT,221.42,374.51,59.986,1463154303,"201051344000458","219011344069620",30.14,22.30,0,301.17,523.29,248.8,238.2,1.153,405457.9,405457.9,30611,0,0,0,L,1122011218,0,125.62,125.62,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154342,503015.00
05/13/2016 11:45,2,8.182,ALERT,221.64,375.71,60.007,1463154303,"201051344000853","219011344069620",30.43,19.80,0,301.17,528.40,252.2,241.5,1.162,403972.7,403972.7,30211,0,0,0,L,1122011218,0,126.07,125.62,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154344,503016.00
05/13/2016 11:45,2,8.119,ALERT,217.13,370.30,59.981,1463154303,"201051344000685","219011344069620",29.82,23.50,0,298.17,519.09,245.2,234.8,1.158,410265.3,410265.3,35044,0,0,0,L,1122011218,0,125.17,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154345,503017.00
05/13/2016 11:45,2,8.049,ALERT,218.48,370.90,59.975,1463154303,"201051344000917","219011344069620",29.94,23.00,0,297.26,525.70,244.1,233.6,1.136,407129.1,407129.1,35042,0,0,0,L,1122011218,0,124.94,124.04,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154347,503018.00
05/13/2016 11:45,2,8.035,ALERT,217.13,369.70,59.981,1463154303,"201051344001145","219011344069620",29.86,23.30,0,298.77,524.50,242.8,232.5,1.114,412340.7,412340.7,34898,0,0,0,L,1122011218,0,124.49,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154349,503019.00
05/13/2016 11:45,2,8.246,ALERT,219.16,370.30,59.986,1463154303,"201051344000651","219011344069620",29.52,22.30,0,297.87,530.81,246.5,236.0,1.096,404536.0,404536.0,35262,0,0,0,L,1122011218,0,125.85,123.81,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154351,503020.00
05/13/2016 11:45,2,7.623,ACTIVE,213.96,376.92,59.991,1463154303,"274151322000088","219011344069620",28.17,31.50,0,324.02,406.37,217.4,207.9,0.818,651522.4,651522.4,23812,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154352,503021.00
05/13/2016 11:45,2,0.262,ALERT,214.87,494.14,59.981,1463154303,"274151322000068","219011344069620",47.55,26.80,0,299.67,532.61,13.1,10.7,0.062,547460.7,547460.7,25274,0,0,0,L,1151911521,0,123.14,124.04,0001,27,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154353,503022.00
05/13/2016 11:45,2,8.037,ALERT,218.71,369.40,59.996,1463154303,"201051344001135","219011344069620",29.94,22.50,0,298.47,519.99,243.7,233.3,1.109,400654.8,400654.8,35207,0,0,0,L,1122011218,0,125.40,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154355,503023.00
05/13/2016 11:45,2,8.154,ALERT,218.71,372.41,59.996,1463154303,"201051344000594","219011344069620",29.96,27.30,0,300.57,527.20,247.3,236.8,1.123,409034.7,409034.7,30652,0,0,0,L,1122011218,0,124.27,124.27,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154357,503024.00
05/13/2016 11:45,2,8.086,ALERT,218.71,371.81,59.991,1463154303,"201051344001203","219011344069620",30.32,25.00,0,298.17,520.59,248.1,237.5,1.153,407522.5,407522.5,35223,0,0,0,L,1122011218,0,125.62,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154359,503025.00
05/13/2016 11:45,2,7.668,ACTIVE,213.74,365.80,59.970,1463154303,"274151322000054","219011344069620",28.39,32.00,0,320.11,408.78,220.2,210.6,0.835,665621.3,665621.3,23843,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154360,503026.00
05/13/2016 11:45,2,8.178,ALERT,219.84,372.71,59.986,1463154303,"201051344000867","219011344069620",29.86,22.80,0,300.57,524.50,247.2,236.7,1.105,396743.5,396743.5,30653,0,0,0,L,1122011218,0,124.94,124.72,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154361,503027.00
05/13/2016 11:45,2,8.064,ALERT,218.71,370.30,59.933,1463154303,"201051344001093","219011344069620",30.12,24.00,0,298.47,522.69,246.0,235.5,1.109,406174.7,406174.7,35090,0,0,0,L,1122011218,0,125.17,123.81,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154363,503028.00
05/13/2016 11:45,2,8.180,ALERT,220.52,374.21,59.986,1463154303,"201051344000900","219011344069620",30.36,19.80,0,300.87,520.89,251.5,240.8,1.118,412268.3,412268.3,30041,0,0,0,L,1122011218,0,125.40,125.17,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154365,503029.00
05/13/2016 11:45,2,8.020,ALERT,220.52,373.31,59.970,1463154303,"201051344000648","219011344069620",30.14,21.50,0,300.57,521.79,244.6,234.1,1.123,404483.7,404483.7,30340,0,0,0,L,1122011218,0,124.72,125.40,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154367,503030.00
05/13/2016 11:45,2,8.070,ALERT,221.19,375.41,59.975,1463154303,"201051344000569","219011344069620",30.47,21.00,0,301.77,522.99,248.9,238.3,1.145,413445.9,413445.9,29976,0,0,0,L,1122011218,0,124.94,125.62,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154369,503031.00
05/13/2016 11:45,2,7.936,ALERT,220.97,374.81,60.007,1463154303,"201051344000983","219011344069620",30.77,20.00,0,301.17,528.10,247.2,236.7,1.140,405087.4,405087.4,30445,0,0,0,L,1122011218,0,125.40,125.17,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154371,503032.00
05/13/2016 11:45,2,8.105,ALERT,221.64,374.51,59.970,1463154303,"201051344001158","219011344069620",29.86,21.50,0,300.57,518.79,245.0,234.5,1.123,399559.1,399559.1,30706,0,0,0,L,1122011218,0,125.40,125.40,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154373,503033.00
05/13/2016 11:45,2,8.107,ALERT,220.97,377.22,59.975,1463154303,"201051344000576","219011344069620",30.24,19.50,0,301.17,519.99,248.2,237.7,1.131,406454.4,406454.4,30119,0,0,0,L,1122011218,0,125.40,125.17,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154374,503034.00
05/13/2016 11:45,2,7.549,ACTIVE,213.96,369.70,59.970,1463154303,"274151322000087","219011344069620",28.11,42.50,0,324.02,406.37,214.8,205.4,0.822,639399.9,639399.9,23924,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463154375,503035.00
05/13/2016 12:00,2,8.010,ALERT,221.42,373.61,59.959,1463155204,"201051344000645","219011344069620",31.39,22.50,0,306.28,524.50,254.6,243.8,1.105,406181.6,406181.6,30263,0,0,0,L,1122011218,0,125.85,125.62,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155206,503036.00
05/13/2016 12:00,2,8.152,ACTIVE,214.19,374.51,59.959,1463155204,"274151322000085","219011344069620",27.41,32.60,0,325.22,403.67,226.2,216.4,0.857,667834.4,667834.4,23850,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155207,503037.00
05/13/2016 12:00,2,8.064,ALERT,220.29,372.41,59.959,1463155204,"201051344000633","219011344069620",31.15,25.00,0,304.48,524.50,254.1,243.3,1.202,397142.6,397142.6,30732,0,0,0,L,1122011218,0,125.17,125.40,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155209,503038.00
