ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 12:00,2,7.807,ALERT,221.87,373.91,59.975,1463155204,"201051344000469","219011344069620",32.24,19.50,0,308.99,518.79,254.5,243.7,1.171,398529.1,398529.1,30669,0,0,0,L,1122011218,0,125.17,126.07,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155211,503039.00
05/13/2016 12:00,2,8.082,ACTIVE,218.48,370.30,59.981,1463155204,"201051344000646","219011344069620",30.95,25.80,0,315.90,429.22,253.2,242.4,1.171,402275.0,402275.0,35229,0,0,0,L,1122011218,0,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155211,503040.00
05/13/2016 12:00,2,8.207,ACTIVE,214.41,382.93,59.991,1463155204,"274151322000052","219011344069620",28.84,38.40,0,323.41,406.67,239.3,229.1,0.941,679735.9,679735.9,24071,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155212,503041.00
05/13/2016 12:00,2,7.932,ALERT,219.61,373.31,59.970,1463155204,"201051344000585","219011344069620",31.69,24.80,0,306.28,521.19,254.2,243.4,1.140,408702.7,408702.7,35234,0,0,0,L,1122011218,0,125.17,124.72,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155214,503042.00
05/13/2016 12:00,2,7.395,ALERT,217.35,364.89,59.970,1463155204,"201051344001230","219011344069620",31.19,26.80,0,305.38,521.79,232.9,222.9,1.025,405967.0,405967.0,35033,0,0,0,L,1122011218,0,124.49,123.14,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155216,503043.00
05/13/2016 12:00,2,4.879,ACTIVE,216.67,359.18,59.970,1463155204,"201051344000582","219011344069620",29.60,23.80,0,317.70,429.52,146.4,139.4,0.694,399488.8,399488.8,35204,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155217,503044.00
05/13/2016 12:00,2,5.246,ALERT,215.32,356.78,59.965,1463155204,"201051344000955","219011344069620",28.96,26.00,0,305.68,529.61,153.7,146.4,0.703,411541.1,411541.1,35136,0,0,0,L,1122011218,0,123.14,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155219,503045.00
05/13/2016 12:00,2,2.709,ALERT,213.06,435.53,59.954,1463155204,"274151322000094","219011344069620",40.43,32.00,0,336.94,522.09,112.1,106.2,0.446,547752.0,547752.0,25071,0,0,0,L,1151911521,0,122.01,123.14,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155220,503046.00
05/13/2016 12:00,2,3.420,ALERT,215.77,352.87,59.959,1463155204,"201051344000579","219011344069620",28.37,25.80,0,308.99,527.50,98.0,92.7,0.451,412292.3,412292.3,10742,0,0,0,L,1122011218,0,122.91,123.14,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155222,503047.00
05/13/2016 12:00,2,3.014,ALERT,213.74,348.66,59.965,1463155204,"201051344000890","219011344069620",28.03,29.30,0,305.38,523.90,85.5,80.6,0.384,408698.5,408698.5,35156,0,0,0,L,1122011218,0,122.68,121.33,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155224,503048.00
05/13/2016 12:00,2,2.658,ALERT,213.51,348.66,59.970,1463155204,"201051344000438","219011344069620",29.06,26.30,0,305.68,521.79,78.3,73.6,0.371,410836.7,410836.7,35165,0,0,0,L,1122011218,0,122.68,121.78,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155226,503049.00
05/13/2016 12:00,2,2.746,ACTIVE,213.96,360.69,59.965,1463155204,"201051344000417","219011344069620",28.53,28.80,0,315.60,426.81,79.3,74.6,0.667,403565.3,403565.3,35320,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155227,503050.00
05/13/2016 12:00,2,2.623,ACTIVE,211.93,361.59,59.896,1463155204,"274151322000083","219011344069620",28.86,39.80,0,326.12,406.07,76.8,72.2,0.566,673641.7,673641.7,24143,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155228,503051.00
05/13/2016 12:00,2,2.809,ACTIVE,212.61,353.17,59.933,1463155204,"274151322000076","219011344069620",29.48,38.00,0,326.12,407.87,83.7,78.8,0.331,717100.4,717100.4,24138,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155229,503052.00
05/13/2016 12:00,2,2.426,ALERT,214.19,360.08,59.944,1463155204,"201051344000868","219011344069620",29.32,21.00,0,307.18,520.89,72.0,67.6,0.588,397531.7,397531.7,30395,0,0,0,L,1122011218,0,122.01,122.68,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155230,503053.00
05/13/2016 12:00,2,2.363,ACTIVE,212.16,351.67,59.959,1463155204,"274151322000095","219011344069620",29.04,38.40,0,322.51,407.87,69.6,65.2,0.482,709821.9,709821.9,24045,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155231,503054.00
05/13/2016 12:00,2,2.287,ALERT,214.41,363.39,60.028,1463155204,"201051344000988","219011344069620",29.16,22.00,0,304.78,519.09,67.6,63.3,0.570,394822.3,394822.3,30690,0,0,0,L,1122011218,0,122.01,122.68,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155233,503055.00
05/13/2016 12:00,2,2.270,ALERT,213.29,357.68,59.986,1463155204,"201051344001025","219011344069620",29.24,26.00,0,306.28,521.79,67.3,63.0,0.548,408548.4,408548.4,35206,0,0,0,L,1122011218,0,122.01,121.78,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155235,503056.00
05/13/2016 12:00,2,2.256,ALERT,214.19,357.98,59.970,1463155204,"201051344000458","219011344069620",29.30,23.00,0,307.18,521.19,67.0,62.7,0.570,405513.9,405513.9,30613,0,0,0,L,1122011218,0,122.46,122.46,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155237,503057.00
05/13/2016 12:00,2,2.250,ALERT,214.87,362.19,59.991,1463155204,"201051344000853","219011344069620",29.60,20.70,0,306.58,526.00,67.5,63.3,0.570,404029.0,404029.0,30213,0,0,0,L,1122011218,0,122.68,122.68,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155239,503058.00
05/13/2016 12:00,2,2.217,ALERT,213.51,358.58,59.970,1463155204,"201051344000685","219011344069620",28.65,24.30,0,304.48,517.28,64.4,60.2,0.561,410320.5,410320.5,35046,0,0,0,L,1122011218,0,123.14,121.55,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155241,503059.00
05/13/2016 12:00,2,2.164,ALERT,213.74,358.58,59.970,1463155204,"201051344000917","219011344069620",29.46,24.30,0,305.38,521.79,64.7,60.5,0.552,407184.1,407184.1,35044,0,0,0,L,1122011218,0,122.23,122.23,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155242,503060.00
05/13/2016 12:00,2,3.887,ACTIVE,215.32,359.78,59.959,1463155204,"201051344001145","219011344069620",31.81,24.00,0,319.21,426.51,125.9,119.6,0.628,412395.7,412395.7,34900,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155243,503061.00
05/13/2016 12:00,2,7.408,ALERT,218.48,368.20,59.970,1463155204,"201051344000651","219011344069620",29.52,22.80,0,306.28,526.90,220.8,211.2,0.977,404591.4,404591.4,35264,0,0,0,L,1122011218,0,125.40,123.59,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155245,503062.00
05/13/2016 12:00,2,6.998,ACTIVE,213.74,368.80,59.970,1463155204,"274151322000088","219011344069620",26.94,31.80,0,324.02,404.87,190.9,182.3,0.725,651571.5,651571.5,23813,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155246,503063.00
05/13/2016 12:00,2,0.264,ALERT,215.09,491.73,59.965,1463155204,"274151322000068","219011344069620",47.25,27.50,0,302.07,525.40,12.5,10.2,0.057,547481.4,547481.4,25276,0,0,0,L,1151911521,0,123.36,123.81,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155248,503064.00
05/13/2016 12:00,2,8.260,ACTIVE,218.93,370.00,59.975,1463155204,"201051344001135","219011344069620",29.86,23.50,0,319.21,428.31,249.6,239.0,1.123,400710.0,400710.0,35209,0,0,0,L,1122011218,0,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155249,503065.00
05/13/2016 12:00,2,8.027,ALERT,219.39,371.21,59.975,1463155204,"201051344000594","219011344069620",31.33,28.00,0,307.78,525.40,254.8,244.0,1.153,409090.2,409090.2,30654,0,0,0,L,1122011218,0,124.72,124.72,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155251,503066.00
05/13/2016 12:00,2,7.871,ALERT,219.61,369.40,59.970,1463155204,"201051344001203","219011344069620",31.93,25.50,0,306.58,518.49,254.2,243.4,1.198,407578.1,407578.1,35225,0,0,0,L,1122011218,0,126.07,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155252,503067.00
05/13/2016 12:00,2,8.234,ACTIVE,214.64,376.92,59.970,1463155204,"274151322000054","219011344069620",28.31,32.60,0,322.51,406.07,235.7,225.6,0.902,665671.3,665671.3,23844,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155253,503068.00
05/13/2016 12:00,2,7.900,ALERT,220.29,370.30,59.991,1463155204,"201051344000867","219011344069620",31.71,23.50,0,305.98,519.99,253.5,242.8,1.153,396799.0,396799.0,30655,0,0,0,L,1122011218,0,125.40,124.94,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155255,503069.00
05/13/2016 12:00,2,7.945,ALERT,219.39,372.11,59.981,1463155204,"201051344001093","219011344069620",31.67,24.80,0,306.88,521.79,254.3,243.5,1.149,406230.0,406230.0,35092,0,0,0,L,1122011218,0,125.62,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155257,503070.00
05/13/2016 12:00,2,7.783,ALERT,221.19,375.41,59.986,1463155204,"201051344000900","219011344069620",32.26,19.80,0,306.28,519.99,253.9,243.2,1.140,412324.1,412324.1,30043,0,0,0,L,1122011218,0,125.62,125.62,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155259,503071.00
05/13/2016 12:00,2,8.096,ALERT,221.19,374.81,60.023,1463155204,"201051344000648","219011344069620",31.05,21.30,0,308.39,521.79,254.7,243.9,1.136,404538.9,404538.9,30342,0,0,0,L,1122011218,0,124.94,125.85,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155261,503072.00
05/13/2016 12:00,2,7.855,ALERT,221.87,375.41,59.981,1463155204,"201051344000569","219011344069620",31.99,21.80,0,313.50,520.89,254.3,243.5,1.140,413501.7,413501.7,29978,0,0,0,L,1122011218,0,125.40,126.07,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155262,503073.00
05/13/2016 12:00,2,7.945,ALERT,221.64,373.91,59.965,1463155204,"201051344000983","219011344069620",31.63,21.00,0,307.18,525.40,254.3,243.6,1.167,405142.8,405142.8,30447,0,0,0,L,1122011218,0,125.62,125.62,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155264,503074.00
05/13/2016 12:00,2,8.211,ALERT,222.32,375.11,59.996,1463155204,"201051344001158","219011344069620",30.61,22.30,0,309.59,518.79,254.4,243.6,1.167,399614.4,399614.4,30708,0,0,0,L,1122011218,0,125.85,125.85,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155266,503075.00
05/13/2016 12:00,2,7.973,ACTIVE,221.64,374.81,59.981,1463155204,"201051344000576","219011344069620",31.55,20.30,0,321.01,431.92,254.5,243.7,1.149,406510.4,406510.4,30121,0,0,0,L,1122011218,0,125.62,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155267,503076.00
05/13/2016 12:00,2,7.977,ACTIVE,214.64,386.53,59.996,1463155204,"274151322000087","219011344069620",27.85,41.80,0,323.72,405.77,224.9,215.1,0.840,639448.7,639448.7,23925,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463155268,503077.00
05/13/2016 12:15,2,7.873,ALERT,221.64,375.71,60.007,1463156103,"201051344000645","219011344069620",31.99,23.00,0,305.08,526.60,254.4,243.6,1.114,406238.3,406238.3,30265,0,0,0,L,1122011218,0,125.85,126.07,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156105,503078.00
05/13/2016 12:15,2,8.598,ACTIVE,214.87,359.18,59.981,1463156103,"274151322000085","219011344069620",27.27,33.50,0,327.92,404.27,237.3,227.1,0.919,667885.9,667885.9,23851,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156106,503079.00
05/13/2016 12:15,2,7.926,ALERT,220.52,374.81,59.981,1463156103,"201051344000633","219011344069620",31.69,25.80,0,302.98,522.69,254.1,243.3,1.189,397200.1,397200.1,30734,0,0,0,L,1122011218,0,125.17,125.62,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156108,503080.00
05/13/2016 12:15,2,7.723,ALERT,222.55,373.61,59.970,1463156103,"201051344000469","219011344069620",32.52,20.30,0,304.18,523.29,254.3,243.5,1.149,398586.1,398586.1,30671,0,0,0,L,1122011218,0,125.62,126.53,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156110,503081.00
05/13/2016 12:15,2,7.938,ACTIVE,218.71,369.40,59.991,1463156103,"201051344000646","219011344069620",31.71,27.30,0,316.20,430.72,254.4,243.7,1.189,402332.4,402332.4,35230,0,0,0,L,1122011218,0,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156111,503082.00
05/13/2016 12:15,2,8.803,ACTIVE,214.87,378.12,59.981,1463156103,"274151322000052","219011344069620",28.45,40.20,0,329.43,407.57,253.4,242.6,0.999,679790.6,679790.6,24072,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156112,503083.00
05/13/2016 12:15,2,7.824,ALERT,220.06,370.60,59.975,1463156103,"201051344000585","219011344069620",32.14,25.30,0,307.18,521.79,254.8,244.0,1.171,408760.1,408760.1,35236,0,0,0,L,1122011218,0,125.40,124.72,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156114,503084.00
05/13/2016 12:15,2,7.920,ACTIVE,218.26,370.30,59.981,1463156103,"201051344001230","219011344069620",31.75,27.50,0,319.21,428.31,254.2,243.5,1.149,406024.5,406024.5,35035,0,0,0,L,1122011218,0,125.40,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156115,503085.00
05/13/2016 12:15,2,8.002,ACTIVE,220.06,374.51,59.981,1463156103,"201051344000582","219011344069620",31.45,24.30,0,319.51,432.22,254.8,244.0,1.158,399546.2,399546.2,35205,0,0,0,L,1122011218,0,125.85,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156115,503086.00
05/13/2016 12:15,2,7.904,ACTIVE,218.71,369.40,59.991,1463156103,"201051344000955","219011344069620",31.79,26.80,0,319.81,427.11,254.1,243.3,1.198,411598.6,411598.6,35138,0,0,0,L,1122011218,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156116,503087.00
05/13/2016 12:15,2,5.801,ACTIVE,214.64,459.27,59.965,1463156103,"274151322000094","219011344069620",40.67,34.50,0,334.54,478.51,238.6,228.4,0.919,547802.9,547802.9,25073,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156117,503088.00
05/13/2016 12:15,2,7.924,ALERT,222.32,374.51,59.986,1463156103,"201051344000579","219011344069620",31.71,26.80,0,305.98,527.80,254.1,243.3,1.176,412349.7,412349.7,10744,0,0,0,L,1122011218,0,125.85,125.85,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156119,503089.00
05/13/2016 12:15,2,7.975,ALERT,218.48,367.90,59.981,1463156103,"201051344000890","219011344069620",31.55,30.50,0,306.88,521.79,254.7,243.9,1.198,408755.8,408755.8,35158,0,0,0,L,1122011218,0,125.40,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156121,503090.00
05/13/2016 12:15,2,7.982,ACTIVE,219.39,370.30,59.944,1463156103,"201051344000438","219011344069620",31.53,27.30,0,321.01,432.22,254.2,243.5,1.180,410894.4,410894.4,35167,0,0,0,L,1122011218,0,125.85,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156122,503091.00
05/13/2016 12:15,2,8.059,ACTIVE,218.93,371.21,59.981,1463156103,"201051344000417","219011344069620",31.17,29.50,0,334.84,428.31,254.1,243.4,1.180,403622.6,403622.6,35321,0,0,0,L,1122011218,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156123,503092.00
05/13/2016 12:15,2,8.766,ACTIVE,214.41,362.49,59.981,1463156103,"274151322000083","219011344069620",28.39,41.30,0,327.32,407.27,251.7,241.0,1.008,673695.9,673695.9,24144,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156124,503093.00
05/13/2016 12:15,2,7.939,ACTIVE,215.32,361.59,59.975,1463156103,"274151322000076","219011344069620",31.69,40.40,0,329.13,407.87,254.9,244.1,1.043,717158.2,717158.2,24139,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156125,503094.00
05/13/2016 12:15,2,7.756,ALERT,220.52,372.41,59.965,1463156103,"201051344000868","219011344069620",32.38,21.50,0,309.29,520.89,253.8,243.0,1.123,397589.3,397589.3,30397,0,0,0,L,1122011218,0,124.94,125.85,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156127,503095.00
05/13/2016 12:15,2,7.947,ACTIVE,214.41,381.73,59.954,1463156103,"274151322000095","219011344069620",31.53,39.80,0,322.21,408.78,253.4,242.7,0.959,709879.7,709879.7,24046,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156128,503096.00
05/13/2016 12:15,2,7.838,ALERT,222.10,376.62,59.933,1463156103,"201051344000988","219011344069620",32.10,23.00,0,302.98,522.69,255.0,244.2,1.136,394880.0,394880.0,30692,0,0,0,L,1122011218,0,125.62,126.30,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156129,503097.00
05/13/2016 12:15,2,7.791,ALERT,219.61,372.11,59.949,1463156103,"201051344001025","219011344069620",32.16,26.80,0,306.88,520.59,253.2,242.5,1.162,408606.1,408606.1,35208,0,0,0,L,1122011218,0,125.40,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156131,503098.00
05/13/2016 12:15,2,7.770,ALERT,222.10,375.11,59.981,1463156103,"201051344000458","219011344069620",32.28,24.00,0,305.38,522.39,254.1,243.3,1.193,405572.1,405572.1,30615,0,0,0,L,1122011218,0,125.85,126.30,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156133,503099.00
05/13/2016 12:15,2,7.527,ALERT,222.55,376.01,59.959,1463156103,"201051344000853","219011344069620",32.94,21.80,0,305.08,526.60,250.8,240.1,1.162,404086.9,404086.9,30215,0,0,0,L,1122011218,0,126.30,126.30,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156135,503100.00
05/13/2016 12:15,2,7.898,ACTIVE,218.03,368.50,59.981,1463156103,"201051344000685","219011344069620",31.85,25.30,0,333.63,427.11,254.4,243.6,1.220,410378.9,410378.9,35048,0,0,0,L,1122011218,0,125.62,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156136,503101.00
05/13/2016 12:15,2,7.592,ACTIVE,219.39,370.60,59.970,1463156103,"201051344000917","219011344069620",31.37,25.80,0,334.24,431.02,240.6,230.3,1.096,407242.6,407242.6,35046,0,0,0,L,1122011218,0,125.62,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156137,503102.00
05/13/2016 12:15,2,5.717,ACTIVE,216.45,362.19,59.986,1463156103,"201051344001145","219011344069620",31.33,25.30,0,333.33,429.52,180.6,172.4,0.778,412454.0,412454.0,34901,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156138,503103.00
05/13/2016 12:15,2,3.955,ALERT,216.00,355.28,59.981,1463156103,"201051344000651","219011344069620",31.15,24.50,0,306.88,526.90,124.5,118.2,0.561,404649.6,404649.6,35266,0,0,0,L,1122011218,0,124.27,122.68,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156140,503104.00
05/13/2016 12:15,2,3.654,ACTIVE,212.61,348.36,59.965,1463156103,"274151322000088","219011344069620",27.39,34.50,0,321.91,405.77,101.0,95.6,0.380,651624.3,651624.3,23814,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156141,503105.00
05/13/2016 12:15,2,0.246,ALERT,213.51,471.30,59.959,1463156103,"274151322000068","219011344069620",44.99,26.30,0,304.18,523.90,11.2,8.8,0.049,547484.0,547484.0,25278,0,0,0,L,1151911521,0,122.68,123.14,0001,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156143,503106.00
05/13/2016 12:15,2,3.809,ACTIVE,215.09,352.27,60.018,1463156103,"201051344001135","219011344069620",28.17,24.50,0,333.93,431.92,108.5,102.8,0.495,400768.3,400768.3,35210,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156144,503107.00
05/13/2016 12:15,2,3.500,ACTIVE,215.54,354.67,59.975,1463156103,"201051344000594","219011344069620",29.28,29.80,0,331.23,429.52,103.7,98.2,0.482,409148.7,409148.7,30656,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156145,503108.00
05/13/2016 12:15,2,3.596,ALERT,215.32,353.77,60.012,1463156103,"201051344001203","219011344069620",29.86,27.30,0,307.18,519.09,109.0,103.3,0.521,407635.8,407635.8,35227,0,0,0,L,1122011218,0,124.04,122.23,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156146,503109.00
05/13/2016 12:15,2,4.910,ACTIVE,213.51,354.37,59.975,1463156103,"274151322000054","219011344069620",29.60,34.50,0,325.82,406.97,147.3,140.3,0.566,665724.8,665724.8,23845,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156147,503110.00
05/13/2016 12:15,2,7.631,ALERT,219.84,371.51,60.012,1463156103,"201051344000867","219011344069620",29.16,25.00,0,305.08,522.69,225.3,215.5,0.990,396856.5,396856.5,30657,0,0,0,L,1122011218,0,124.94,124.94,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156149,503111.00
05/13/2016 12:15,2,6.361,ALERT,217.35,362.49,59.986,1463156103,"201051344001093","219011344069620",28.63,25.50,0,307.48,523.59,184.3,176.0,0.853,406287.9,406287.9,35094,0,0,0,L,1122011218,0,124.72,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156151,503112.00
05/13/2016 12:15,2,7.834,ALERT,221.42,375.41,59.986,1463156103,"201051344000900","219011344069620",32.18,20.70,0,304.78,522.09,255.3,244.5,1.145,412381.5,412381.5,30045,0,0,0,L,1122011218,0,125.62,125.62,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156153,503113.00
05/13/2016 12:15,2,7.725,ALERT,221.42,374.21,59.981,1463156103,"201051344000648","219011344069620",32.36,23.50,0,309.59,522.09,252.6,241.9,1.127,404596.9,404596.9,30344,0,0,0,L,1122011218,0,125.17,126.07,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156155,503114.00
05/13/2016 12:15,2,7.605,ALERT,221.42,373.31,59.986,1463156103,"201051344000569","219011344069620",32.94,22.50,0,305.98,522.69,253.2,242.5,1.153,413559.0,413559.0,29980,0,0,0,L,1122011218,0,125.17,125.85,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156156,503115.00
05/13/2016 12:15,2,7.674,ALERT,222.10,374.51,59.981,1463156103,"201051344000983","219011344069620",32.72,22.30,0,305.38,525.10,253.8,243.1,1.189,405200.7,405200.7,30449,0,0,0,L,1122011218,0,126.07,125.85,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156158,503116.00
05/13/2016 12:15,2,7.840,ALERT,222.32,375.71,59.975,1463156103,"201051344001158","219011344069620",32.07,22.80,0,304.78,518.79,254.3,243.5,1.189,399672.3,399672.3,30710,0,0,0,L,1122011218,0,125.62,126.07,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156160,503117.00
05/13/2016 12:15,2,7.695,ALERT,221.87,373.61,59.986,1463156103,"201051344000576","219011344069620",32.62,21.30,0,305.08,519.99,254.0,243.2,1.131,406568.3,406568.3,30122,0,0,0,L,1122011218,0,125.62,125.85,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156162,503118.00
05/13/2016 12:15,2,8.930,ACTIVE,215.32,355.28,59.986,1463156103,"274151322000087","219011344069620",27.08,44.50,0,326.12,406.37,244.6,234.1,0.928,639500.8,639500.8,23926,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463156163,503119.00
05/13/2016 12:30,2,7.859,ALERT,221.42,374.21,59.933,1463157003,"201051344000645","219011344069620",31.73,23.00,0,302.07,528.70,252.1,241.4,1.123,406291.8,406291.8,30267,0,0,0,L,1122011218,0,125.85,125.85,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157005,503120.00
05/13/2016 12:30,2,8.375,ACTIVE,214.64,378.42,59.954,1463157003,"274151322000085","219011344069620",27.00,35.20,0,324.62,407.87,228.9,219.0,0.871,667937.9,667937.9,23852,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157006,503121.00
05/13/2016 12:30,2,7.953,ALERT,220.52,372.71,59.959,1463157003,"201051344000633","219011344069620",31.57,25.30,0,300.27,525.40,254.0,243.3,1.180,397252.6,397252.6,30736,0,0,0,L,1122011218,0,125.40,125.40,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157008,503122.00
05/13/2016 12:30,2,7.490,ALERT,221.87,377.52,59.949,1463157003,"201051344000469","219011344069620",33.20,19.50,0,301.17,521.49,251.8,241.1,1.176,398639.2,398639.2,30673,0,0,0,L,1122011218,0,125.40,126.30,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157010,503123.00
05/13/2016 12:30,2,7.789,ALERT,218.48,368.20,59.954,1463157003,"201051344000646","219011344069620",32.36,26.00,0,300.27,528.70,254.8,244.1,1.167,402386.0,402386.0,35231,0,0,0,L,1122011218,0,125.17,123.81,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157011,503124.00
05/13/2016 12:30,2,8.074,ALERT,215.09,359.18,59.959,1463157003,"274151322000052","219011344069620",31.17,40.60,0,301.17,531.71,254.3,243.5,0.994,679843.2,679843.2,24073,0,0,0,L,1151911521,0,122.68,124.27,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157013,503125.00
05/13/2016 12:30,2,7.955,ALERT,219.84,370.90,59.922,1463157003,"201051344000585","219011344069620",31.55,25.30,0,300.57,523.90,254.1,243.3,1.180,408813.6,408813.6,35238,0,0,0,L,1122011218,0,125.40,124.72,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157015,503126.00
05/13/2016 12:30,2,8.314,ALERT,217.80,367.60,59.954,1463157003,"201051344001230","219011344069620",30.26,26.80,0,301.17,525.70,254.8,244.0,1.123,406077.9,406077.9,35036,0,0,0,L,1122011218,0,124.94,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157017,503127.00
05/13/2016 12:30,2,8.383,ALERT,219.84,374.21,59.954,1463157003,"201051344000582","219011344069620",29.82,24.50,0,301.47,523.90,253.1,242.3,1.136,399599.7,399599.7,35206,0,0,0,L,1122011218,0,125.85,124.72,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157019,503128.00
05/13/2016 12:30,2,8.215,ALERT,218.03,369.70,59.991,1463157003,"201051344000955","219011344069620",29.92,26.50,0,300.87,530.51,248.7,238.2,1.167,411652.0,411652.0,35139,0,0,0,L,1122011218,0,124.49,124.04,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157020,503129.00
05/13/2016 12:30,2,4.986,ALERT,214.41,452.06,59.922,1463157003,"274151322000094","219011344069620",40.77,29.00,0,302.07,535.92,205.3,196.2,0.804,547820.2,547820.2,25074,0,0,0,L,1151911521,0,122.91,124.04,0001,27,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157022,503130.00
05/13/2016 12:30,2,7.320,ALERT,221.64,374.51,59.965,1463157003,"201051344000579","219011344069620",33.08,26.00,0,302.68,528.70,245.3,234.8,1.145,412403.2,412403.2,10746,0,0,0,L,1122011218,0,125.62,125.40,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157024,503131.00
05/13/2016 12:30,2,7.697,ALERT,217.13,366.40,59.959,1463157003,"201051344000890","219011344069620",32.48,30.50,0,301.17,525.10,253.2,242.4,1.167,408809.9,408809.9,35160,0,0,0,L,1122011218,0,124.72,122.91,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157026,503132.00
05/13/2016 12:30,2,7.816,ALERT,218.93,370.60,59.949,1463157003,"201051344000438","219011344069620",31.91,26.50,0,300.87,526.30,253.1,242.3,1.184,410948.4,410948.4,35168,0,0,0,L,1122011218,0,125.62,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157028,503133.00
05/13/2016 12:30,2,8.146,ALERT,218.26,370.00,59.954,1463157003,"201051344000417","219011344069620",28.67,29.30,0,299.97,518.18,236.6,226.5,1.131,403676.2,403676.2,35322,0,0,0,L,1122011218,0,124.72,123.81,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157029,503134.00
05/13/2016 12:30,2,8.195,ALERT,214.19,359.48,59.959,1463157003,"274151322000083","219011344069620",28.65,41.80,0,301.47,535.02,237.4,227.2,0.946,673748.7,673748.7,24145,0,0,0,L,1151911521,0,122.68,123.81,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157031,503135.00
05/13/2016 12:30,2,7.715,ALERT,216.00,385.33,59.933,1463157003,"274151322000076","219011344069620",32.54,38.60,0,300.87,531.71,255.7,244.8,1.016,717212.1,717212.1,24140,0,0,0,L,1151911521,0,123.81,124.49,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157033,503136.00
05/13/2016 12:30,2,7.512,ALERT,220.29,375.11,59.933,1463157003,"201051344000868","219011344069620",32.86,21.00,0,302.68,521.19,250.1,239.4,1.105,397643.4,397643.4,30399,0,0,0,L,1122011218,0,124.94,125.62,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157035,503137.00
05/13/2016 12:30,2,7.855,ALERT,213.51,355.58,59.944,1463157003,"274151322000095","219011344069620",30.91,38.60,0,302.07,532.01,246.0,235.5,0.919,709933.5,709933.5,24047,0,0,0,L,1151911521,0,122.91,123.14,0400,27,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157036,503138.00
05/13/2016 12:30,2,7.891,ALERT,222.10,375.11,59.965,1463157003,"201051344000988","219011344069620",31.87,22.80,0,299.97,523.29,253.9,243.2,1.118,394933.8,394933.8,30694,0,0,0,L,1122011218,0,125.62,126.07,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157038,503139.00
05/13/2016 12:30,2,7.922,ALERT,219.61,370.00,59.970,1463157003,"201051344001025","219011344069620",31.75,26.50,0,300.27,522.69,254.3,243.5,1.131,408660.1,408660.1,35210,0,0,0,L,1122011218,0,125.17,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157040,503140.00
05/13/2016 12:30,2,7.762,ALERT,221.87,374.81,59.959,1463157003,"201051344000458","219011344069620",32.42,23.50,0,302.37,522.39,255.1,244.3,1.198,405625.7,405625.7,30617,0,0,0,L,1122011218,0,125.85,126.07,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157042,503141.00
05/13/2016 12:30,2,7.809,ALERT,222.10,374.21,59.970,1463157003,"201051344000853","219011344069620",32.22,21.00,0,302.07,526.30,254.5,243.7,1.193,404140.4,404140.4,30217,0,0,0,L,1122011218,0,126.07,126.07,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157044,503142.00
05/13/2016 12:30,2,8.174,ALERT,217.80,369.70,60.002,1463157003,"201051344000685","219011344069620",30.81,25.30,0,300.87,519.39,254.5,243.7,1.220,410432.7,410432.7,35049,0,0,0,L,1122011218,0,125.40,123.36,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157046,503143.00
05/13/2016 12:30,2,7.822,ALERT,219.61,369.70,59.981,1463157003,"201051344000917","219011344069620",30.61,25.00,0,299.67,525.70,242.0,231.6,1.118,407296.4,407296.4,35047,0,0,0,L,1122011218,0,125.40,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157048,503144.00
05/13/2016 12:30,2,7.998,ALERT,218.26,367.60,59.954,1463157003,"201051344001145","219011344069620",31.75,24.30,0,300.87,524.80,256.9,246.0,1.167,412507.2,412507.2,34902,0,0,0,L,1122011218,0,124.94,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157050,503145.00
05/13/2016 12:30,2,7.131,ALERT,219.61,377.22,59.965,1463157003,"201051344000651","219011344069620",33.38,24.50,0,300.27,531.11,242.3,231.9,1.078,404704.1,404704.1,35268,0,0,0,L,1122011218,0,125.85,124.04,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157051,503146.00
05/13/2016 12:30,2,8.521,ALERT,214.64,360.08,59.970,1463157003,"274151322000088","219011344069620",29.08,34.50,0,301.17,531.41,250.6,240.0,0.955,651676.7,651676.7,23815,0,0,0,L,1151911521,0,124.04,123.59,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157053,503147.00
05/13/2016 12:30,2,0.266,ALERT,215.09,491.13,59.954,1463157003,"274151322000068","219011344069620",47.25,27.00,0,303.88,526.00,12.7,10.3,0.057,547492.0,547492.0,25280,0,0,0,L,1151911521,0,123.36,124.04,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157055,503148.00
05/13/2016 12:30,2,7.723,ALERT,219.16,370.00,59.965,1463157003,"201051344001135","219011344069620",32.48,24.00,0,300.87,519.69,253.8,243.0,1.171,400822.0,400822.0,35211,0,0,0,L,1122011218,0,125.40,124.04,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157057,503149.00
05/13/2016 12:30,2,7.379,ALERT,218.48,368.50,59.965,1463157003,"201051344000594","219011344069620",31.09,29.00,0,302.07,526.90,232.2,222.2,1.056,409203.0,409203.0,30657,0,0,0,L,1122011218,0,124.04,124.49,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157059,503150.00
05/13/2016 12:30,2,8.090,ALERT,219.61,370.60,59.959,1463157003,"201051344001203","219011344069620",31.11,26.80,0,300.57,521.19,254.5,243.7,1.162,407690.7,407690.7,35229,0,0,0,L,1122011218,0,126.07,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157060,503151.00
05/13/2016 12:30,2,9.006,ALERT,214.87,360.38,59.959,1463157003,"274151322000054","219011344069620",27.71,35.60,0,301.17,531.11,252.8,242.1,0.968,665778.0,665778.0,23846,0,0,0,L,1151911521,0,123.36,123.59,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157062,503152.00
05/13/2016 12:30,2,7.127,ALERT,220.06,377.22,59.965,1463157003,"201051344000867","219011344069620",33.58,25.00,0,302.07,525.70,241.5,231.2,1.078,396910.8,396910.8,30659,0,0,0,L,1122011218,0,125.17,124.94,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157064,503153.00
05/13/2016 12:30,2,7.287,ALERT,219.16,376.62,59.954,1463157003,"201051344001093","219011344069620",33.40,26.00,0,300.87,526.30,246.5,236.0,1.069,406342.9,406342.9,35096,0,0,0,L,1122011218,0,125.40,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157066,503154.00
05/13/2016 12:30,2,7.303,ALERT,220.74,379.32,59.965,1463157003,"201051344000900","219011344069620",33.44,20.30,0,302.07,521.19,247.3,236.8,1.083,412436.1,412436.1,30047,0,0,0,L,1122011218,0,125.40,125.40,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157068,503155.00
05/13/2016 12:30,2,7.973,ALERT,221.19,373.91,59.959,1463157003,"201051344000648","219011344069620",31.53,23.00,0,301.47,522.99,254.3,243.5,1.149,404651.3,404651.3,30346,0,0,0,L,1122011218,0,125.17,126.07,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157069,503156.00
05/13/2016 12:30,2,7.879,ALERT,221.64,373.61,59.954,1463157003,"201051344000569","219011344069620",31.79,23.30,0,302.98,523.29,253.2,242.5,1.123,413613.7,413613.7,29982,0,0,0,L,1122011218,0,125.17,126.07,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157071,503157.00
05/13/2016 12:30,2,8.221,ALERT,221.64,376.01,59.965,1463157003,"201051344000983","219011344069620",30.38,22.30,0,302.37,527.80,252.7,241.9,1.153,405255.9,405255.9,30451,0,0,0,L,1122011218,0,125.62,125.62,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157073,503158.00
05/13/2016 12:30,2,7.926,ALERT,222.10,376.01,59.949,1463157003,"201051344001158","219011344069620",31.83,23.50,0,301.47,518.79,255.4,244.6,1.158,399727.2,399727.2,30712,0,0,0,L,1122011218,0,125.62,125.85,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157075,503159.00
05/13/2016 12:30,2,7.299,ALERT,221.19,377.82,59.959,1463157003,"201051344000576","219011344069620",33.38,21.30,0,302.37,519.99,246.4,235.9,1.127,406623.4,406623.4,30124,0,0,0,L,1122011218,0,125.40,125.40,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157077,503160.00
05/13/2016 12:30,2,8.643,ALERT,214.64,381.73,59.954,1463157003,"274151322000087","219011344069620",29.10,45.80,0,300.87,522.39,254.3,243.6,0.972,639553.9,639553.9,23927,0,0,0,L,1151911521,0,123.14,124.04,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157078,503161.00
05/13/2016 12:45,2,7.900,ALERT,221.42,375.41,59.949,1463157904,"201051344000645","219011344069620",29.86,23.30,0,302.07,530.21,238.8,228.6,1.061,406345.6,406345.6,30269,0,0,0,L,1122011218,0,125.85,125.85,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157906,503162.00
05/13/2016 12:45,2,7.236,ALERT,214.64,357.08,59.975,1463157904,"274151322000085","219011344069620",27.23,35.40,0,301.17,526.90,199.7,190.8,0.778,667988.2,667988.2,23853,0,0,0,L,1151911521,0,123.59,123.81,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157908,503163.00
05/13/2016 12:45,2,8.018,ALERT,220.06,373.01,59.949,1463157904,"201051344000633","219011344069620",29.56,25.80,0,300.27,525.40,240.1,229.8,1.140,397307.0,397307.0,30738,0,0,0,L,1122011218,0,125.17,125.17,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157910,503164.00
05/13/2016 12:45,2,7.668,ALERT,222.10,375.71,59.954,1463157904,"201051344000469","219011344069620",32.80,19.30,0,301.17,524.80,253.7,243.0,1.167,398693.3,398693.3,30675,0,0,0,L,1122011218,0,125.40,126.30,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157912,503165.00
05/13/2016 12:45,2,8.074,ALERT,218.71,371.21,59.954,1463157904,"201051344000646","219011344069620",31.17,26.80,0,299.67,529.31,254.8,244.0,1.189,402439.9,402439.9,35233,0,0,0,L,1122011218,0,125.40,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157913,503166.00
05/13/2016 12:45,2,0.041,ALERT,214.41,495.04,59.938,1463157904,"274151322000052","219011344069620",36.60,40.80,0,300.87,533.81,0.0,0.0,0.000,679894.2,679894.2,24075,0,0,0,L,1151911521,0,122.68,124.04,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157915,503167.00
05/13/2016 12:45,2,7.119,ALERT,219.61,379.92,59.928,1463157904,"201051344000585","219011344069620",33.77,24.80,0,300.27,525.70,242.5,232.1,1.131,408867.9,408867.9,35240,0,0,0,L,1122011218,0,125.17,124.72,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157917,503168.00
05/13/2016 12:45,2,6.912,ALERT,217.80,383.23,59.954,1463157904,"201051344001230","219011344069620",34.07,27.30,0,300.57,524.80,238.1,227.9,1.096,406132.0,406132.0,35038,0,0,0,L,1122011218,0,124.94,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157919,503169.00
05/13/2016 12:45,2,6.949,ALERT,219.61,381.73,59.965,1463157904,"201051344000582","219011344069620",33.81,25.30,0,301.77,523.29,238.4,228.2,1.087,399653.9,399653.9,35208,0,0,0,L,1122011218,0,125.62,124.72,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157921,503170.00
05/13/2016 12:45,2,7.045,ALERT,218.26,377.82,59.986,1463157904,"201051344000955","219011344069620",33.70,26.50,0,300.87,532.01,240.1,229.8,1.109,411706.8,411706.8,35141,0,0,0,L,1122011218,0,124.72,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157922,503171.00
05/13/2016 12:45,2,0.260,ALERT,214.87,495.94,59.954,1463157904,"274151322000094","219011344069620",47.67,29.30,0,302.37,533.51,12.3,9.9,0.062,547839.5,547839.5,25076,0,0,0,L,1151911521,0,122.91,124.27,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157924,503172.00
05/13/2016 12:45,2,7.375,ALERT,222.10,371.51,59.954,1463157904,"201051344000579","219011344069620",32.88,26.50,0,302.68,531.41,245.2,234.7,1.145,412457.5,412457.5,10748,0,0,0,L,1122011218,0,125.85,125.85,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157926,503173.00
05/13/2016 12:45,2,7.621,ALERT,218.26,365.80,59.965,1463157904,"201051344000890","219011344069620",32.36,30.50,0,301.17,526.00,248.8,238.2,1.123,408863.6,408863.6,35162,0,0,0,L,1122011218,0,125.17,123.14,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157928,503174.00
05/13/2016 12:45,2,7.656,ALERT,219.16,368.80,59.954,1463157904,"201051344000438","219011344069620",32.40,27.50,0,300.87,525.10,250.8,240.1,1.158,411002.7,411002.7,35170,0,0,0,L,1122011218,0,125.62,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157930,503175.00
05/13/2016 12:45,2,7.701,ALERT,218.48,366.70,59.954,1463157904,"201051344000417","219011344069620",32.24,29.80,0,299.67,518.18,250.5,239.9,1.198,403730.6,403730.6,35324,0,0,0,L,1122011218,0,124.94,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157931,503176.00
05/13/2016 12:45,2,8.104,ALERT,214.19,385.03,59.933,1463157904,"274151322000083","219011344069620",30.87,42.50,0,301.17,538.92,253.3,242.5,0.999,673800.5,673800.5,24147,0,0,0,L,1151911521,0,122.91,123.81,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157933,503177.00
05/13/2016 12:45,2,8.031,ALERT,215.54,387.44,59.954,1463157904,"274151322000076","219011344069620",31.31,40.20,0,300.87,533.21,254.5,243.7,1.012,717266.7,717266.7,24142,0,0,0,L,1151911521,0,123.36,124.27,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157935,503178.00
05/13/2016 12:45,2,7.814,ALERT,220.29,370.30,59.949,1463157904,"201051344000868","219011344069620",31.41,22.00,0,302.98,520.89,248.1,237.5,1.105,397698.0,397698.0,30401,0,0,0,L,1122011218,0,124.94,125.62,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157937,503179.00
05/13/2016 12:45,2,8.121,ALERT,214.41,367.60,59.954,1463157904,"274151322000095","219011344069620",29.26,40.60,0,302.07,532.01,240.4,230.1,0.902,709987.1,709987.1,24049,0,0,0,L,1151911521,0,123.36,123.59,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157939,503180.00
