ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 12:45,2,8.492,ALERT,221.87,377.82,59.949,1463157904,"201051344000988","219011344069620",29.86,23.00,0,299.67,524.50,256.7,245.8,1.145,394988.4,394988.4,30696,0,0,0,L,1122011218,0,125.62,126.07,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157941,503181.00
05/13/2016 12:45,2,6.973,ALERT,218.93,382.03,59.959,1463157904,"201051344001025","219011344069620",33.77,26.80,0,300.27,522.09,237.4,227.3,1.078,408714.7,408714.7,35212,0,0,0,L,1122011218,0,125.17,124.27,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157942,503182.00
05/13/2016 12:45,2,6.750,ALERT,221.64,382.63,59.970,1463157904,"201051344000458","219011344069620",34.47,24.00,0,302.37,524.20,234.1,224.0,1.069,405679.4,405679.4,30619,0,0,0,L,1122011218,0,125.62,125.85,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157944,503183.00
05/13/2016 12:45,2,6.529,ALERT,222.10,389.54,59.954,1463157904,"201051344000853","219011344069620",34.91,21.80,0,302.37,528.40,229.8,219.9,1.061,404193.9,404193.9,30219,0,0,0,L,1122011218,0,126.07,126.07,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157946,503184.00
05/13/2016 12:45,2,6.818,ALERT,217.35,378.42,59.954,1463157904,"201051344000685","219011344069620",33.93,26.00,0,300.27,519.09,232.5,222.5,1.153,410486.0,410486.0,35051,0,0,0,L,1122011218,0,125.40,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157948,503185.00
05/13/2016 12:45,2,7.135,ALERT,219.39,376.62,59.975,1463157904,"201051344000917","219011344069620",33.28,25.50,0,299.37,525.70,240.4,230.2,1.123,407350.2,407350.2,35049,0,0,0,L,1122011218,0,125.40,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157950,503186.00
05/13/2016 12:45,2,7.930,ALERT,217.80,366.10,59.959,1463157904,"201051344001145","219011344069620",30.20,25.80,0,300.87,526.60,242.4,232.0,1.149,412561.2,412561.2,34904,0,0,0,L,1122011218,0,124.72,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157951,503187.00
05/13/2016 12:45,2,7.920,ALERT,219.84,367.90,59.975,1463157904,"201051344000651","219011344069620",31.79,24.50,0,300.27,532.01,254.7,243.9,1.136,404758.1,404758.1,35270,0,0,0,L,1122011218,0,126.07,124.27,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157953,503188.00
05/13/2016 12:45,2,8.701,ALERT,214.87,357.98,59.970,1463157904,"274151322000088","219011344069620",28.88,34.80,0,301.17,535.32,254.2,243.4,0.955,651726.3,651726.3,23817,0,0,0,L,1151911521,0,123.59,123.81,0400,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157955,503189.00
05/13/2016 12:45,2,0.260,ALERT,215.32,490.23,59.954,1463157904,"274151322000068","219011344069620",47.09,27.50,0,302.68,526.00,12.7,10.3,0.057,547500.4,547500.4,25282,0,0,0,L,1151911521,0,123.36,124.04,0001,28,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157957,503190.00
05/13/2016 12:45,2,7.840,ALERT,219.16,370.30,59.959,1463157904,"201051344001135","219011344069620",30.14,25.00,0,300.87,519.99,239.5,229.2,1.100,400876.2,400876.2,35213,0,0,0,L,1122011218,0,125.40,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157959,503191.00
05/13/2016 12:45,2,8.221,ALERT,219.39,374.81,59.975,1463157904,"201051344000594","219011344069620",28.84,30.30,0,301.77,529.61,240.1,229.8,1.092,409257.4,409257.4,30659,0,0,0,L,1122011218,0,124.72,124.72,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157960,503192.00
05/13/2016 12:45,2,8.146,ALERT,219.39,370.00,59.975,1463157904,"201051344001203","219011344069620",29.64,27.30,0,300.87,520.29,244.5,234.0,1.087,407744.6,407744.6,35231,0,0,0,L,1122011218,0,125.85,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157962,503193.00
05/13/2016 12:45,2,7.281,ALERT,213.74,374.81,59.965,1463157904,"274151322000054","219011344069620",27.65,35.40,0,301.17,532.91,203.6,194.6,0.773,665828.6,665828.6,23848,0,0,0,L,1151911521,0,122.91,123.14,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157964,503194.00
05/13/2016 12:45,2,6.916,ALERT,219.39,367.00,59.970,1463157904,"201051344000867","219011344069620",29.72,25.30,0,302.07,525.10,208.0,198.9,0.946,396964.5,396964.5,30661,0,0,0,L,1122011218,0,124.72,124.72,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157966,503195.00
05/13/2016 12:45,2,6.711,ALERT,218.03,366.70,60.007,1463157904,"201051344001093","219011344069620",29.42,25.80,0,300.57,527.20,200.0,191.1,0.906,406396.6,406396.6,35098,0,0,0,L,1122011218,0,124.94,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157968,503196.00
05/13/2016 12:45,2,6.893,ALERT,219.61,366.70,59.975,1463157904,"201051344000900","219011344069620",29.82,21.80,0,301.77,524.50,208.2,199.0,0.950,412490.4,412490.4,30049,0,0,0,L,1122011218,0,124.72,124.94,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157970,503197.00
05/13/2016 12:45,2,7.057,ALERT,220.06,370.30,59.965,1463157904,"201051344000648","219011344069620",29.04,23.00,0,301.77,523.90,207.5,198.4,0.955,404704.8,404704.8,30348,0,0,0,L,1122011218,0,124.27,125.40,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157971,503198.00
05/13/2016 12:45,2,6.707,ALERT,220.06,368.50,59.981,1463157904,"201051344000569","219011344069620",29.72,22.80,0,302.98,523.59,201.7,192.7,0.919,413668.3,413668.3,29984,0,0,0,L,1122011218,0,124.27,125.40,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157973,503199.00
05/13/2016 12:45,2,6.590,ALERT,220.06,368.50,59.949,1463157904,"201051344000983","219011344069620",30.08,22.30,0,302.68,528.40,200.8,191.9,0.946,405310.3,405310.3,30453,0,0,0,L,1122011218,0,124.94,124.94,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157975,503200.00
05/13/2016 12:45,2,6.633,ALERT,220.06,367.90,59.970,1463157904,"201051344001158","219011344069620",29.00,23.30,0,301.47,518.79,194.8,186.1,0.906,399781.2,399781.2,30714,0,0,0,L,1122011218,0,124.49,124.94,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157977,503201.00
05/13/2016 12:45,2,7.379,ALERT,220.29,373.61,59.965,1463157904,"201051344000576","219011344069620",29.28,21.80,0,302.37,519.99,218.8,209.3,0.994,406677.6,406677.6,30126,0,0,0,L,1122011218,0,124.94,124.94,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157979,503202.00
05/13/2016 12:45,2,7.461,ALERT,214.19,350.77,59.954,1463157904,"274151322000087","219011344069620",27.17,44.80,0,300.57,528.10,205.2,196.2,0.773,639603.3,639603.3,23929,0,0,0,L,1151911521,0,123.14,123.59,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463157981,503203.00
05/13/2016 13:00,2,7.502,ALERT,221.19,375.41,59.986,1463158803,"201051344000645","219011344069620",33.10,22.80,0,302.07,525.10,250.7,240.0,1.118,406397.0,406397.0,30271,0,0,0,L,1122011218,0,125.62,125.85,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158805,503204.00
05/13/2016 13:00,2,8.682,ALERT,215.32,360.08,59.986,1463158803,"274151322000085","219011344069620",29.00,34.30,0,301.47,527.80,254.4,243.6,0.963,668032.3,668032.3,23855,0,0,0,L,1151911521,0,124.27,123.81,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158807,503205.00
05/13/2016 13:00,2,6.826,ALERT,220.29,386.53,60.002,1463158803,"201051344000633","219011344069620",34.49,25.80,0,300.27,523.90,238.0,227.8,1.074,397357.8,397357.8,30740,0,0,0,L,1122011218,0,125.17,125.40,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158809,503206.00
05/13/2016 13:00,2,6.834,ALERT,222.32,387.14,60.007,1463158803,"201051344000469","219011344069620",34.33,19.30,0,301.17,524.80,237.0,226.8,1.078,398744.3,398744.3,30677,0,0,0,L,1122011218,0,125.40,126.53,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158811,503207.00
05/13/2016 13:00,2,7.574,ALERT,218.93,375.41,60.018,1463158803,"201051344000646","219011344069620",32.72,26.00,0,300.27,528.40,250.6,240.0,1.158,402490.1,402490.1,35235,0,0,0,L,1122011218,0,125.62,124.27,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158813,503208.00
05/13/2016 13:00,2,8.166,ALERT,214.64,375.11,59.981,1463158803,"274151322000052","219011344069620",30.81,40.00,0,301.17,533.51,254.7,243.9,1.008,679941.7,679941.7,24077,0,0,0,L,1151911521,0,122.91,124.04,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158815,503209.00
05/13/2016 13:00,2,7.301,ALERT,220.06,372.71,59.965,1463158803,"201051344000585","219011344069620",32.05,24.00,0,300.27,525.70,236.5,226.3,1.078,408919.5,408919.5,35242,0,0,0,L,1122011218,0,125.40,125.17,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158816,503210.00
05/13/2016 13:00,2,6.773,ALERT,217.58,368.50,59.996,1463158803,"201051344001230","219011344069620",30.79,27.00,0,301.17,522.39,210.9,201.7,0.963,406182.0,406182.0,35040,0,0,0,L,1122011218,0,124.94,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158818,503211.00
05/13/2016 13:00,2,6.785,ALERT,218.93,366.70,60.044,1463158803,"201051344000582","219011344069620",29.68,23.80,0,301.47,521.49,203.8,194.8,0.919,399703.4,399703.4,35210,0,0,0,L,1122011218,0,125.17,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158820,503212.00
05/13/2016 13:00,2,7.244,ALERT,217.80,367.90,59.996,1463158803,"201051344000955","219011344069620",29.64,26.00,0,300.87,530.21,217.3,207.9,1.012,411757.1,411757.1,35143,0,0,0,L,1122011218,0,124.49,124.04,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158822,503213.00
05/13/2016 13:00,2,0.258,ALERT,214.19,491.73,59.981,1463158803,"274151322000094","219011344069620",47.21,29.50,0,300.87,527.80,12.1,9.7,0.057,547850.3,547850.3,25078,0,0,0,L,1151911521,0,122.91,123.81,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158824,503214.00
05/13/2016 13:00,2,7.129,ALERT,220.97,371.81,60.028,1463158803,"201051344000579","219011344069620",29.66,26.50,0,302.68,527.20,213.9,204.6,0.986,412508.4,412508.4,10750,0,0,0,L,1122011218,0,125.17,125.40,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158825,503215.00
05/13/2016 13:00,2,6.980,ALERT,217.58,366.10,59.996,1463158803,"201051344000890","219011344069620",29.48,30.00,0,301.47,526.00,208.2,199.0,0.941,408914.1,408914.1,35164,0,0,0,L,1122011218,0,124.94,123.14,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158827,503216.00
05/13/2016 13:00,2,7.252,ALERT,218.48,368.50,60.018,1463158803,"201051344000438","219011344069620",29.66,26.80,0,300.87,524.20,217.7,208.2,1.003,411053.0,411053.0,35172,0,0,0,L,1122011218,0,125.40,124.04,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158829,503217.00
05/13/2016 13:00,2,6.859,ALERT,214.64,353.47,60.002,1463158803,"274151322000083","219011344069620",29.10,40.60,0,301.47,539.22,202.1,193.1,0.795,673846.2,673846.2,24149,0,0,0,L,1151911521,0,123.14,123.81,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158832,503218.00
05/13/2016 13:00,2,0.016,ALERT,215.77,516.38,59.996,1463158803,"274151322000076","219011344069620",37.33,38.60,0,300.87,533.21,0.0,0.0,0.000,717316.5,717316.5,24144,0,0,0,L,1151911521,0,123.59,124.49,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158834,503219.00
05/13/2016 13:00,2,6.842,ALERT,219.16,375.41,60.002,1463158803,"201051344000868","219011344069620",32.86,21.00,0,302.98,520.89,227.3,217.4,1.008,397749.5,397749.5,30403,0,0,0,L,1122011218,0,124.27,125.17,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158836,503220.00
05/13/2016 13:00,2,7.172,ALERT,214.19,367.00,59.991,1463158803,"274151322000095","219011344069620",30.75,38.80,0,302.07,532.91,223.2,213.5,0.844,710035.5,710035.5,24051,0,0,0,L,1151911521,0,123.36,123.36,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158838,503221.00
05/13/2016 13:00,2,7.518,ALERT,221.42,375.41,60.002,1463158803,"201051344000988","219011344069620",29.90,21.80,0,299.67,523.90,227.3,217.4,1.021,395039.9,395039.9,30698,0,0,0,L,1122011218,0,125.40,125.85,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158840,503222.00
05/13/2016 13:00,2,6.748,ALERT,218.26,367.60,59.991,1463158803,"201051344001025","219011344069620",30.02,26.50,0,300.27,525.10,205.1,196.0,0.915,408766.0,408766.0,35214,0,0,0,L,1122011218,0,124.72,124.04,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158841,503223.00
05/13/2016 13:00,2,6.887,ALERT,220.74,373.31,60.002,1463158803,"201051344000458","219011344069620",29.78,23.80,0,302.37,522.99,207.7,198.5,0.968,405729.8,405729.8,30621,0,0,0,L,1122011218,0,125.40,125.62,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158843,503224.00
05/13/2016 13:00,2,6.812,ALERT,220.97,373.31,60.002,1463158803,"201051344000853","219011344069620",29.90,21.00,0,302.07,527.80,206.3,197.2,0.959,404244.5,404244.5,30221,0,0,0,L,1122011218,0,125.62,125.62,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158845,503225.00
05/13/2016 13:00,2,7.195,ALERT,217.58,367.90,60.002,1463158803,"201051344000685","219011344069620",29.44,25.50,0,300.87,521.49,214.6,205.2,1.030,410536.3,410536.3,35053,0,0,0,L,1122011218,0,125.40,123.36,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158847,503226.00
05/13/2016 13:00,2,6.949,ALERT,218.93,369.10,59.996,1463158803,"201051344000917","219011344069620",29.82,25.50,0,299.67,525.10,209.6,200.4,0.963,407400.4,407400.4,35051,0,0,0,L,1122011218,0,125.17,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158849,503227.00
05/13/2016 13:00,2,6.695,ALERT,217.35,364.59,60.007,1463158803,"201051344001145","219011344069620",29.30,24.30,0,301.17,523.59,198.8,189.9,0.910,412610.2,412610.2,34906,0,0,0,L,1122011218,0,124.49,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158851,503228.00
05/13/2016 13:00,2,8.160,ALERT,219.84,371.51,60.018,1463158803,"201051344000651","219011344069620",28.21,23.80,0,300.27,530.51,233.4,223.4,1.096,404808.7,404808.7,35272,0,0,0,L,1122011218,0,126.07,124.27,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158852,503229.00
05/13/2016 13:00,2,8.145,ALERT,214.87,358.58,59.991,1463158803,"274151322000088","219011344069620",27.61,32.80,0,301.47,537.42,227.5,217.7,0.849,651769.9,651769.9,23819,0,0,0,L,1151911521,0,123.81,123.59,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158854,503230.00
05/13/2016 13:00,2,4.971,ALERT,215.54,454.46,60.002,1463158803,"274151322000068","219011344069620",40.22,29.00,0,300.87,526.60,201.3,192.4,0.773,547519.3,547519.3,25284,0,0,0,L,1151911521,0,123.59,124.04,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158856,503231.00
05/13/2016 13:00,2,6.986,ALERT,218.93,368.50,60.018,1463158803,"201051344001135","219011344069620",29.86,24.30,0,300.87,518.49,210.8,201.5,0.959,400926.9,400926.9,35215,0,0,0,L,1122011218,0,125.40,124.27,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158858,503232.00
05/13/2016 13:00,2,6.430,ALERT,218.03,366.70,60.002,1463158803,"201051344000594","219011344069620",29.60,28.80,0,302.07,525.70,192.7,184.1,0.879,409307.3,409307.3,30661,0,0,0,L,1122011218,0,124.04,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158859,503233.00
05/13/2016 13:00,2,6.123,ALERT,218.26,364.89,60.044,1463158803,"201051344001203","219011344069620",30.08,26.80,0,300.87,520.29,186.6,178.1,0.866,407795.7,407795.7,35233,0,0,0,L,1122011218,0,125.40,123.59,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158861,503234.00
05/13/2016 13:00,2,5.912,ALERT,214.64,351.67,60.002,1463158803,"274151322000054","219011344069620",28.35,34.00,0,301.17,530.21,169.6,161.7,0.636,665874.3,665874.3,23850,0,0,0,L,1151911521,0,123.59,123.59,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158863,503235.00
05/13/2016 13:00,2,5.807,ALERT,218.71,365.49,59.996,1463158803,"201051344000867","219011344069620",29.54,25.30,0,302.07,521.49,173.6,165.6,0.791,397014.8,397014.8,30663,0,0,0,L,1122011218,0,124.72,124.49,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158865,503236.00
05/13/2016 13:00,2,5.553,ALERT,217.58,363.69,59.996,1463158803,"201051344001093","219011344069620",30.06,25.50,0,300.87,521.19,169.1,161.3,0.769,406447.0,406447.0,35100,0,0,0,L,1122011218,0,124.49,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158867,503237.00
05/13/2016 13:00,2,5.416,ALERT,218.93,367.00,60.002,1463158803,"201051344000900","219011344069620",30.75,21.30,0,301.77,519.09,168.6,160.8,0.751,412542.0,412542.0,30051,0,0,0,L,1122011218,0,124.72,124.49,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158869,503238.00
05/13/2016 13:00,2,5.535,ALERT,218.93,367.00,60.007,1463158803,"201051344000648","219011344069620",29.86,22.80,0,301.77,523.90,167.5,159.7,0.773,404754.6,404754.6,30350,0,0,0,L,1122011218,0,124.04,124.94,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158870,503239.00
05/13/2016 13:00,2,5.652,ALERT,219.16,364.89,59.970,1463158803,"201051344000569","219011344069620",30.18,22.00,0,302.98,522.09,172.7,164.7,0.791,413719.4,413719.4,29986,0,0,0,L,1122011218,0,124.27,124.94,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158872,503240.00
05/13/2016 13:00,2,5.627,ALERT,219.39,367.00,60.012,1463158803,"201051344000983","219011344069620",30.40,22.50,0,302.37,527.50,173.2,165.2,0.813,405361.1,405361.1,30455,0,0,0,L,1122011218,0,124.72,124.72,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158874,503241.00
05/13/2016 13:00,2,5.955,ALERT,220.06,369.40,59.996,1463158803,"201051344001158","219011344069620",29.74,23.00,0,301.47,518.79,179.5,171.3,0.857,399831.0,399831.0,30716,0,0,0,L,1122011218,0,124.94,124.94,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158876,503242.00
05/13/2016 13:00,2,6.107,ALERT,219.84,370.60,60.007,1463158803,"201051344000576","219011344069620",30.10,21.80,0,302.37,519.99,186.2,177.8,0.844,406728.6,406728.6,30128,0,0,0,L,1122011218,0,124.94,124.94,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158878,503243.00
05/13/2016 13:00,2,5.764,ALERT,214.64,350.47,59.991,1463158803,"274151322000087","219011344069620",27.85,44.00,0,300.57,526.00,162.6,155.0,0.614,639647.7,639647.7,23931,0,0,0,L,1151911521,0,123.36,123.81,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158880,503244.00
05/13/2016 13:00,2,6.510,ALERT,217.80,364.89,60.002,1463158803,"201051344000417","219011344069620",29.78,29.30,0,300.27,518.18,196.2,187.5,0.937,403782.9,403782.9,35326,0,0,0,L,1122011218,1,124.49,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463158881,503245.00
05/13/2016 13:15,2,7.727,ALERT,221.42,375.11,59.975,1463159704,"201051344000645","219011344069620",29.78,23.00,0,303.28,529.01,233.1,223.0,1.030,406447.0,406447.0,30273,0,0,0,L,1122011218,0,125.85,125.85,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159706,503246.00
05/13/2016 13:15,2,6.916,ALERT,214.87,361.89,59.975,1463159704,"274151322000085","219011344069620",27.83,32.60,0,301.77,524.50,194.7,186.0,0.760,668078.1,668078.1,23857,0,0,0,L,1151911521,0,123.81,123.59,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159707,503247.00
05/13/2016 13:15,2,7.453,ALERT,220.06,371.81,59.965,1463159704,"201051344000633","219011344069620",29.38,24.50,0,301.47,526.30,221.6,211.9,1.034,397408.2,397408.2,30742,0,0,0,L,1122011218,0,125.17,125.40,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159709,503248.00
05/13/2016 13:15,2,7.619,ALERT,221.42,375.41,59.981,1463159704,"201051344000469","219011344069620",30.10,19.00,0,302.37,524.20,232.2,222.2,1.061,398795.2,398795.2,30679,0,0,0,L,1122011218,0,125.17,126.07,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159711,503249.00
05/13/2016 13:15,2,7.295,ALERT,218.26,369.40,59.959,1463159704,"201051344000646","219011344069620",29.70,25.80,0,302.37,529.31,219.4,209.8,1.021,402540.4,402540.4,35237,0,0,0,L,1122011218,0,125.17,124.04,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159713,503250.00
05/13/2016 13:15,2,7.186,ALERT,214.64,364.29,59.965,1463159704,"274151322000052","219011344069620",28.73,38.40,0,301.47,532.01,209.0,199.8,0.835,679988.7,679988.7,24079,0,0,0,L,1151911521,0,122.91,124.04,0400,28,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159715,503251.00
05/13/2016 13:15,2,7.225,ALERT,219.16,369.10,59.981,1463159704,"201051344000585","219011344069620",29.90,24.00,0,302.68,524.80,218.8,209.3,1.016,408970.4,408970.4,35244,0,0,0,L,1122011218,0,124.94,124.72,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159717,503252.00
05/13/2016 13:15,2,7.885,ALERT,218.26,370.00,59.975,1463159704,"201051344001230","219011344069620",29.76,26.00,0,302.98,524.50,237.6,227.4,1.074,406232.3,406232.3,35042,0,0,0,L,1122011218,0,125.17,123.59,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159718,503253.00
05/13/2016 13:15,2,7.232,ALERT,219.39,370.30,59.981,1463159704,"201051344000582","219011344069620",29.52,24.80,0,303.88,522.09,216.1,206.6,0.959,399754.0,399754.0,35212,0,0,0,L,1122011218,0,125.62,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159720,503254.00
05/13/2016 13:15,2,6.883,ALERT,217.80,365.80,59.991,1463159704,"201051344000955","219011344069620",29.58,26.50,0,302.98,531.11,206.1,197.0,0.963,411807.6,411807.6,35145,0,0,0,L,1122011218,0,124.49,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159722,503255.00
05/13/2016 13:15,2,0.248,ALERT,214.41,489.93,59.986,1463159704,"274151322000094","219011344069620",46.95,28.80,0,300.87,538.92,12.2,9.8,0.071,547873.0,547873.0,25080,0,0,0,L,1151911521,0,122.68,123.81,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159724,503256.00
05/13/2016 13:15,2,8.281,ALERT,222.77,375.71,59.991,1463159704,"201051344000579","219011344069620",29.48,25.80,0,303.88,530.81,247.3,236.7,1.145,412559.0,412559.0,10752,0,0,0,L,1122011218,0,126.30,126.07,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159726,503257.00
05/13/2016 13:15,2,7.729,ALERT,218.26,369.70,60.007,1463159704,"201051344000890","219011344069620",29.32,28.80,0,303.28,524.80,229.4,219.5,1.030,408965.1,408965.1,35166,0,0,0,L,1122011218,0,125.40,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159728,503258.00
05/13/2016 13:15,2,7.293,ALERT,218.93,368.20,59.986,1463159704,"201051344000438","219011344069620",29.44,27.50,0,302.98,524.50,217.5,208.0,1.012,411103.3,411103.3,35174,0,0,0,L,1122011218,0,125.62,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159729,503259.00
05/13/2016 13:15,2,7.678,ALERT,218.71,368.50,59.981,1463159704,"201051344000417","219011344069620",29.28,29.30,0,302.07,518.18,227.7,217.8,1.078,403830.1,403830.1,35328,0,0,0,L,1122011218,0,125.17,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159731,503260.00
05/13/2016 13:15,2,6.869,ALERT,214.64,369.40,59.970,1463159704,"274151322000083","219011344069620",28.84,40.00,0,302.07,535.32,200.5,191.6,0.795,673893.0,673893.0,24151,0,0,0,L,1151911521,0,123.14,123.81,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159733,503261.00
05/13/2016 13:15,2,6.988,ALERT,215.54,365.49,59.975,1463159704,"274151322000076","219011344069620",29.66,38.40,0,301.47,528.40,209.8,200.6,0.831,717367.0,717367.0,24146,0,0,0,L,1151911521,0,123.36,124.27,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159735,503262.00
05/13/2016 13:15,2,7.502,ALERT,219.84,370.60,59.981,1463159704,"201051344000868","219011344069620",29.72,21.00,0,303.88,521.19,225.6,215.8,1.030,397799.7,397799.7,30405,0,0,0,L,1122011218,0,124.72,125.40,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159736,503263.00
05/13/2016 13:15,2,7.258,ALERT,214.87,357.98,59.975,1463159704,"274151322000095","219011344069620",29.38,39.30,0,303.88,533.21,215.8,206.4,0.822,710086.4,710086.4,24053,0,0,0,L,1151911521,0,123.36,123.59,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159738,503264.00
05/13/2016 13:15,2,7.387,ALERT,221.42,374.81,59.986,1463159704,"201051344000988","219011344069620",29.58,22.30,0,300.87,525.40,221.3,211.7,1.003,395090.8,395090.8,30700,0,0,0,L,1122011218,0,125.40,126.07,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159740,503265.00
05/13/2016 13:15,2,7.285,ALERT,219.16,367.60,59.991,1463159704,"201051344001025","219011344069620",29.34,26.80,0,302.37,521.49,216.3,206.9,0.959,408817.1,408817.1,35216,0,0,0,L,1122011218,0,125.17,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159742,503266.00
05/13/2016 13:15,2,6.816,ALERT,220.97,370.90,59.975,1463159704,"201051344000458","219011344069620",29.74,24.00,0,303.58,522.69,205.3,196.3,0.968,405780.8,405780.8,30623,0,0,0,L,1122011218,0,125.40,125.62,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159744,503267.00
05/13/2016 13:15,2,6.695,ALERT,221.19,373.01,59.981,1463159704,"201051344000853","219011344069620",30.22,20.70,0,303.58,526.60,204.8,195.7,0.950,404295.4,404295.4,30223,0,0,0,L,1122011218,0,125.62,125.85,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159745,503268.00
05/13/2016 13:15,2,6.779,ALERT,217.58,366.40,60.002,1463159704,"201051344000685","219011344069620",29.16,25.00,0,302.37,520.59,200.3,191.4,0.955,410586.5,410586.5,35055,0,0,0,L,1122011218,0,125.40,123.59,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159747,503269.00
05/13/2016 13:15,2,7.061,ALERT,219.16,367.30,59.975,1463159704,"201051344000917","219011344069620",29.62,25.00,0,301.77,524.20,211.5,202.2,0.963,407450.1,407450.1,35053,0,0,0,L,1122011218,0,125.40,124.49,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159749,503270.00
05/13/2016 13:15,2,6.613,ALERT,217.80,364.89,60.002,1463159704,"201051344001145","219011344069620",29.52,24.30,0,302.68,524.20,197.7,188.9,0.906,412660.2,412660.2,34908,0,0,0,L,1122011218,0,124.72,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159751,503271.00
05/13/2016 13:15,2,6.428,ALERT,218.93,366.70,59.970,1463159704,"201051344000651","219011344069620",29.52,24.00,0,302.68,530.81,192.0,183.4,0.866,404858.8,404858.8,35274,0,0,0,L,1122011218,0,125.85,124.04,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159753,503272.00
05/13/2016 13:15,2,5.967,ALERT,214.41,369.10,59.986,1463159704,"274151322000088","219011344069620",27.91,32.40,0,301.77,534.42,168.6,160.8,0.636,651815.1,651815.1,23821,0,0,0,L,1151911521,0,123.81,123.36,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159755,503273.00
05/13/2016 13:15,2,0.256,ALERT,215.32,485.72,59.981,1463159704,"274151322000068","219011344069620",46.62,27.50,0,303.88,525.70,12.4,10.1,0.057,547536.8,547536.8,25286,0,0,0,L,1151911521,0,123.81,124.04,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159757,503274.00
05/13/2016 13:15,2,6.080,ALERT,218.26,362.79,59.981,1463159704,"201051344001135","219011344069620",29.60,23.80,0,303.28,519.69,182.1,173.8,0.840,400977.5,400977.5,35217,0,0,0,L,1122011218,0,125.17,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159758,503275.00
05/13/2016 13:15,2,6.410,ALERT,218.03,366.10,59.986,1463159704,"201051344000594","219011344069620",29.50,29.30,0,302.98,527.50,191.4,182.8,0.875,409357.7,409357.7,30663,0,0,0,L,1122011218,0,124.04,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159760,503276.00
05/13/2016 13:15,2,6.492,ALERT,218.71,364.89,59.965,1463159704,"201051344001203","219011344069620",29.92,27.30,0,302.98,520.89,196.7,187.9,0.906,407846.1,407846.1,35235,0,0,0,L,1122011218,0,125.62,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159762,503277.00
05/13/2016 13:15,2,6.424,ALERT,214.41,357.98,59.975,1463159704,"274151322000054","219011344069620",27.97,32.40,0,301.77,532.31,181.7,173.5,0.698,665919.9,665919.9,23852,0,0,0,L,1151911521,0,123.14,123.36,0400,22,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159764,503278.00
05/13/2016 13:15,2,7.111,ALERT,219.61,370.30,59.959,1463159704,"201051344000867","219011344069620",30.26,24.50,0,303.28,522.69,218.1,208.6,0.990,397065.9,397065.9,30665,0,0,0,L,1122011218,0,125.17,124.72,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159766,503279.00
05/13/2016 13:15,2,7.162,ALERT,218.93,368.50,59.975,1463159704,"201051344001093","219011344069620",29.86,25.30,0,302.98,523.90,216.4,207.0,0.972,406497.8,406497.8,35102,0,0,0,L,1122011218,0,125.40,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159767,503280.00
05/13/2016 13:15,2,6.801,ALERT,220.06,372.11,60.002,1463159704,"201051344000900","219011344069620",30.06,20.30,0,302.98,521.49,207.0,197.9,0.906,412593.5,412593.5,30053,0,0,0,L,1122011218,0,125.17,125.17,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159769,503281.00
05/13/2016 13:15,2,6.342,ALERT,219.61,367.90,59.981,1463159704,"201051344000648","219011344069620",29.82,22.80,0,302.98,523.29,191.7,183.1,0.862,404804.9,404804.9,30352,0,0,0,L,1122011218,0,124.49,125.17,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159771,503282.00
05/13/2016 13:15,2,6.598,ALERT,220.29,370.00,59.981,1463159704,"201051344000569","219011344069620",30.45,22.50,0,304.18,524.50,203.4,194.4,0.928,413770.3,413770.3,29988,0,0,0,L,1122011218,0,124.72,125.62,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159773,503283.00
05/13/2016 13:15,2,6.688,ALERT,220.29,368.80,59.981,1463159704,"201051344000983","219011344069620",30.36,22.30,0,303.88,526.90,205.5,196.4,0.963,405412.3,405412.3,30457,0,0,0,L,1122011218,0,125.17,125.17,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159775,503284.00
05/13/2016 13:15,2,6.811,ALERT,220.74,369.10,59.986,1463159704,"201051344001158","219011344069620",29.44,22.50,0,302.68,518.79,203.1,194.1,0.937,399881.4,399881.4,30718,0,0,0,L,1122011218,0,125.17,125.17,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159777,503285.00
05/13/2016 13:15,2,6.711,ALERT,220.52,372.71,59.965,1463159704,"201051344000576","219011344069620",30.02,21.50,0,303.28,519.99,203.8,194.8,0.919,406779.2,406779.2,30130,0,0,0,L,1122011218,0,125.17,125.17,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159778,503286.00
05/13/2016 13:15,2,6.258,ALERT,214.41,369.40,59.986,1463159704,"274151322000087","219011344069620",27.81,43.40,0,301.17,524.50,176.1,168.0,0.676,639692.4,639692.4,23933,0,0,0,L,1151911521,0,123.36,123.81,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463159780,503287.00
05/13/2016 13:30,2,4.846,ACTIVE,218.26,362.19,59.954,1463160603,"201051344000645","219011344069620",30.22,21.00,0,342.05,425.01,148.2,141.1,0.663,406484.2,406484.2,30275,0,0,0,L,1122011218,0,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160604,503288.00
05/13/2016 13:30,2,4.391,ACTIVE,213.74,360.69,59.965,1463160603,"274151322000085","219011344069620",29.02,30.50,0,335.14,397.05,129.0,122.6,0.499,668110.3,668110.3,23859,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160605,503289.00
05/13/2016 13:30,2,4.803,ACTIVE,217.13,361.89,59.970,1463160603,"201051344000633","219011344069620",30.43,23.00,0,340.85,424.71,148.1,141.0,0.707,397445.0,397445.0,30744,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160606,503290.00
05/13/2016 13:30,2,4.818,ACTIVE,218.48,362.79,59.970,1463160603,"201051344000469","219011344069620",30.77,17.80,0,340.55,431.92,150.1,142.9,0.703,398832.5,398832.5,30681,0,0,0,L,1122011218,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160607,503291.00
05/13/2016 13:30,2,4.752,ACTIVE,216.00,357.38,59.986,1463160603,"201051344000646","219011344069620",30.36,23.80,0,334.54,425.31,146.1,139.1,0.694,402576.6,402576.6,35239,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160608,503292.00
05/13/2016 13:30,2,4.533,ACTIVE,213.96,362.49,59.970,1463160603,"274151322000052","219011344069620",29.68,35.20,0,335.44,399.76,136.2,129.6,0.535,680022.3,680022.3,24081,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160609,503293.00
05/13/2016 13:30,2,4.877,ACTIVE,217.35,360.08,59.975,1463160603,"201051344000585","219011344069620",30.51,22.00,0,337.24,424.71,150.7,143.5,0.698,409007.2,409007.2,35246,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160611,503294.00
05/13/2016 13:30,2,4.773,ACTIVE,215.77,356.78,59.965,1463160603,"201051344001230","219011344069620",30.45,23.50,0,334.54,419.00,147.3,140.2,0.676,406268.2,406268.2,35044,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160612,503295.00
05/13/2016 13:30,2,4.820,ACTIVE,217.13,359.78,59.981,1463160603,"201051344000582","219011344069620",30.16,22.30,0,336.64,425.31,147.2,140.2,0.689,399789.7,399789.7,35214,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160613,503296.00
05/13/2016 13:30,2,4.883,ACTIVE,216.00,358.88,59.981,1463160603,"201051344000955","219011344069620",30.26,23.50,0,335.74,419.30,149.6,142.5,0.725,411843.6,411843.6,35147,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160614,503297.00
05/13/2016 13:30,2,2.949,ACTIVE,213.51,444.85,59.981,1463160603,"274151322000094","219011344069620",41.55,31.30,0,398.56,505.56,124.1,117.9,0.477,547901.4,547901.4,25082,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160615,503298.00
05/13/2016 13:30,2,4.988,ACTIVE,218.48,362.79,59.970,1463160603,"201051344000579","219011344069620",30.02,23.50,0,342.35,431.32,151.5,144.3,0.716,412595.3,412595.3,10754,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160615,503299.00
05/13/2016 13:30,2,4.924,ACTIVE,215.77,357.98,59.970,1463160603,"201051344000890","219011344069620",30.08,26.50,0,336.34,421.40,150.0,142.8,0.681,409000.9,409000.9,35168,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160616,503300.00
05/13/2016 13:30,2,4.857,ACTIVE,216.45,358.58,59.970,1463160603,"201051344000438","219011344069620",30.42,24.50,0,337.24,420.50,149.6,142.5,0.698,411138.9,411138.9,35176,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160617,503301.00
05/13/2016 13:30,2,4.826,ACTIVE,216.00,357.98,59.970,1463160603,"201051344000417","219011344069620",30.00,26.30,0,336.34,417.79,146.6,139.5,0.698,403865.1,403865.1,35330,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160618,503302.00
05/13/2016 13:30,2,4.607,ACTIVE,213.51,350.17,59.965,1463160603,"274151322000083","219011344069620",29.46,36.00,0,335.14,395.85,137.4,130.7,0.544,673925.7,673925.7,24153,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160619,503303.00
05/13/2016 13:30,2,4.844,ACTIVE,214.19,354.07,59.975,1463160603,"274151322000076","219011344069620",30.32,34.30,0,335.44,398.26,148.7,141.6,0.588,717402.4,717402.4,24148,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160620,503304.00
05/13/2016 13:30,2,4.883,ACTIVE,217.35,360.69,59.975,1463160603,"201051344000868","219011344069620",30.55,19.00,0,338.74,419.90,151.0,143.9,0.694,397835.9,397835.9,30407,0,0,0,L,1122011218,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160621,503305.00
05/13/2016 13:30,2,4.760,ACTIVE,213.29,364.89,59.970,1463160603,"274151322000095","219011344069620",30.42,34.80,0,333.93,398.86,146.5,139.5,0.557,710121.3,710121.3,24055,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160622,503306.00
05/13/2016 13:30,2,4.896,ACTIVE,218.03,362.49,59.975,1463160603,"201051344000988","219011344069620",30.34,20.30,0,341.45,419.30,150.4,143.2,0.694,395126.9,395126.9,30702,0,0,0,L,1122011218,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160623,503307.00
05/13/2016 13:30,2,4.840,ACTIVE,216.45,356.18,59.986,1463160603,"201051344001025","219011344069620",30.47,24.30,0,337.24,416.89,149.3,142.2,0.676,408853.0,408853.0,35218,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160624,503308.00
05/13/2016 13:30,2,4.840,ACTIVE,218.26,361.59,59.944,1463160603,"201051344000458","219011344069620",30.30,21.50,0,339.95,419.00,148.6,141.5,0.707,405816.4,405816.4,30625,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160625,503309.00
05/13/2016 13:30,2,4.838,ACTIVE,218.48,362.19,59.938,1463160603,"201051344000853","219011344069620",30.57,19.50,0,343.25,419.60,149.8,142.6,0.698,404331.3,404331.3,30225,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160625,503310.00
05/13/2016 13:30,2,4.742,ACTIVE,215.77,356.48,59.965,1463160603,"201051344000685","219011344069620",30.36,22.80,0,336.64,412.08,145.8,138.8,0.698,410621.4,410621.4,35057,0,0,0,L,1122011218,0,124.27,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160626,503311.00
05/13/2016 13:30,2,4.719,ACTIVE,216.45,358.28,59.970,1463160603,"201051344000917","219011344069620",30.45,23.00,0,336.64,412.38,145.5,138.5,0.676,407484.9,407484.9,35055,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160627,503312.00
05/13/2016 13:30,2,4.750,ACTIVE,215.77,357.98,59.991,1463160603,"201051344001145","219011344069620",30.12,22.50,0,336.64,411.48,144.9,137.9,0.676,412694.9,412694.9,34910,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160628,503313.00
05/13/2016 13:30,2,4.809,ACTIVE,216.67,357.38,59.981,1463160603,"201051344000651","219011344069620",30.24,22.00,0,336.64,416.89,147.2,140.2,0.681,404893.9,404893.9,35276,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160629,503314.00
05/13/2016 13:30,2,4.402,ACTIVE,213.51,354.97,59.965,1463160603,"274151322000088","219011344069620",28.96,29.00,0,336.04,392.25,129.2,122.8,0.482,651845.6,651845.6,23823,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160630,503315.00
05/13/2016 13:30,2,3.096,ALERT,214.41,420.20,59.975,1463160603,"274151322000068","219011344069620",39.28,31.00,0,394.65,521.19,122.7,116.5,0.468,547557.9,547557.9,25288,0,0,0,L,1151911521,0,123.36,123.59,0001,25,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160632,503316.00
05/13/2016 13:30,2,4.828,ACTIVE,216.67,358.88,59.959,1463160603,"201051344001135","219011344069620",30.28,21.80,0,336.64,414.49,148.0,140.9,0.685,401012.0,401012.0,35219,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160633,503317.00
05/13/2016 13:30,2,5.039,ACTIVE,216.67,359.78,59.975,1463160603,"201051344000594","219011344069620",30.04,26.30,0,336.94,419.60,153.3,146.1,0.707,409393.0,409393.0,30665,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160633,503318.00
05/13/2016 13:30,2,4.912,ACTIVE,216.90,359.78,59.996,1463160603,"201051344001203","219011344069620",30.61,24.50,0,338.44,417.19,152.3,145.1,0.712,407881.0,407881.0,35237,0,0,0,L,1122011218,0,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160634,503319.00
05/13/2016 13:30,2,4.561,ACTIVE,213.74,367.60,59.975,1463160603,"274151322000054","219011344069620",29.26,29.30,0,335.74,394.35,135.2,128.5,0.521,665950.8,665950.8,23854,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160635,503320.00
05/13/2016 13:30,2,4.855,ACTIVE,217.58,360.38,59.981,1463160603,"201051344000867","219011344069620",30.47,22.00,0,338.44,419.30,149.8,142.7,0.689,397100.8,397100.8,30667,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160636,503321.00
