ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 13:30,2,4.734,ACTIVE,216.67,359.18,59.975,1463160603,"201051344001093","219011344069620",30.77,23.00,0,336.04,415.09,147.5,140.5,0.676,406532.3,406532.3,35104,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160637,503322.00
05/13/2016 13:30,2,4.816,ACTIVE,217.58,363.69,59.975,1463160603,"201051344000900","219011344069620",30.87,18.70,0,339.34,420.20,150.6,143.5,0.685,412628.7,412628.7,30055,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160638,503323.00
05/13/2016 13:30,2,4.793,ACTIVE,217.80,361.59,59.938,1463160603,"201051344000648","219011344069620",30.40,20.70,0,342.65,417.79,147.6,140.5,0.676,404839.3,404839.3,30354,0,0,0,L,1122011218,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160639,503324.00
05/13/2016 13:30,2,4.855,ACTIVE,218.03,362.19,59.981,1463160603,"201051344000569","219011344069620",30.59,20.70,0,339.65,418.39,150.4,143.3,0.698,413805.3,413805.3,29990,0,0,0,L,1122011218,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160640,503325.00
05/13/2016 13:30,2,4.852,ACTIVE,218.03,361.89,59.970,1463160603,"201051344000983","219011344069620",30.63,20.00,0,339.34,418.70,150.5,143.4,0.716,405447.1,405447.1,30459,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160641,503326.00
05/13/2016 13:30,2,4.900,ACTIVE,218.48,362.79,59.959,1463160603,"201051344001158","219011344069620",30.18,21.30,0,341.15,417.19,149.7,142.5,0.707,399915.8,399915.8,30720,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160642,503327.00
05/13/2016 13:30,2,4.924,ACTIVE,218.26,362.49,59.981,1463160603,"201051344000576","219011344069620",30.45,19.80,0,341.75,418.70,151.9,144.7,0.698,406813.7,406813.7,30132,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160643,503328.00
05/13/2016 13:30,2,4.451,ACTIVE,213.51,350.17,59.970,1463160603,"274151322000087","219011344069620",29.08,39.00,0,334.24,391.04,131.1,124.6,0.486,639722.2,639722.2,23935,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463160644,503329.00
05/13/2016 13:45,2,4.854,ALERT,218.48,363.69,59.965,1463161503,"201051344000645","219011344069620",30.06,20.30,0,303.58,528.70,147.7,140.7,0.663,406522.5,406522.5,30276,0,0,0,L,1122011218,0,124.49,124.49,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161505,503330.00
05/13/2016 13:45,2,4.461,ACTIVE,213.74,348.66,59.954,1463161503,"274151322000085","219011344069620",28.53,29.80,0,332.73,407.27,128.7,122.3,0.495,668144.4,668144.4,23860,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161506,503331.00
05/13/2016 13:45,2,4.781,ALERT,217.58,360.99,59.954,1463161503,"201051344000633","219011344069620",29.78,22.30,0,301.47,522.09,144.2,137.2,0.689,397483.5,397483.5,30745,0,0,0,L,1122011218,0,124.04,124.04,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161508,503332.00
05/13/2016 13:45,2,4.701,ALERT,218.48,362.49,59.954,1463161503,"201051344000469","219011344069620",30.57,17.50,0,302.68,519.69,145.5,138.5,0.685,398871.3,398871.3,30682,0,0,0,L,1122011218,0,123.81,124.72,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161509,503333.00
05/13/2016 13:45,2,4.689,ALERT,215.54,357.08,59.965,1463161503,"201051344000646","219011344069620",29.66,23.30,0,305.98,526.00,141.0,134.1,0.667,402614.5,402614.5,35240,0,0,0,L,1122011218,0,123.81,122.68,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161511,503334.00
05/13/2016 13:45,2,4.385,ACTIVE,213.29,363.69,59.970,1463161503,"274151322000052","219011344069620",29.64,34.00,0,332.13,414.49,131.7,125.1,0.517,680058.1,680058.1,24082,0,0,0,L,1151911521,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161512,503335.00
05/13/2016 13:45,2,4.717,ALERT,216.67,358.88,59.959,1463161503,"201051344000585","219011344069620",30.14,21.50,0,305.08,519.69,143.9,137.0,0.663,409046.0,409046.0,35247,0,0,0,L,1122011218,0,123.81,123.36,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161514,503336.00
05/13/2016 13:45,2,4.570,ALERT,215.32,354.67,59.970,1463161503,"201051344001230","219011344069620",30.26,23.00,0,304.78,523.90,140.0,133.2,0.645,406305.9,406305.9,35045,0,0,0,L,1122011218,0,123.81,122.23,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161516,503337.00
05/13/2016 13:45,2,4.584,ALERT,216.90,358.28,60.012,1463161503,"201051344000582","219011344069620",30.14,22.00,0,305.98,520.59,139.9,133.1,0.645,399827.5,399827.5,35215,0,0,0,L,1122011218,0,124.27,123.36,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161518,503338.00
05/13/2016 13:45,2,4.707,ALERT,215.77,356.78,59.949,1463161503,"201051344000955","219011344069620",29.86,23.00,0,305.08,529.91,142.3,135.4,0.672,411881.9,411881.9,35148,0,0,0,L,1122011218,0,123.59,122.91,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161519,503339.00
05/13/2016 13:45,2,0.256,ALERT,213.51,487.83,59.970,1463161503,"274151322000094","219011344069620",46.89,27.00,0,302.68,523.90,11.9,9.6,0.057,547924.5,547924.5,25083,0,0,0,L,1151911521,0,122.46,123.59,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161521,503340.00
05/13/2016 13:45,2,4.707,ALERT,218.48,361.89,59.975,1463161503,"201051344000579","219011344069620",30.30,23.30,0,304.18,526.90,144.4,137.4,0.676,412633.8,412633.8,10755,0,0,0,L,1122011218,0,124.27,124.04,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161523,503341.00
05/13/2016 13:45,2,4.721,ACTIVE,215.54,356.48,59.970,1463161503,"201051344000890","219011344069620",29.82,25.50,0,334.84,436.73,142.5,135.6,0.654,409039.5,409039.5,35169,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161524,503342.00
05/13/2016 13:45,2,4.648,ACTIVE,216.45,357.08,59.970,1463161503,"201051344000438","219011344069620",30.20,23.30,0,336.94,434.93,142.3,135.4,0.663,411177.4,411177.4,35177,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161525,503343.00
05/13/2016 13:45,2,4.617,ACTIVE,216.00,357.38,59.975,1463161503,"201051344000417","219011344069620",29.90,25.50,0,335.44,432.52,139.9,133.1,0.663,403903.1,403903.1,35331,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161526,503344.00
05/13/2016 13:45,2,4.395,ALERT,213.51,361.59,59.965,1463161503,"274151322000083","219011344069620",29.50,34.50,0,303.88,528.70,131.2,124.7,0.521,673961.1,673961.1,24154,0,0,0,L,1151911521,0,122.23,123.36,0400,22,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161528,503345.00
05/13/2016 13:45,2,4.631,ALERT,214.19,359.18,59.959,1463161503,"274151322000076","219011344069620",30.26,32.60,0,302.68,525.40,141.8,134.9,0.561,717440.3,717440.3,24149,0,0,0,L,1151911521,0,122.91,123.59,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161529,503346.00
05/13/2016 13:45,2,4.734,ALERT,217.35,360.38,59.965,1463161503,"201051344000868","219011344069620",30.40,19.00,0,304.18,520.89,145.6,138.6,0.663,397875.0,397875.0,30408,0,0,0,L,1122011218,0,123.81,124.27,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161531,503347.00
05/13/2016 13:45,2,4.664,ALERT,213.29,349.56,59.996,1463161503,"274151322000095","219011344069620",30.04,33.30,0,303.58,525.10,141.7,134.8,0.539,710159.0,710159.0,24056,0,0,0,L,1151911521,0,122.46,123.14,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161533,503348.00
05/13/2016 13:45,2,4.840,ALERT,218.26,364.29,59.954,1463161503,"201051344000988","219011344069620",30.36,20.70,0,303.88,523.59,148.8,141.7,0.694,395166.1,395166.1,30703,0,0,0,L,1122011218,0,124.04,124.49,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161535,503349.00
05/13/2016 13:45,2,4.861,ALERT,216.67,358.88,59.975,1463161503,"201051344001025","219011344069620",30.38,23.30,0,306.88,519.39,149.5,142.4,0.681,408892.0,408892.0,35219,0,0,0,L,1122011218,0,123.81,123.36,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161537,503350.00
05/13/2016 13:45,2,4.957,ALERT,218.48,361.89,60.002,1463161503,"201051344000458","219011344069620",29.98,21.30,0,303.88,519.99,150.5,143.3,0.716,405855.1,405855.1,30626,0,0,0,L,1122011218,0,124.49,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161539,503351.00
05/13/2016 13:45,2,4.959,ALERT,219.16,365.80,59.970,1463161503,"201051344000853","219011344069620",30.51,19.00,0,303.58,526.60,153.1,145.9,0.716,404370.4,404370.4,30226,0,0,0,L,1122011218,0,124.94,124.72,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161541,503352.00
05/13/2016 13:45,2,4.902,ALERT,216.22,359.78,59.965,1463161503,"201051344000685","219011344069620",30.20,22.00,0,305.38,518.49,149.9,142.8,0.738,410659.9,410659.9,35058,0,0,0,L,1122011218,0,124.49,122.68,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161542,503353.00
05/13/2016 13:45,2,4.896,ALERT,216.90,357.98,59.970,1463161503,"201051344000917","219011344069620",30.18,22.50,0,304.18,520.59,149.7,142.6,0.698,407523.5,407523.5,35056,0,0,0,L,1122011218,0,124.04,123.81,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161544,503354.00
05/13/2016 13:45,2,4.918,ALERT,216.00,359.18,59.949,1463161503,"201051344001145","219011344069620",30.08,21.80,0,305.68,524.20,149.7,142.6,0.694,412733.3,412733.3,34911,0,0,0,L,1122011218,0,123.81,122.91,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161546,503355.00
05/13/2016 13:45,2,4.998,ALERT,216.90,359.78,59.975,1463161503,"201051344000651","219011344069620",30.38,21.30,0,304.78,526.30,153.8,146.5,0.698,404932.9,404932.9,35277,0,0,0,L,1122011218,0,124.72,122.91,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161548,503356.00
05/13/2016 13:45,2,4.688,ACTIVE,213.51,357.38,59.975,1463161503,"274151322000088","219011344069620",28.69,29.00,0,332.13,407.27,136.1,129.5,0.513,651880.3,651880.3,23824,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161549,503357.00
05/13/2016 13:45,2,0.258,ALERT,214.41,490.23,59.965,1463161503,"274151322000068","219011344069620",47.05,27.80,0,302.68,521.49,12.8,10.4,0.057,547580.5,547580.5,25290,0,0,0,L,1151911521,0,122.91,123.59,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161550,503358.00
05/13/2016 13:45,2,5.234,ACTIVE,216.90,360.08,59.981,1463161503,"201051344001135","219011344069620",30.10,21.00,0,336.04,438.23,159.5,152.0,0.734,401050.9,401050.9,35220,0,0,0,L,1122011218,0,124.49,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161551,503359.00
05/13/2016 13:45,2,5.402,ALERT,217.35,363.99,59.981,1463161503,"201051344000594","219011344069620",30.24,25.30,0,303.28,523.90,165.4,157.7,0.747,409432.4,409432.4,30666,0,0,0,L,1122011218,0,123.59,123.59,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161553,503360.00
05/13/2016 13:45,2,5.473,ALERT,217.80,361.29,59.981,1463161503,"201051344001203","219011344069620",30.42,24.00,0,307.18,521.19,168.6,160.8,0.787,407920.2,407920.2,35238,0,0,0,L,1122011218,0,125.17,123.36,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161555,503361.00
05/13/2016 13:45,2,5.498,ALERT,213.96,370.30,59.965,1463161503,"274151322000054","219011344069620",28.75,28.30,0,304.48,523.59,160.1,152.6,0.614,665985.8,665985.8,23855,0,0,0,L,1151911521,0,122.91,123.36,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161557,503362.00
05/13/2016 13:45,2,5.504,ALERT,218.26,363.39,59.954,1463161503,"201051344000867","219011344069620",30.00,22.00,0,303.28,523.90,167.2,159.5,0.760,397139.9,397139.9,30668,0,0,0,L,1122011218,0,124.49,124.27,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161559,503363.00
05/13/2016 13:45,2,5.260,ALERT,217.35,361.89,59.981,1463161503,"201051344001093","219011344069620",30.59,22.30,0,307.18,522.39,163.0,155.4,0.734,406571.3,406571.3,35105,0,0,0,L,1122011218,0,124.49,123.36,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161560,503364.00
05/13/2016 13:45,2,5.229,ALERT,218.26,362.79,59.981,1463161503,"201051344000900","219011344069620",30.55,19.00,0,302.98,519.69,161.7,154.1,0.742,412668.5,412668.5,30056,0,0,0,L,1122011218,0,124.27,124.27,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161562,503365.00
05/13/2016 13:45,2,5.129,ALERT,218.48,363.39,60.007,1463161503,"201051344000648","219011344069620",29.98,19.80,0,302.98,519.99,155.7,148.3,0.712,404878.0,404878.0,30355,0,0,0,L,1122011218,0,124.04,124.72,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161564,503366.00
05/13/2016 13:45,2,5.180,ALERT,218.93,364.89,59.944,1463161503,"201051344000569","219011344069620",30.40,20.30,0,304.18,520.59,159.3,151.9,0.751,413845.0,413845.0,29991,0,0,0,L,1122011218,0,124.04,124.94,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161566,503367.00
05/13/2016 13:45,2,5.076,ALERT,218.71,364.29,59.981,1463161503,"201051344000983","219011344069620",30.79,19.50,0,303.88,525.70,158.2,150.8,0.747,405486.5,405486.5,30460,0,0,0,L,1122011218,0,124.49,124.49,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161568,503368.00
05/13/2016 13:45,2,5.131,ALERT,218.93,363.99,59.975,1463161503,"201051344001158","219011344069620",30.45,20.00,0,302.68,518.79,158.2,150.8,0.734,399954.8,399954.8,30721,0,0,0,L,1122011218,0,124.27,124.49,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161569,503369.00
05/13/2016 13:45,2,5.084,ALERT,218.93,365.19,59.981,1463161503,"201051344000576","219011344069620",30.67,18.70,0,303.58,519.99,158.0,150.6,0.720,406853.1,406853.1,30133,0,0,0,L,1122011218,0,124.49,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161571,503370.00
05/13/2016 13:45,2,4.736,ALERT,213.96,366.40,59.970,1463161503,"274151322000087","219011344069620",28.84,38.00,0,302.98,516.38,138.3,131.5,0.535,639756.9,639756.9,23936,0,0,0,L,1151911521,0,122.91,123.59,0400,27,0,0,0,0,0,0,165,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463161573,503371.00
05/13/2016 14:00,2,3.912,ACTIVE,217.58,359.18,59.965,1463162403,"201051344000645","219011344069620",30.65,19.30,0,340.55,407.87,121.5,115.3,0.548,406550.9,406550.9,30278,0,0,0,L,1122011218,0,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162404,503372.00
05/13/2016 14:00,2,3.578,ACTIVE,213.51,351.97,59.975,1463162403,"274151322000085","219011344069620",29.60,27.00,0,334.84,381.73,107.2,101.6,0.411,668169.2,668169.2,23861,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162405,503373.00
05/13/2016 14:00,2,3.902,ACTIVE,216.90,359.48,59.975,1463162403,"201051344000633","219011344069620",30.43,20.70,0,339.04,409.08,120.3,114.2,0.570,397511.8,397511.8,30747,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162406,503374.00
05/13/2016 14:00,2,3.865,ACTIVE,217.58,359.18,59.970,1463162403,"201051344000469","219011344069620",30.93,16.70,0,339.34,411.18,121.1,115.0,0.575,398899.9,398899.9,30684,0,0,0,L,1122011218,0,123.36,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162406,503375.00
05/13/2016 14:00,2,3.805,ACTIVE,215.32,354.07,59.970,1463162403,"201051344000646","219011344069620",30.61,21.30,0,336.04,404.87,117.9,111.9,0.552,402642.3,402642.3,35242,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162407,503376.00
05/13/2016 14:00,2,3.592,ACTIVE,213.29,360.38,59.965,1463162403,"274151322000052","219011344069620",30.16,31.00,0,333.93,384.13,109.5,103.7,0.429,680083.9,680083.9,24083,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162408,503377.00
05/13/2016 14:00,2,3.844,ACTIVE,216.22,356.78,59.970,1463162403,"201051344000585","219011344069620",30.71,20.00,0,337.84,403.97,119.6,113.5,0.557,409074.4,409074.4,35249,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162409,503378.00
05/13/2016 14:00,2,3.729,ACTIVE,215.32,353.47,59.970,1463162403,"201051344001230","219011344069620",30.65,21.50,0,333.93,403.07,115.8,109.8,0.535,406333.5,406333.5,35047,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162410,503379.00
05/13/2016 14:00,2,3.725,ACTIVE,216.45,354.97,59.970,1463162403,"201051344000582","219011344069620",30.55,19.80,0,337.54,403.07,115.2,109.3,0.521,399855.0,399855.0,35217,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162411,503380.00
05/13/2016 14:00,2,3.768,ACTIVE,215.32,354.67,59.975,1463162403,"201051344000955","219011344069620",30.57,21.30,0,334.84,403.97,116.7,110.7,0.552,411909.7,411909.7,35150,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162412,503381.00
05/13/2016 14:00,2,2.381,ALERT,213.51,429.52,59.959,1463162403,"274151322000094","219011344069620",40.28,27.30,0,395.55,516.38,96.9,91.6,0.371,547937.8,547937.8,25085,0,0,0,L,1151911521,0,122.23,123.59,0001,23,0,0,0,0,0,0,188,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162414,503382.00
05/13/2016 14:00,2,3.789,ACTIVE,217.35,357.98,59.970,1463162403,"201051344000579","219011344069620",30.55,21.80,0,339.95,409.38,117.3,111.3,0.552,412662.0,412662.0,10757,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162415,503383.00
05/13/2016 14:00,2,3.738,ACTIVE,215.32,353.17,59.981,1463162403,"201051344000890","219011344069620",30.65,23.80,0,336.04,404.27,116.0,110.0,0.526,409067.3,409067.3,35170,0,0,0,L,1122011218,0,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162416,503384.00
05/13/2016 14:00,2,3.709,ACTIVE,215.77,355.28,59.981,1463162403,"201051344000438","219011344069620",30.73,21.50,0,338.14,403.67,115.4,109.5,0.548,411205.1,411205.1,35178,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162417,503385.00
05/13/2016 14:00,2,3.688,ACTIVE,215.54,354.07,59.975,1463162403,"201051344000417","219011344069620",30.47,23.50,0,337.54,403.97,113.9,108.0,0.535,403930.4,403930.4,35332,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162418,503386.00
05/13/2016 14:00,2,3.482,ACTIVE,213.29,346.56,59.965,1463162403,"274151322000083","219011344069620",30.00,31.50,0,333.63,382.93,105.7,100.1,0.420,673986.5,673986.5,24156,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162419,503387.00
05/13/2016 14:00,2,3.672,ACTIVE,214.19,361.29,59.965,1463162403,"274151322000076","219011344069620",30.71,30.00,0,337.84,389.24,114.3,108.4,0.446,717467.7,717467.7,24151,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162420,503388.00
05/13/2016 14:00,2,3.775,ACTIVE,216.45,356.48,59.975,1463162403,"201051344000868","219011344069620",30.49,17.30,0,339.04,408.78,116.6,110.6,0.530,397903.0,397903.0,30410,0,0,0,L,1122011218,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162421,503389.00
05/13/2016 14:00,2,3.656,ACTIVE,213.29,346.26,59.975,1463162403,"274151322000095","219011344069620",30.53,30.80,0,332.43,385.03,113.0,107.1,0.424,710186.1,710186.1,24058,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162422,503390.00
05/13/2016 14:00,2,3.799,ACTIVE,217.35,360.08,59.986,1463162403,"201051344000988","219011344069620",30.51,18.70,0,339.04,409.38,117.4,111.4,0.544,395194.1,395194.1,30705,0,0,0,L,1122011218,0,123.59,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162422,503391.00
05/13/2016 14:00,2,3.727,ACTIVE,215.77,352.87,59.986,1463162403,"201051344001025","219011344069620",30.99,21.50,0,337.84,404.57,117.0,111.0,0.535,408919.9,408919.9,35221,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162423,503392.00
05/13/2016 14:00,2,3.750,ACTIVE,217.35,357.98,59.986,1463162403,"201051344000458","219011344069620",30.67,19.80,0,340.25,409.68,116.5,110.6,0.561,405882.8,405882.8,30628,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162424,503393.00
05/13/2016 14:00,2,3.785,ACTIVE,218.03,359.48,59.986,1463162403,"201051344000853","219011344069620",30.79,18.00,0,341.45,408.78,118.1,112.0,0.548,404398.3,404398.3,30228,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162425,503394.00
05/13/2016 14:00,2,3.738,ACTIVE,215.54,354.67,59.991,1463162403,"201051344000685","219011344069620",30.51,20.00,0,338.14,404.27,115.5,109.6,0.561,410687.1,410687.1,35060,0,0,0,L,1122011218,0,124.27,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162426,503395.00
05/13/2016 14:00,2,3.744,ACTIVE,216.22,354.67,60.012,1463162403,"201051344000917","219011344069620",30.45,21.80,0,337.54,402.77,115.5,109.6,0.530,407550.5,407550.5,35058,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162427,503396.00
05/13/2016 14:00,2,3.719,ACTIVE,215.77,353.77,59.981,1463162403,"201051344001145","219011344069620",30.75,20.30,0,338.44,402.77,115.8,109.9,0.535,412760.3,412760.3,34913,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162428,503397.00
05/13/2016 14:00,2,3.836,ACTIVE,216.45,355.58,59.986,1463162403,"201051344000651","219011344069620",30.55,19.80,0,337.54,403.07,118.7,112.6,0.557,404960.3,404960.3,35279,0,0,0,L,1122011218,0,124.49,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162429,503398.00
05/13/2016 14:00,2,3.479,ACTIVE,213.06,347.76,59.986,1463162403,"274151322000088","219011344069620",29.52,26.00,0,333.93,381.42,104.1,98.5,0.389,651904.2,651904.2,23825,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162430,503399.00
05/13/2016 14:00,2,2.418,ACTIVE,214.41,443.64,59.975,1463162403,"274151322000068","219011344069620",40.93,28.80,0,411.18,501.35,100.3,94.9,0.380,547599.5,547599.5,25292,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162431,503400.00
05/13/2016 14:00,2,3.848,ACTIVE,216.22,354.67,59.991,1463162403,"201051344001135","219011344069620",30.81,19.50,0,337.24,402.77,120.1,114.0,0.561,401077.8,401077.8,35221,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162432,503401.00
05/13/2016 14:00,2,4.006,ACTIVE,216.22,358.28,59.981,1463162403,"201051344000594","219011344069620",30.71,23.50,0,336.94,404.87,124.7,118.4,0.579,409459.9,409459.9,30668,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162433,503402.00
05/13/2016 14:00,2,4.014,ACTIVE,216.45,355.58,59.981,1463162403,"201051344001203","219011344069620",30.57,22.00,0,338.44,403.07,124.3,118.0,0.575,407947.5,407947.5,35240,0,0,0,L,1122011218,0,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162433,503403.00
05/13/2016 14:00,2,3.701,ACTIVE,213.74,345.96,59.986,1463162403,"274151322000054","219011344069620",29.76,26.30,0,333.63,382.93,111.5,105.7,0.424,666010.0,666010.0,23857,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162434,503404.00
05/13/2016 14:00,2,4.121,ACTIVE,216.90,358.28,59.986,1463162403,"201051344000867","219011344069620",30.81,20.30,0,338.74,405.77,128.6,122.2,0.588,397167.1,397167.1,30670,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162435,503405.00
05/13/2016 14:00,2,4.072,ACTIVE,216.22,356.78,60.007,1463162403,"201051344001093","219011344069620",30.99,20.70,0,337.84,402.16,127.9,121.5,0.561,406598.2,406598.2,35107,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162436,503406.00
05/13/2016 14:00,2,4.205,ACTIVE,217.58,360.69,59.991,1463162403,"201051344000900","219011344069620",30.91,17.50,0,338.14,409.38,131.8,125.2,0.610,412695.8,412695.8,30058,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162437,503407.00
05/13/2016 14:00,2,4.213,ACTIVE,217.58,360.38,59.996,1463162403,"201051344000648","219011344069620",30.51,18.00,0,340.25,408.48,130.3,123.9,0.592,404904.8,404904.8,30357,0,0,0,L,1122011218,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162438,503408.00
05/13/2016 14:00,2,4.311,ACTIVE,217.58,360.69,59.975,1463162403,"201051344000569","219011344069620",30.69,19.30,0,339.04,408.78,134.1,127.5,0.619,413872.2,413872.2,29993,0,0,0,L,1122011218,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162439,503409.00
05/13/2016 14:00,2,4.305,ACTIVE,218.03,361.59,59.981,1463162403,"201051344000983","219011344069620",30.95,18.70,0,339.34,409.68,135.0,128.4,0.641,405513.6,405513.6,30462,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162440,503410.00
05/13/2016 14:00,2,4.387,ACTIVE,218.03,360.99,60.002,1463162403,"201051344001158","219011344069620",30.24,18.30,0,339.95,409.08,134.4,127.8,0.628,399981.7,399981.7,30723,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162441,503411.00
05/13/2016 14:00,2,4.342,ACTIVE,218.03,360.99,59.965,1463162403,"201051344000576","219011344069620",30.75,17.50,0,339.65,408.48,135.3,128.6,0.623,406880.0,406880.0,30135,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162442,503412.00
05/13/2016 14:00,2,3.982,ACTIVE,213.96,350.47,60.002,1463162403,"274151322000087","219011344069620",29.46,35.60,0,333.33,380.52,118.8,112.8,0.438,639780.3,639780.3,23938,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463162443,503413.00
05/13/2016 14:15,2,3.988,ACTIVE,217.35,358.58,59.970,1463163303,"201051344000645","219011344069620",30.28,18.30,0,340.25,414.19,122.3,116.1,0.544,406585.3,406585.3,30279,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163304,503414.00
05/13/2016 14:15,2,3.646,ACTIVE,213.51,358.28,59.954,1463163303,"274151322000085","219011344069620",29.32,25.50,0,335.14,385.33,108.2,102.5,0.411,668199.3,668199.3,23862,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163305,503415.00
05/13/2016 14:15,2,3.947,ACTIVE,216.90,358.28,59.981,1463163303,"201051344000633","219011344069620",30.30,19.80,0,339.04,414.19,121.1,115.0,0.575,397546.2,397546.2,30748,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163306,503416.00
05/13/2016 14:15,2,3.918,ACTIVE,217.35,358.28,59.959,1463163303,"201051344000469","219011344069620",30.73,15.80,0,338.44,416.29,122.0,115.9,0.575,398934.6,398934.6,30685,0,0,0,L,1122011218,0,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163307,503417.00
05/13/2016 14:15,2,3.826,ACTIVE,215.54,355.28,59.981,1463163303,"201051344000646","219011344069620",30.59,20.30,0,337.54,409.08,118.7,112.6,0.561,402676.2,402676.2,35243,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163308,503418.00
05/13/2016 14:15,2,3.621,ACTIVE,213.29,359.18,59.975,1463163303,"274151322000052","219011344069620",30.28,29.50,0,334.54,390.14,110.9,105.1,0.433,680115.4,680115.4,24084,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163309,503419.00
05/13/2016 14:15,2,3.873,ACTIVE,216.45,356.18,59.991,1463163303,"201051344000585","219011344069620",30.53,19.30,0,337.24,409.38,119.8,113.7,0.548,409109.1,409109.1,35250,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163310,503420.00
05/13/2016 14:15,2,3.766,ACTIVE,215.09,353.47,59.970,1463163303,"201051344001230","219011344069620",30.53,20.70,0,337.54,409.38,116.5,110.5,0.535,406367.2,406367.2,35048,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163311,503421.00
05/13/2016 14:15,2,3.783,ACTIVE,216.22,355.58,59.975,1463163303,"201051344000582","219011344069620",30.28,18.70,0,336.94,408.78,116.0,110.1,0.526,399888.7,399888.7,35218,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163312,503422.00
05/13/2016 14:15,2,3.779,ACTIVE,215.32,353.47,59.981,1463163303,"201051344000955","219011344069620",30.47,21.00,0,336.94,409.08,116.7,110.7,0.552,411943.7,411943.7,35151,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163313,503423.00
05/13/2016 14:15,2,2.352,ACTIVE,213.29,432.52,59.970,1463163303,"274151322000094","219011344069620",40.79,29.30,0,412.98,474.90,97.6,92.2,0.376,547966.1,547966.1,25087,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163314,503424.00
05/13/2016 14:15,2,3.773,ACTIVE,217.13,356.78,59.975,1463163303,"201051344000579","219011344069620",30.49,21.50,0,339.65,415.39,116.5,110.5,0.552,412696.4,412696.4,10758,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163315,503425.00
05/13/2016 14:15,2,3.746,ACTIVE,215.32,352.87,59.970,1463163303,"201051344000890","219011344069620",30.36,22.50,0,337.54,408.78,115.1,109.2,0.521,409101.4,409101.4,35171,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163316,503426.00
05/13/2016 14:15,2,3.678,ACTIVE,215.77,354.37,59.975,1463163303,"201051344000438","219011344069620",30.65,22.00,0,337.84,408.78,114.2,108.3,0.530,411239.1,411239.1,35179,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163317,503427.00
05/13/2016 14:15,2,3.650,ACTIVE,215.77,353.77,59.975,1463163303,"201051344000417","219011344069620",30.36,22.80,0,337.24,408.48,112.1,106.3,0.526,403964.0,403964.0,35333,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163318,503428.00
05/13/2016 14:15,2,3.404,ACTIVE,213.29,346.26,59.944,1463163303,"274151322000083","219011344069620",30.34,30.30,0,334.24,386.53,104.7,99.1,0.411,674017.7,674017.7,24157,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163319,503429.00
05/13/2016 14:15,2,3.637,ACTIVE,213.96,356.48,59.981,1463163303,"274151322000076","219011344069620",30.63,29.30,0,336.64,394.35,112.8,107.0,0.442,717501.6,717501.6,24152,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163320,503430.00
05/13/2016 14:15,2,3.652,ACTIVE,216.22,355.28,59.981,1463163303,"201051344000868","219011344069620",30.63,17.00,0,338.44,412.98,113.3,107.4,0.508,397937.5,397937.5,30411,0,0,0,L,1122011218,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163321,503431.00
05/13/2016 14:15,2,3.582,ACTIVE,213.06,351.37,59.970,1463163303,"274151322000095","219011344069620",30.49,29.80,0,333.93,390.14,110.6,104.8,0.415,710219.6,710219.6,24059,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163321,503432.00
05/13/2016 14:15,2,3.646,ACTIVE,216.67,358.28,59.938,1463163303,"201051344000988","219011344069620",30.51,18.00,0,338.44,414.79,112.7,106.9,0.526,395228.8,395228.8,30706,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163322,503433.00
05/13/2016 14:15,2,3.605,ACTIVE,215.77,353.77,59.975,1463163303,"201051344001025","219011344069620",30.73,21.00,0,337.54,409.38,112.2,106.4,0.504,408954.5,408954.5,35222,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163323,503434.00
05/13/2016 14:15,2,3.588,ACTIVE,216.90,355.88,59.975,1463163303,"201051344000458","219011344069620",30.55,19.80,0,339.65,414.19,111.1,105.3,0.544,405917.1,405917.1,30629,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163324,503435.00
05/13/2016 14:15,2,3.592,ACTIVE,217.35,357.38,60.018,1463163303,"201051344000853","219011344069620",30.69,17.80,0,342.95,414.79,111.7,105.9,0.521,404433.0,404433.0,30229,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163325,503436.00
05/13/2016 14:15,2,3.525,ACTIVE,215.54,354.07,59.975,1463163303,"201051344000685","219011344069620",30.49,20.30,0,337.54,407.27,108.8,103.1,0.530,410721.0,410721.0,35061,0,0,0,L,1122011218,0,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163326,503437.00
05/13/2016 14:15,2,3.514,ACTIVE,216.00,354.07,59.981,1463163303,"201051344000917","219011344069620",30.36,20.30,0,336.94,407.57,108.0,102.4,0.499,407584.4,407584.4,35059,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163327,503438.00
05/13/2016 14:15,2,3.479,ACTIVE,215.32,352.87,59.986,1463163303,"201051344001145","219011344069620",30.55,19.50,0,337.54,408.18,107.6,101.9,0.499,412794.1,412794.1,34914,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163328,503439.00
05/13/2016 14:15,2,3.570,ACTIVE,216.00,354.37,59.959,1463163303,"201051344000651","219011344069620",30.16,19.50,0,337.84,411.18,109.0,103.3,0.499,404994.6,404994.6,35280,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163329,503440.00
05/13/2016 14:15,2,3.246,ACTIVE,213.06,351.37,59.981,1463163303,"274151322000088","219011344069620",29.38,25.30,0,333.33,385.93,96.5,91.3,0.362,651934.2,651934.2,23826,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163330,503441.00
05/13/2016 14:15,2,2.203,ACTIVE,214.19,437.03,60.002,1463163303,"274151322000068","219011344069620",40.95,29.50,0,411.78,481.21,90.8,85.8,0.336,547628.0,547628.0,25293,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163330,503442.00
05/13/2016 14:15,2,3.473,ACTIVE,215.54,352.87,60.012,1463163303,"201051344001135","219011344069620",30.30,19.00,0,337.84,408.48,106.6,100.9,0.495,401111.7,401111.7,35222,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163331,503443.00
05/13/2016 14:15,2,3.561,ACTIVE,215.77,355.58,60.002,1463163303,"201051344000594","219011344069620",30.06,23.00,0,336.04,413.89,108.5,102.8,0.495,409494.5,409494.5,30669,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163332,503444.00
05/13/2016 14:15,2,3.473,ACTIVE,215.77,353.77,60.002,1463163303,"201051344001203","219011344069620",30.51,21.80,0,338.14,411.48,107.3,101.7,0.499,407981.8,407981.8,35241,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163333,503445.00
05/13/2016 14:15,2,3.232,ACTIVE,213.06,355.88,59.981,1463163303,"274151322000054","219011344069620",29.54,25.80,0,334.84,390.74,96.6,91.3,0.362,666040.5,666040.5,23858,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163334,503446.00
05/13/2016 14:15,2,3.467,ACTIVE,216.22,354.97,59.986,1463163303,"201051344000867","219011344069620",30.45,19.80,0,339.04,412.08,106.9,101.2,0.491,397201.4,397201.4,30671,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163335,503447.00
05/13/2016 14:15,2,3.428,ACTIVE,215.77,354.67,59.944,1463163303,"201051344001093","219011344069620",30.38,20.30,0,337.24,408.18,105.4,99.8,0.477,406632.1,406632.1,35108,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163336,503448.00
05/13/2016 14:15,2,3.432,ACTIVE,216.22,357.38,59.986,1463163303,"201051344000900","219011344069620",30.73,17.00,0,338.74,415.39,106.8,101.1,0.491,412730.2,412730.2,30059,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163337,503449.00
05/13/2016 14:15,2,3.404,ACTIVE,216.22,354.07,59.996,1463163303,"201051344000648","219011344069620",30.51,18.30,0,339.65,413.89,105.2,99.6,0.477,404938.6,404938.6,30358,0,0,0,L,1122011218,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163338,503450.00
05/13/2016 14:15,2,3.418,ACTIVE,216.45,354.97,59.986,1463163303,"201051344000569","219011344069620",30.73,18.70,0,338.74,414.19,106.4,100.8,0.499,413906.6,413906.6,29994,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163339,503451.00
05/13/2016 14:15,2,3.385,ACTIVE,216.45,355.88,59.991,1463163303,"201051344000983","219011344069620",30.95,18.00,0,339.04,413.89,106.2,100.5,0.491,405547.9,405547.9,30463,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163340,503452.00
05/13/2016 14:15,2,3.424,ACTIVE,216.67,354.07,59.991,1463163303,"201051344001158","219011344069620",30.28,18.00,0,339.34,414.79,105.0,99.5,0.495,400015.8,400015.8,30724,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163341,503453.00
05/13/2016 14:15,2,3.355,ACTIVE,216.67,355.58,60.002,1463163303,"201051344000576","219011344069620",30.95,17.50,0,339.34,414.79,105.2,99.6,0.482,406914.2,406914.2,30136,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163342,503454.00
05/13/2016 14:15,2,3.162,ACTIVE,213.29,350.77,59.981,1463163303,"274151322000087","219011344069620",29.08,34.80,0,334.24,388.04,93.1,88.0,0.345,639810.3,639810.3,23939,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463163343,503455.00
05/13/2016 14:30,2,3.395,ACTIVE,217.13,354.67,59.986,1463164204,"201051344000645","219011344069620",30.34,18.00,0,339.34,387.74,104.3,98.8,0.468,406612.2,406612.2,30280,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164205,503456.00
05/13/2016 14:30,2,3.053,ACTIVE,213.51,347.76,59.975,1463164204,"274151322000085","219011344069620",29.64,24.00,0,336.94,370.90,91.7,86.6,0.349,668222.9,668222.9,23863,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164206,503457.00
05/13/2016 14:30,2,3.330,ACTIVE,216.67,356.48,60.002,1463164204,"201051344000633","219011344069620",30.89,19.00,0,338.74,388.04,104.2,98.6,0.495,397573.1,397573.1,30749,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164206,503458.00
05/13/2016 14:30,2,3.375,ACTIVE,217.13,355.88,59.986,1463164204,"201051344000469","219011344069620",30.85,15.80,0,338.74,388.34,105.4,99.8,0.495,398961.8,398961.8,30686,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164207,503459.00
05/13/2016 14:30,2,3.264,ACTIVE,215.09,353.17,59.991,1463164204,"201051344000646","219011344069620",30.99,19.80,0,337.84,386.53,102.4,96.9,0.482,402702.7,402702.7,35244,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164208,503460.00
05/13/2016 14:30,2,3.117,ACTIVE,213.51,357.38,60.002,1463164204,"274151322000052","219011344069620",30.24,27.80,0,334.84,371.81,95.4,90.1,0.367,680140.0,680140.0,24085,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164209,503461.00
05/13/2016 14:30,2,3.355,ACTIVE,216.00,355.28,60.002,1463164204,"201051344000585","219011344069620",30.81,18.00,0,338.74,387.14,104.7,99.1,0.486,409136.2,409136.2,35251,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164211,503462.00
05/13/2016 14:30,2,3.260,ACTIVE,214.87,351.97,59.996,1463164204,"201051344001230","219011344069620",30.91,19.30,0,336.04,385.93,102.0,96.6,0.468,406393.6,406393.6,35049,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164211,503463.00
