ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 14:30,2,3.271,ACTIVE,216.22,354.67,59.954,1463164204,"201051344000582","219011344069620",30.67,18.30,0,339.34,387.44,101.7,96.3,0.464,399915.0,399915.0,35219,0,0,0,L,1122011218,0,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164212,503464.00
05/13/2016 14:30,2,3.285,ACTIVE,215.09,352.27,60.034,1463164204,"201051344000955","219011344069620",31.01,19.80,0,337.54,385.63,103.1,97.6,0.486,411970.3,411970.3,35152,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164213,503465.00
05/13/2016 14:30,2,2.086,ACTIVE,213.51,436.73,59.991,1463164204,"274151322000094","219011344069620",40.67,27.00,0,417.79,469.19,85.7,80.8,0.327,547988.1,547988.1,25088,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164214,503466.00
05/13/2016 14:30,2,3.377,ACTIVE,216.90,355.88,59.970,1463164204,"201051344000579","219011344069620",30.57,19.80,0,340.25,387.74,104.6,99.1,0.486,412723.4,412723.4,10759,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164215,503467.00
05/13/2016 14:30,2,3.303,ACTIVE,215.32,352.87,59.959,1463164204,"201051344000890","219011344069620",30.93,21.50,0,337.54,386.23,103.6,98.0,0.473,409128.1,409128.1,35172,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164216,503468.00
05/13/2016 14:30,2,3.322,ACTIVE,215.54,353.47,59.959,1463164204,"201051344000438","219011344069620",30.59,19.80,0,338.14,386.83,103.0,97.4,0.486,411265.7,411265.7,35180,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164217,503469.00
05/13/2016 14:30,2,3.297,ACTIVE,215.54,352.87,60.002,1463164204,"201051344000417","219011344069620",30.51,21.30,0,337.54,386.53,101.9,96.4,0.482,403990.3,403990.3,35334,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164218,503470.00
05/13/2016 14:30,2,3.062,ACTIVE,213.29,348.06,60.012,1463164204,"274151322000083","219011344069620",30.40,28.80,0,335.14,371.81,94.3,89.1,0.371,674042.1,674042.1,24158,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164219,503471.00
05/13/2016 14:30,2,3.275,ACTIVE,214.19,360.69,59.986,1463164204,"274151322000076","219011344069620",30.73,26.50,0,338.14,375.71,101.9,96.4,0.407,717527.9,717527.9,24153,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164220,503472.00
05/13/2016 14:30,2,3.352,ACTIVE,216.22,354.07,60.012,1463164204,"201051344000868","219011344069620",30.73,16.70,0,338.74,386.83,104.3,98.7,0.477,397964.5,397964.5,30412,0,0,0,L,1122011218,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164221,503473.00
05/13/2016 14:30,2,3.256,ACTIVE,213.51,355.58,59.991,1463164204,"274151322000095","219011344069620",30.59,27.30,0,334.84,373.31,100.9,95.4,0.380,710245.7,710245.7,24060,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164221,503474.00
05/13/2016 14:30,2,3.379,ACTIVE,216.90,356.18,60.012,1463164204,"201051344000988","219011344069620",30.61,17.50,0,338.74,390.44,104.8,99.2,0.486,395255.9,395255.9,30707,0,0,0,L,1122011218,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164222,503475.00
05/13/2016 14:30,2,3.346,ACTIVE,215.54,353.47,60.002,1463164204,"201051344001025","219011344069620",30.75,19.50,0,339.04,387.14,104.3,98.7,0.468,408981.4,408981.4,35223,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164223,503476.00
05/13/2016 14:30,2,3.301,ACTIVE,216.90,354.97,59.996,1463164204,"201051344000458","219011344069620",30.97,19.00,0,338.74,387.14,103.5,98.0,0.504,405943.9,405943.9,30630,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164224,503477.00
05/13/2016 14:30,2,3.312,ACTIVE,217.35,356.78,60.002,1463164204,"201051344000853","219011344069620",31.13,17.00,0,341.15,390.74,104.5,98.9,0.486,404460.0,404460.0,30230,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164225,503478.00
05/13/2016 14:30,2,3.316,ACTIVE,215.32,354.07,59.975,1463164204,"201051344000685","219011344069620",30.42,18.70,0,337.84,386.23,102.1,96.7,0.486,410747.4,410747.4,35062,0,0,0,L,1122011218,0,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164226,503479.00
05/13/2016 14:30,2,3.301,ACTIVE,215.77,354.37,59.991,1463164204,"201051344000917","219011344069620",30.49,19.50,0,338.14,386.53,101.9,96.5,0.473,407610.7,407610.7,35060,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164227,503480.00
05/13/2016 14:30,2,3.279,ACTIVE,215.32,353.77,59.996,1463164204,"201051344001145","219011344069620",30.65,18.30,0,338.74,386.23,101.8,96.4,0.468,412820.4,412820.4,34915,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164228,503481.00
05/13/2016 14:30,2,3.330,ACTIVE,216.22,354.97,59.996,1463164204,"201051344000651","219011344069620",30.69,17.50,0,339.04,386.83,103.5,97.9,0.473,405021.4,405021.4,35281,0,0,0,L,1122011218,0,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164229,503482.00
05/13/2016 14:30,2,3.043,ACTIVE,213.06,347.46,59.986,1463164204,"274151322000088","219011344069620",29.48,24.30,0,334.84,370.30,90.8,85.7,0.336,651957.7,651957.7,23827,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164230,503483.00
05/13/2016 14:30,2,2.039,ACTIVE,214.19,440.04,59.986,1463164204,"274151322000068","219011344069620",41.65,28.00,0,412.08,482.42,85.1,80.2,0.314,547650.0,547650.0,25294,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164230,503484.00
05/13/2016 14:30,2,3.307,ACTIVE,215.54,351.97,60.028,1463164204,"201051344001135","219011344069620",30.53,17.50,0,337.84,386.53,102.2,96.7,0.473,401138.1,401138.1,35223,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164231,503485.00
05/13/2016 14:30,2,3.361,ACTIVE,215.77,354.37,59.986,1463164204,"201051344000594","219011344069620",30.79,21.50,0,338.44,387.74,104.8,99.3,0.477,409521.5,409521.5,30670,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164232,503486.00
05/13/2016 14:30,2,3.346,ACTIVE,216.00,352.87,59.991,1463164204,"201051344001203","219011344069620",30.59,20.00,0,338.74,387.14,103.6,98.1,0.486,408008.5,408008.5,35242,0,0,0,L,1122011218,0,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164233,503487.00
05/13/2016 14:30,2,3.076,ACTIVE,213.51,346.56,59.986,1463164204,"274151322000054","219011344069620",29.72,24.30,0,334.84,371.21,92.6,87.5,0.354,666064.4,666064.4,23859,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164235,503488.00
05/13/2016 14:30,2,3.340,ACTIVE,216.67,353.77,59.986,1463164204,"201051344000867","219011344069620",30.71,19.00,0,339.04,386.23,103.8,98.3,0.473,397228.3,397228.3,30672,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164236,503489.00
05/13/2016 14:30,2,3.273,ACTIVE,215.77,353.77,59.996,1463164204,"201051344001093","219011344069620",31.05,18.70,0,338.74,386.23,103.0,97.5,0.468,406658.7,406658.7,35109,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164237,503490.00
05/13/2016 14:30,2,3.307,ACTIVE,216.67,354.37,60.002,1463164204,"201051344000900","219011344069620",31.07,16.00,0,338.74,387.44,104.2,98.6,0.477,412757.2,412757.2,30060,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164238,503491.00
05/13/2016 14:30,2,3.320,ACTIVE,216.90,354.07,59.986,1463164204,"201051344000648","219011344069620",30.57,17.30,0,339.65,387.14,102.8,97.3,0.468,404965.2,404965.2,30359,0,0,0,L,1122011218,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164238,503492.00
05/13/2016 14:30,2,3.344,ACTIVE,216.90,355.88,59.991,1463164204,"201051344000569","219011344069620",30.83,17.50,0,339.04,387.44,104.5,98.9,0.491,413933.6,413933.6,29995,0,0,0,L,1122011218,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164239,503493.00
05/13/2016 14:30,2,3.330,ACTIVE,216.90,354.67,59.970,1463164204,"201051344000983","219011344069620",30.91,17.00,0,339.04,387.14,104.2,98.7,0.495,405574.8,405574.8,30464,0,0,0,L,1122011218,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164240,503494.00
05/13/2016 14:30,2,3.373,ACTIVE,217.13,354.37,59.981,1463164204,"201051344001158","219011344069620",30.36,17.30,0,339.34,387.44,103.7,98.2,0.486,400042.5,400042.5,30725,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164241,503495.00
05/13/2016 14:30,2,3.311,ACTIVE,217.13,356.78,59.986,1463164204,"201051344000576","219011344069620",31.03,16.70,0,339.04,388.64,104.0,98.5,0.468,406941.0,406941.0,30137,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164242,503496.00
05/13/2016 14:30,2,3.043,ACTIVE,213.74,345.06,59.959,1463164204,"274151322000087","219011344069620",29.64,33.30,0,334.54,373.31,91.3,86.2,0.327,639833.8,639833.8,23940,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463164243,503497.00
05/13/2016 14:45,2,3.410,ACTIVE,217.35,357.08,59.981,1463165103,"201051344000645","219011344069620",30.87,17.00,0,339.04,384.13,106.7,101.1,0.482,406636.9,406636.9,30281,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165105,503498.00
05/13/2016 14:45,2,3.137,ACTIVE,213.74,351.07,59.959,1463165103,"274151322000085","219011344069620",29.48,23.50,0,337.54,368.20,93.7,88.5,0.354,668244.6,668244.6,23864,0,0,0,L,1151911521,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165105,503499.00
05/13/2016 14:45,2,3.412,ACTIVE,216.67,357.68,59.970,1463165103,"201051344000633","219011344069620",30.87,18.70,0,337.84,384.13,106.8,101.2,0.504,397597.8,397597.8,30750,0,0,0,L,1122011218,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165106,503500.00
05/13/2016 14:45,2,3.449,ACTIVE,217.35,357.38,59.970,1463165103,"201051344000469","219011344069620",30.83,14.70,0,338.74,385.33,107.7,102.1,0.508,398986.8,398986.8,30687,0,0,0,L,1122011218,0,123.14,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165107,503501.00
05/13/2016 14:45,2,3.355,ACTIVE,215.32,353.47,59.970,1463165103,"201051344000646","219011344069620",30.89,19.00,0,337.54,383.83,105.0,99.5,0.491,402726.9,402726.9,35245,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165108,503502.00
05/13/2016 14:45,2,3.197,ACTIVE,213.74,350.77,59.959,1463165103,"274151322000052","219011344069620",30.26,26.00,0,334.54,369.10,97.9,92.6,0.380,680162.6,680162.6,24086,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165109,503503.00
05/13/2016 14:45,2,3.412,ACTIVE,216.45,353.47,59.970,1463165103,"201051344000585","219011344069620",31.09,17.80,0,339.34,383.53,107.5,101.8,0.495,409161.0,409161.0,35252,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165111,503504.00
05/13/2016 14:45,2,3.344,ACTIVE,215.32,352.57,59.970,1463165103,"201051344001230","219011344069620",30.87,19.00,0,337.84,382.33,104.6,99.0,0.482,406417.8,406417.8,35050,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165112,503505.00
05/13/2016 14:45,2,3.406,ACTIVE,216.67,355.28,59.965,1463165103,"201051344000582","219011344069620",30.34,17.50,0,339.34,383.83,104.7,99.1,0.477,399939.1,399939.1,35220,0,0,0,L,1122011218,0,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165113,503506.00
05/13/2016 14:45,2,3.379,ACTIVE,215.54,352.87,59.991,1463165103,"201051344000955","219011344069620",31.01,19.00,0,338.14,382.33,106.1,100.5,0.504,411994.8,411994.8,35153,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165114,503507.00
05/13/2016 14:45,2,2.113,ACTIVE,213.51,438.83,59.970,1463165103,"274151322000094","219011344069620",41.31,26.80,0,413.59,467.99,88.0,83.0,0.340,548008.3,548008.3,25089,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165115,503508.00
05/13/2016 14:45,2,3.424,ACTIVE,217.35,357.38,59.981,1463165103,"201051344000579","219011344069620",31.05,19.50,0,339.65,384.43,107.7,102.0,0.504,412748.3,412748.3,10760,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165115,503509.00
05/13/2016 14:45,2,3.430,ACTIVE,215.54,353.47,59.975,1463165103,"201051344000890","219011344069620",30.77,20.70,0,337.84,383.83,106.9,101.3,0.486,409152.7,409152.7,35173,0,0,0,L,1122011218,0,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165116,503510.00
05/13/2016 14:45,2,3.396,ACTIVE,216.00,354.37,59.949,1463165103,"201051344000438","219011344069620",30.93,18.70,0,339.04,383.83,106.3,100.7,0.495,411290.2,411290.2,35181,0,0,0,L,1122011218,0,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165117,503511.00
05/13/2016 14:45,2,3.406,ACTIVE,215.77,354.07,59.965,1463165103,"201051344000417","219011344069620",30.51,21.00,0,338.74,382.93,105.2,99.6,0.499,404014.5,404014.5,35335,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165118,503512.00
05/13/2016 14:45,2,3.205,ACTIVE,213.29,348.36,59.959,1463165103,"274151322000083","219011344069620",30.16,27.50,0,335.44,369.10,97.8,92.5,0.384,674064.5,674064.5,24159,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165119,503513.00
05/13/2016 14:45,2,3.369,ACTIVE,214.19,360.69,59.970,1463165103,"274151322000076","219011344069620",30.97,26.00,0,338.74,371.51,105.7,100.1,0.420,717552.2,717552.2,24154,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165120,503514.00
05/13/2016 14:45,2,3.467,ACTIVE,216.67,356.18,59.981,1463165103,"201051344000868","219011344069620",30.79,16.00,0,339.65,383.53,108.2,102.5,0.495,397989.3,397989.3,30413,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165121,503515.00
05/13/2016 14:45,2,3.346,ACTIVE,213.74,357.38,59.965,1463165103,"274151322000095","219011344069620",30.97,26.50,0,335.44,370.60,104.9,99.3,0.398,710269.7,710269.7,24061,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165122,503516.00
05/13/2016 14:45,2,3.490,ACTIVE,217.13,357.98,59.970,1463165103,"201051344000988","219011344069620",30.77,16.70,0,338.74,385.03,108.8,103.0,0.499,395280.8,395280.8,30708,0,0,0,L,1122011218,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165123,503517.00
05/13/2016 14:45,2,3.449,ACTIVE,216.00,354.67,59.981,1463165103,"201051344001025","219011344069620",31.03,19.00,0,339.34,384.43,108.3,102.6,0.495,409006.2,409006.2,35224,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165124,503518.00
05/13/2016 14:45,2,3.455,ACTIVE,217.13,357.08,59.970,1463165103,"201051344000458","219011344069620",30.83,18.00,0,339.65,383.83,107.8,102.1,0.508,405968.5,405968.5,30631,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165124,503519.00
05/13/2016 14:45,2,3.453,ACTIVE,217.58,358.58,59.975,1463165103,"201051344000853","219011344069620",31.13,17.00,0,341.75,385.03,109.0,103.2,0.513,404484.9,404484.9,30231,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165125,503520.00
05/13/2016 14:45,2,3.451,ACTIVE,215.77,354.07,59.970,1463165103,"201051344000685","219011344069620",30.49,18.00,0,338.14,383.23,106.6,101.0,0.508,410771.8,410771.8,35063,0,0,0,L,1122011218,0,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165126,503521.00
05/13/2016 14:45,2,3.396,ACTIVE,216.45,356.18,59.981,1463165103,"201051344000917","219011344069620",30.85,18.30,0,338.14,383.53,106.1,100.5,0.486,407635.0,407635.0,35061,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165127,503522.00
05/13/2016 14:45,2,3.375,ACTIVE,215.77,353.77,59.970,1463165103,"201051344001145","219011344069620",30.99,18.00,0,339.34,383.23,106.0,100.4,0.491,412844.6,412844.6,34916,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165128,503523.00
05/13/2016 14:45,2,3.490,ACTIVE,216.45,354.37,59.970,1463165103,"201051344000651","219011344069620",30.57,17.00,0,339.34,383.23,108.1,102.4,0.486,405046.0,405046.0,35282,0,0,0,L,1122011218,0,124.49,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165129,503524.00
05/13/2016 14:45,2,3.152,ACTIVE,213.29,352.57,59.965,1463165103,"274151322000088","219011344069620",29.80,23.30,0,334.84,368.50,95.2,90.0,0.354,651979.3,651979.3,23828,0,0,0,L,1151911521,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165130,503525.00
05/13/2016 14:45,2,2.215,ACTIVE,214.41,432.22,59.970,1463165103,"274151322000068","219011344069620",40.41,28.50,0,412.08,480.91,90.2,85.1,0.336,547670.4,547670.4,25295,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165131,503526.00
05/13/2016 14:45,2,3.436,ACTIVE,216.00,353.77,59.975,1463165103,"201051344001135","219011344069620",30.73,17.30,0,339.04,382.93,107.0,101.4,0.504,401162.4,401162.4,35224,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165132,503527.00
05/13/2016 14:45,2,3.500,ACTIVE,216.22,356.78,59.981,1463165103,"201051344000594","219011344069620",30.95,21.00,0,338.14,384.43,109.8,104.1,0.495,409546.5,409546.5,30671,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165133,503528.00
05/13/2016 14:45,2,3.465,ACTIVE,216.67,354.37,59.986,1463165103,"201051344001203","219011344069620",30.95,19.50,0,339.34,384.43,108.6,102.9,0.491,408033.2,408033.2,35243,0,0,0,L,1122011218,0,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165134,503529.00
05/13/2016 14:45,2,3.215,ACTIVE,213.74,348.36,59.965,1463165103,"274151322000054","219011344069620",29.90,23.30,0,334.84,369.10,97.3,92.0,0.371,666086.4,666086.4,23860,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165134,503530.00
05/13/2016 14:45,2,3.484,ACTIVE,216.90,356.18,59.975,1463165103,"201051344000867","219011344069620",30.95,18.70,0,339.65,383.23,109.2,103.5,0.504,397253.0,397253.0,30673,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165135,503531.00
05/13/2016 14:45,2,3.416,ACTIVE,216.22,355.28,59.981,1463165103,"201051344001093","219011344069620",31.17,18.30,0,338.74,383.53,107.9,102.2,0.486,406683.2,406683.2,35110,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165136,503532.00
05/13/2016 14:45,2,3.484,ACTIVE,217.13,357.08,59.975,1463165103,"201051344000900","219011344069620",31.01,15.80,0,339.65,384.73,109.5,103.7,0.508,412781.9,412781.9,30061,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165137,503533.00
05/13/2016 14:45,2,3.479,ACTIVE,217.13,357.38,59.965,1463165103,"201051344000648","219011344069620",30.71,16.30,0,339.95,383.83,108.2,102.5,0.499,404989.6,404989.6,30360,0,0,0,L,1122011218,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165138,503534.00
05/13/2016 14:45,2,3.496,ACTIVE,217.35,358.88,59.970,1463165103,"201051344000569","219011344069620",30.99,17.30,0,338.44,384.43,109.8,104.0,0.508,413958.3,413958.3,29996,0,0,0,L,1122011218,0,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165139,503535.00
05/13/2016 14:45,2,3.518,ACTIVE,217.35,358.28,60.007,1463165103,"201051344000983","219011344069620",30.79,16.70,0,338.44,384.13,109.7,104.0,0.517,405599.5,405599.5,30465,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165140,503536.00
05/13/2016 14:45,2,3.484,ACTIVE,217.58,357.68,59.949,1463165103,"201051344001158","219011344069620",30.87,16.70,0,338.74,384.13,109.0,103.3,0.508,400067.1,400067.1,30726,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165141,503537.00
05/13/2016 14:45,2,3.510,ACTIVE,217.58,358.28,59.981,1463165103,"201051344000576","219011344069620",30.85,16.00,0,337.84,384.73,109.6,103.9,0.499,406965.6,406965.6,30138,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165142,503538.00
05/13/2016 14:45,2,3.188,ACTIVE,213.74,352.57,59.949,1463165103,"274151322000087","219011344069620",29.84,32.60,0,335.44,368.50,96.3,91.0,0.349,639855.4,639855.4,23941,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463165143,503539.00
05/13/2016 15:00,2,3.475,ACTIVE,217.80,358.28,60.002,1463166004,"201051344000645","219011344069620",30.51,17.30,0,333.33,386.53,107.3,101.7,0.482,406663.9,406663.9,30282,0,0,0,L,1122011218,0,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166005,503540.00
05/13/2016 15:00,2,3.180,ACTIVE,214.19,357.38,59.986,1463166004,"274151322000085","219011344069620",29.24,23.30,0,324.32,369.40,94.1,88.9,0.354,668268.3,668268.3,23865,0,0,0,L,1151911521,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166006,503541.00
05/13/2016 15:00,2,3.463,ACTIVE,217.13,357.68,60.002,1463166004,"201051344000633","219011344069620",30.57,18.30,0,330.63,388.04,107.2,101.6,0.508,397624.8,397624.8,30751,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166006,503542.00
05/13/2016 15:00,2,3.475,ACTIVE,217.80,358.58,59.975,1463166004,"201051344000469","219011344069620",30.77,15.30,0,332.43,389.24,108.3,102.6,0.513,399014.0,399014.0,30688,0,0,0,L,1122011218,0,123.59,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166007,503543.00
05/13/2016 15:00,2,3.404,ACTIVE,215.77,354.07,60.007,1463166004,"201051344000646","219011344069620",30.53,19.00,0,328.82,385.03,105.4,99.8,0.495,402753.4,402753.4,35246,0,0,0,L,1122011218,0,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166008,503544.00
05/13/2016 15:00,2,3.219,ACTIVE,213.96,354.07,60.007,1463166004,"274151322000052","219011344069620",30.12,26.30,0,322.81,371.21,98.1,92.8,0.384,680187.2,680187.2,24087,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166009,503545.00
05/13/2016 15:00,2,3.477,ACTIVE,216.67,355.58,60.018,1463166004,"201051344000585","219011344069620",30.57,18.00,0,328.52,386.23,107.6,101.9,0.504,409188.1,409188.1,35253,0,0,0,L,1122011218,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166010,503546.00
05/13/2016 15:00,2,3.369,ACTIVE,215.77,353.47,60.002,1463166004,"201051344001230","219011344069620",30.65,18.70,0,327.62,384.13,104.6,99.0,0.482,406444.1,406444.1,35051,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166011,503547.00
05/13/2016 15:00,2,3.395,ACTIVE,217.13,355.88,59.970,1463166004,"201051344000582","219011344069620",30.45,17.50,0,328.52,385.33,104.8,99.2,0.473,399965.5,399965.5,35221,0,0,0,L,1122011218,0,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166012,503548.00
05/13/2016 15:00,2,3.385,ACTIVE,215.77,353.47,59.965,1463166004,"201051344000955","219011344069620",30.91,19.30,0,330.33,384.43,106.1,100.5,0.491,412021.5,412021.5,35154,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166013,503549.00
05/13/2016 15:00,2,2.055,ACTIVE,214.19,446.35,59.986,1463166004,"274151322000094","219011344069620",41.75,27.00,0,412.98,464.38,87.5,82.5,0.340,548030.3,548030.3,25090,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166014,503550.00
05/13/2016 15:00,2,3.455,ACTIVE,217.80,357.98,60.028,1463166004,"201051344000579","219011344069620",30.67,19.80,0,329.13,388.04,107.3,101.7,0.499,412775.3,412775.3,10761,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166015,503551.00
05/13/2016 15:00,2,3.451,ACTIVE,215.77,352.57,59.996,1463166004,"201051344000890","219011344069620",30.45,20.70,0,327.92,385.93,106.5,100.9,0.477,409179.6,409179.6,35174,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166016,503552.00
05/13/2016 15:00,2,3.438,ACTIVE,216.45,354.67,60.012,1463166004,"201051344000438","219011344069620",30.40,19.00,0,330.03,385.03,105.8,100.2,0.495,411316.9,411316.9,35182,0,0,0,L,1122011218,0,124.27,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166017,503553.00
05/13/2016 15:00,2,3.391,ACTIVE,216.22,354.37,60.023,1463166004,"201051344000417","219011344069620",30.45,20.30,0,327.92,384.73,104.5,98.9,0.486,404040.8,404040.8,35336,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166018,503554.00
05/13/2016 15:00,2,3.174,ACTIVE,213.74,352.57,59.996,1463166004,"274151322000083","219011344069620",30.22,26.80,0,322.51,370.60,97.1,91.8,0.384,674088.9,674088.9,24160,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166019,503555.00
05/13/2016 15:00,2,3.365,ACTIVE,214.64,351.97,59.991,1463166004,"274151322000076","219011344069620",30.75,26.00,0,329.43,374.21,104.8,99.2,0.411,717578.7,717578.7,24155,0,0,0,L,1151911521,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166020,503556.00
05/13/2016 15:00,2,3.463,ACTIVE,216.90,357.38,60.012,1463166004,"201051344000868","219011344069620",30.55,16.30,0,328.22,385.63,107.1,101.5,0.482,398016.4,398016.4,30414,0,0,0,L,1122011218,0,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166021,503557.00
05/13/2016 15:00,2,3.332,ACTIVE,213.29,359.18,60.007,1463166004,"274151322000095","219011344069620",30.65,26.30,0,327.62,372.71,103.4,97.9,0.389,710295.9,710295.9,24062,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166022,503558.00
05/13/2016 15:00,2,3.473,ACTIVE,217.58,358.58,59.991,1463166004,"201051344000988","219011344069620",30.55,16.30,0,330.03,388.34,107.5,101.8,0.495,395308.0,395308.0,30709,0,0,0,L,1122011218,0,123.59,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166023,503559.00
05/13/2016 15:00,2,3.459,ACTIVE,216.22,354.37,60.018,1463166004,"201051344001025","219011344069620",30.55,19.00,0,329.13,385.63,107.0,101.4,0.482,409033.3,409033.3,35225,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166023,503560.00
05/13/2016 15:00,2,3.416,ACTIVE,217.35,357.08,60.023,1463166004,"201051344000458","219011344069620",30.71,18.30,0,330.33,387.14,106.3,100.7,0.499,405995.4,405995.4,30632,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166024,503561.00
05/13/2016 15:00,2,3.418,ACTIVE,218.03,357.98,60.012,1463166004,"201051344000853","219011344069620",30.95,16.00,0,333.63,388.34,107.1,101.5,0.495,404512.1,404512.1,30232,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166025,503562.00
05/13/2016 15:00,2,3.398,ACTIVE,216.00,354.37,60.012,1463166004,"201051344000685","219011344069620",30.42,18.30,0,328.82,385.93,104.7,99.1,0.504,410798.3,410798.3,35064,0,0,0,L,1122011218,0,124.49,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166026,503563.00
05/13/2016 15:00,2,3.328,ACTIVE,216.45,356.18,59.991,1463166004,"201051344000917","219011344069620",30.87,19.00,0,330.33,384.43,104.1,98.5,0.477,407661.4,407661.4,35062,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166027,503564.00
05/13/2016 15:00,2,3.361,ACTIVE,216.00,354.07,59.954,1463166004,"201051344001145","219011344069620",30.51,17.30,0,330.33,384.43,103.9,98.4,0.477,412871.1,412871.1,34917,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166028,503565.00
05/13/2016 15:00,2,3.428,ACTIVE,216.90,355.88,60.012,1463166004,"201051344000651","219011344069620",30.53,17.30,0,328.22,384.13,106.0,100.4,0.473,405072.9,405072.9,35283,0,0,0,L,1122011218,0,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166029,503566.00
05/13/2016 15:00,2,3.094,ACTIVE,213.74,351.37,60.039,1463166004,"274151322000088","219011344069620",29.68,23.50,0,323.11,369.40,92.9,87.7,0.345,652002.9,652002.9,23829,0,0,0,L,1151911521,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166030,503567.00
05/13/2016 15:00,2,2.123,ACTIVE,214.64,440.94,59.991,1463166004,"274151322000068","219011344069620",40.93,28.00,0,416.29,469.19,88.4,83.4,0.327,547692.5,547692.5,25296,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166031,503568.00
05/13/2016 15:00,2,3.369,ACTIVE,216.22,353.77,60.012,1463166004,"201051344001135","219011344069620",30.61,18.00,0,330.93,384.43,104.5,98.9,0.477,401188.9,401188.9,35225,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166032,503569.00
05/13/2016 15:00,2,3.449,ACTIVE,216.45,356.78,60.023,1463166004,"201051344000594","219011344069620",30.53,20.30,0,328.52,387.14,106.7,101.1,0.482,409573.6,409573.6,30672,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166033,503570.00
05/13/2016 15:00,2,3.424,ACTIVE,216.45,356.18,59.991,1463166004,"201051344001203","219011344069620",30.45,19.50,0,330.03,385.33,105.6,100.0,0.504,408060.0,408060.0,35244,0,0,0,L,1122011218,0,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166034,503571.00
05/13/2016 15:00,2,3.148,ACTIVE,213.96,355.58,60.018,1463166004,"274151322000054","219011344069620",29.60,23.30,0,321.91,370.90,94.5,89.2,0.358,666110.4,666110.4,23861,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166034,503572.00
05/13/2016 15:00,2,3.389,ACTIVE,217.13,356.18,59.986,1463166004,"201051344000867","219011344069620",30.79,18.30,0,329.13,385.93,105.7,100.1,0.477,397279.9,397279.9,30674,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166035,503573.00
05/13/2016 15:00,2,3.363,ACTIVE,216.45,354.97,60.028,1463166004,"201051344001093","219011344069620",30.71,18.00,0,327.92,384.73,104.7,99.1,0.473,406709.8,406709.8,35111,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166036,503574.00
05/13/2016 15:00,2,3.406,ACTIVE,217.13,357.38,60.007,1463166004,"201051344000900","219011344069620",30.61,16.00,0,330.63,387.44,105.6,100.0,0.477,412808.9,412808.9,30062,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166037,503575.00
05/13/2016 15:00,2,3.350,ACTIVE,217.35,358.58,59.991,1463166004,"201051344000648","219011344069620",30.77,17.00,0,329.73,387.74,104.4,98.8,0.482,405016.3,405016.3,30361,0,0,0,L,1122011218,0,123.36,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166038,503576.00
05/13/2016 15:00,2,3.369,ACTIVE,217.35,357.68,60.044,1463166004,"201051344000569","219011344069620",30.99,17.50,0,328.52,386.83,105.8,100.2,0.495,413985.4,413985.4,29997,0,0,0,L,1122011218,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166039,503577.00
05/13/2016 15:00,2,3.338,ACTIVE,217.35,357.08,60.007,1463166004,"201051344000983","219011344069620",31.19,17.00,0,331.23,387.14,105.4,99.8,0.495,405626.5,405626.5,30466,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166040,503578.00
05/13/2016 15:00,2,3.371,ACTIVE,217.80,357.68,60.002,1463166004,"201051344001158","219011344069620",30.69,17.30,0,329.43,387.74,104.8,99.3,0.486,400093.9,400093.9,30727,0,0,0,L,1122011218,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166041,503579.00
05/13/2016 15:00,2,3.354,ACTIVE,217.58,357.98,60.018,1463166004,"201051344000576","219011344069620",30.99,15.80,0,333.33,388.64,105.4,99.8,0.477,406992.6,406992.6,30139,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166042,503580.00
05/13/2016 15:00,2,3.084,ACTIVE,214.19,357.08,60.012,1463166004,"274151322000087","219011344069620",29.54,33.00,0,323.72,369.10,92.2,87.1,0.336,639879.0,639879.0,23942,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166043,503581.00
05/13/2016 15:15,2,2.855,ACTIVE,217.35,355.28,59.959,1463166904,"201051344000645","219011344069620",30.57,16.30,0,340.55,382.93,88.4,83.4,0.393,406685.7,406685.7,30283,0,0,0,L,1122011218,0,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166905,503582.00
05/13/2016 15:15,2,2.555,ACTIVE,214.19,368.50,59.981,1463166904,"274151322000085","219011344069620",29.82,21.00,0,331.83,384.13,77.1,72.5,0.530,668287.3,668287.3,23866,0,0,0,L,1151911521,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166906,503583.00
05/13/2016 15:15,2,2.854,ACTIVE,216.90,355.88,59.954,1463166904,"201051344000633","219011344069620",30.55,17.80,0,340.25,382.63,88.3,83.3,0.415,397646.5,397646.5,30752,0,0,0,L,1122011218,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166907,503584.00
05/13/2016 15:15,2,2.838,ACTIVE,217.35,355.28,59.938,1463166904,"201051344000469","219011344069620",31.03,14.00,0,339.65,382.03,89.2,84.2,0.420,399036.0,399036.0,30689,0,0,0,L,1122011218,0,123.14,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166908,503585.00
05/13/2016 15:15,2,2.773,ACTIVE,215.54,352.27,60.012,1463166904,"201051344000646","219011344069620",30.87,18.70,0,337.84,379.92,86.7,81.7,0.402,402774.8,402774.8,35247,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166909,503586.00
05/13/2016 15:15,2,2.631,ACTIVE,213.51,355.58,59.959,1463166904,"274151322000052","219011344069620",30.24,26.00,0,337.84,367.90,80.5,75.8,0.305,680207.1,680207.1,24088,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166910,503587.00
05/13/2016 15:15,2,2.842,ACTIVE,216.22,351.67,59.986,1463166904,"201051344000585","219011344069620",30.81,17.30,0,339.65,380.52,88.8,83.8,0.411,409209.9,409209.9,35254,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166911,503588.00
05/13/2016 15:15,2,2.775,ACTIVE,215.54,351.37,60.007,1463166904,"201051344001230","219011344069620",30.51,18.00,0,338.14,378.72,85.8,80.9,0.393,406465.3,406465.3,35052,0,0,0,L,1122011218,0,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166912,503589.00
05/13/2016 15:15,2,2.797,ACTIVE,216.67,352.87,59.954,1463166904,"201051344000582","219011344069620",30.40,16.70,0,339.34,379.92,86.1,81.2,0.384,399986.7,399986.7,35222,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166912,503590.00
05/13/2016 15:15,2,2.812,ACTIVE,215.32,351.37,59.928,1463166904,"201051344000955","219011344069620",30.73,18.00,0,338.44,378.72,87.5,82.5,0.407,412043.0,412043.0,35155,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166913,503591.00
05/13/2016 15:15,2,1.732,ACTIVE,213.96,437.93,59.970,1463166904,"274151322000094","219011344069620",40.97,23.00,0,403.97,470.99,71.9,67.5,0.495,548048.0,548048.0,25091,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166914,503592.00
05/13/2016 15:15,2,2.855,ACTIVE,217.35,354.67,59.991,1463166904,"201051344000579","219011344069620",30.75,19.00,0,341.15,382.93,88.9,83.9,0.407,412797.2,412797.2,10762,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166915,503593.00
05/13/2016 15:15,2,2.812,ACTIVE,215.54,351.37,59.954,1463166904,"201051344000890","219011344069620",30.83,19.80,0,338.44,379.32,87.9,82.9,0.393,409201.2,409201.2,35175,0,0,0,L,1122011218,0,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166916,503594.00
05/13/2016 15:15,2,2.754,ACTIVE,216.00,352.27,59.981,1463166904,"201051344000438","219011344069620",31.31,18.00,0,339.65,379.92,87.3,82.4,0.402,411338.4,411338.4,35183,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166917,503595.00
05/13/2016 15:15,2,2.795,ACTIVE,216.00,352.87,60.007,1463166904,"201051344000417","219011344069620",30.55,19.30,0,338.74,379.32,86.6,81.7,0.398,404062.1,404062.1,35337,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166918,503596.00
05/13/2016 15:15,2,2.605,ACTIVE,213.51,354.67,59.970,1463166904,"274151322000083","219011344069620",30.24,26.00,0,338.44,366.70,79.8,75.1,0.305,674108.6,674108.6,24161,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166919,503597.00
05/13/2016 15:15,2,2.770,ACTIVE,214.19,354.97,59.991,1463166904,"274151322000076","219011344069620",30.79,25.00,0,339.95,370.30,86.4,81.4,0.336,717599.9,717599.9,24156,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166920,503598.00
05/13/2016 15:15,2,2.846,ACTIVE,216.45,353.77,60.023,1463166904,"201051344000868","219011344069620",30.75,15.30,0,339.95,380.52,88.6,83.6,0.398,398038.2,398038.2,30415,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166921,503599.00
05/13/2016 15:15,2,2.766,ACTIVE,213.51,357.38,59.949,1463166904,"274151322000095","219011344069620",30.40,25.30,0,338.44,367.90,85.1,80.2,0.318,710316.9,710316.9,24063,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166922,503600.00
05/13/2016 15:15,2,2.885,ACTIVE,216.90,356.18,59.938,1463166904,"201051344000988","219011344069620",30.40,16.70,0,339.34,382.63,88.8,83.8,0.420,395329.8,395329.8,30710,0,0,0,L,1122011218,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166923,503601.00
05/13/2016 15:15,2,2.820,ACTIVE,215.77,351.37,59.959,1463166904,"201051344001025","219011344069620",30.99,18.30,0,339.04,379.62,88.6,83.6,0.398,409055.1,409055.1,35226,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166923,503602.00
05/13/2016 15:15,2,2.820,ACTIVE,216.90,354.97,60.028,1463166904,"201051344000458","219011344069620",30.77,17.50,0,340.55,381.73,87.9,82.9,0.420,406017.0,406017.0,30633,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166924,503603.00
05/13/2016 15:15,2,2.830,ACTIVE,217.58,355.88,59.975,1463166904,"201051344000853","219011344069620",30.93,15.80,0,343.55,383.53,88.7,83.7,0.411,404533.9,404533.9,30233,0,0,0,L,1122011218,0,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166925,503604.00
05/13/2016 15:15,2,2.781,ACTIVE,215.77,352.57,60.018,1463166904,"201051344000685","219011344069620",30.69,17.30,0,339.04,379.62,86.5,81.5,0.415,410819.6,410819.6,35065,0,0,0,L,1122011218,0,124.49,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166926,503605.00
05/13/2016 15:15,2,2.770,ACTIVE,216.22,353.17,59.938,1463166904,"201051344000917","219011344069620",30.61,18.00,0,338.44,379.62,85.9,81.0,0.398,407682.5,407682.5,35063,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166927,503606.00
