ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 15:15,2,2.748,ACTIVE,215.77,351.97,59.981,1463166904,"201051344001145","219011344069620",30.87,16.70,0,339.95,379.92,85.9,81.0,0.393,412892.2,412892.2,34918,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166928,503607.00
05/13/2016 15:15,2,2.799,ACTIVE,216.22,353.17,60.028,1463166904,"201051344000651","219011344069620",30.99,17.00,0,339.04,379.92,87.9,82.9,0.402,405094.5,405094.5,35284,0,0,0,L,1122011218,0,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166929,503608.00
05/13/2016 15:15,2,2.562,ACTIVE,213.74,364.29,59.986,1463166904,"274151322000088","219011344069620",29.54,21.00,0,331.53,384.13,76.7,72.1,0.513,652021.7,652021.7,23830,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166930,503609.00
05/13/2016 15:15,2,1.613,ACTIVE,214.64,459.27,59.981,1463166904,"274151322000068","219011344069620",42.54,23.80,0,408.18,480.61,68.2,63.9,0.477,547710.2,547710.2,25297,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166931,503610.00
05/13/2016 15:15,2,2.768,ACTIVE,216.00,352.27,59.986,1463166904,"201051344001135","219011344069620",30.89,17.00,0,339.34,378.72,86.6,81.7,0.393,401210.2,401210.2,35226,0,0,0,L,1122011218,0,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166932,503611.00
05/13/2016 15:15,2,2.836,ACTIVE,216.00,353.47,59.959,1463166904,"201051344000594","219011344069620",30.93,19.80,0,336.94,381.42,88.9,83.9,0.389,409595.4,409595.4,30673,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166933,503612.00
05/13/2016 15:15,2,2.799,ACTIVE,216.22,352.27,60.012,1463166904,"201051344001203","219011344069620",30.91,18.30,0,339.04,380.52,87.7,82.7,0.402,408081.6,408081.6,35245,0,0,0,L,1122011218,0,124.49,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166933,503613.00
05/13/2016 15:15,2,2.564,ACTIVE,213.74,347.16,60.002,1463166904,"274151322000054","219011344069620",30.12,22.30,0,337.84,366.70,78.2,73.6,0.296,666129.6,666129.6,23862,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166934,503614.00
05/13/2016 15:15,2,2.850,ACTIVE,216.67,353.77,59.986,1463166904,"201051344000867","219011344069620",30.51,17.50,0,339.65,379.32,88.1,83.1,0.398,397301.5,397301.5,30675,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166936,503615.00
05/13/2016 15:15,2,2.764,ACTIVE,216.00,352.87,60.012,1463166904,"201051344001093","219011344069620",31.09,17.30,0,338.74,379.32,87.1,82.1,0.384,406731.2,406731.2,35112,0,0,0,L,1122011218,0,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166937,503616.00
05/13/2016 15:15,2,2.789,ACTIVE,216.90,354.97,59.933,1463166904,"201051344000900","219011344069620",31.11,15.30,0,339.65,382.03,87.8,82.8,0.402,412830.5,412830.5,30063,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166938,503617.00
05/13/2016 15:15,2,2.770,ACTIVE,217.13,354.97,60.007,1463166904,"201051344000648","219011344069620",31.03,16.00,0,340.55,381.42,87.0,82.1,0.393,405037.6,405037.6,30362,0,0,0,L,1122011218,0,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166939,503618.00
05/13/2016 15:15,2,2.785,ACTIVE,217.13,355.28,59.975,1463166904,"201051344000569","219011344069620",31.27,16.70,0,339.95,380.22,88.2,83.3,0.407,414007.1,414007.1,29998,0,0,0,L,1122011218,0,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166940,503619.00
05/13/2016 15:15,2,2.801,ACTIVE,217.13,354.07,59.996,1463166904,"201051344000983","219011344069620",31.07,16.00,0,339.65,382.33,88.2,83.2,0.415,405648.1,405648.1,30467,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166941,503620.00
05/13/2016 15:15,2,2.812,ACTIVE,217.13,354.07,59.986,1463166904,"201051344001158","219011344069620",30.75,16.30,0,340.25,381.12,87.6,82.6,0.402,400115.4,400115.4,30728,0,0,0,L,1122011218,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166942,503621.00
05/13/2016 15:15,2,2.801,ACTIVE,217.35,356.78,60.007,1463166904,"201051344000576","219011344069620",30.99,15.80,0,340.55,381.42,88.0,83.0,0.407,407014.1,407014.1,30140,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166943,503622.00
05/13/2016 15:15,2,2.553,ACTIVE,214.19,364.59,59.981,1463166904,"274151322000087","219011344069620",29.64,29.00,0,333.33,384.43,76.7,72.1,0.526,639897.8,639897.8,23943,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463166943,503623.00
05/13/2016 15:30,2,2.539,ACTIVE,216.22,352.27,59.944,1463167803,"201051344000645","219011344069620",30.77,15.80,0,339.95,377.52,79.2,74.5,0.354,406705.0,406705.0,30284,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167804,503624.00
05/13/2016 15:30,2,2.301,ACTIVE,213.51,350.47,59.954,1463167803,"274151322000085","219011344069620",29.64,19.00,0,338.14,384.13,69.1,64.7,0.468,668304.0,668304.0,23867,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167805,503625.00
05/13/2016 15:30,2,2.533,ACTIVE,215.54,353.77,59.891,1463167803,"201051344000633","219011344069620",30.83,16.70,0,339.34,378.12,79.1,74.5,0.376,397665.8,397665.8,30753,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167806,503626.00
05/13/2016 15:30,2,2.543,ACTIVE,216.22,353.17,59.965,1463167803,"201051344000469","219011344069620",31.07,13.70,0,339.65,378.12,80.0,75.3,0.380,399055.4,399055.4,30690,0,0,0,L,1122011218,0,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167807,503627.00
05/13/2016 15:30,2,2.492,ACTIVE,214.41,361.59,60.012,1463167803,"201051344000646","219011344069620",30.71,16.30,0,317.70,396.75,77.5,72.9,0.663,402793.7,402793.7,35248,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167808,503628.00
05/13/2016 15:30,2,2.359,ACTIVE,213.29,366.40,59.965,1463167803,"274151322000052","219011344069620",30.24,22.00,0,330.93,383.83,72.2,67.7,0.491,680224.6,680224.6,24089,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167809,503629.00
05/13/2016 15:30,2,2.564,ACTIVE,215.32,352.27,59.875,1463167803,"201051344000585","219011344069620",30.59,17.30,0,338.14,375.71,79.5,74.8,0.362,409229.3,409229.3,35255,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167810,503630.00
05/13/2016 15:30,2,2.457,ACTIVE,214.64,360.08,59.928,1463167803,"201051344001230","219011344069620",30.85,16.00,0,318.61,394.05,76.8,72.2,0.632,406483.9,406483.9,35053,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167811,503631.00
05/13/2016 15:30,2,2.496,ACTIVE,215.54,361.29,59.880,1463167803,"201051344000582","219011344069620",30.55,14.70,0,319.21,398.56,77.2,72.6,0.601,400005.5,400005.5,35223,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167812,503632.00
05/13/2016 15:30,2,2.516,ACTIVE,214.41,349.86,60.002,1463167803,"201051344000955","219011344069620",30.79,17.80,0,335.14,373.31,78.5,73.8,0.367,412062.1,412062.1,35156,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167812,503633.00
05/13/2016 15:30,2,1.527,ACTIVE,213.51,441.84,59.959,1463167803,"274151322000094","219011344069620",41.43,21.30,0,407.87,471.60,63.7,59.5,0.446,548063.4,548063.4,25092,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167813,503634.00
05/13/2016 15:30,2,2.566,ACTIVE,216.00,351.67,59.944,1463167803,"201051344000579","219011344069620",30.81,17.80,0,340.55,378.72,80.2,75.4,0.384,412816.6,412816.6,10763,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167814,503635.00
05/13/2016 15:30,2,2.531,ACTIVE,214.64,350.47,60.023,1463167803,"201051344000890","219011344069620",30.85,19.30,0,335.44,373.61,79.2,74.5,0.354,409220.4,409220.4,35176,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167815,503636.00
05/13/2016 15:30,2,2.504,ACTIVE,214.64,349.56,59.954,1463167803,"201051344000438","219011344069620",30.99,17.00,0,338.44,374.21,78.7,74.0,0.362,411357.4,411357.4,35184,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167816,503637.00
05/13/2016 15:30,2,2.512,ACTIVE,215.09,362.19,59.896,1463167803,"201051344000417","219011344069620",30.55,18.00,0,321.91,397.35,77.8,73.2,0.650,404080.9,404080.9,35338,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167817,503638.00
05/13/2016 15:30,2,2.338,ACTIVE,213.29,356.18,59.944,1463167803,"274151322000083","219011344069620",30.18,22.50,0,329.13,383.53,71.5,67.0,0.508,674125.8,674125.8,24162,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167818,503639.00
05/13/2016 15:30,2,2.492,ACTIVE,213.96,361.89,59.938,1463167803,"274151322000076","219011344069620",30.67,22.50,0,332.43,384.43,77.5,72.8,0.548,717618.7,717618.7,24157,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167819,503640.00
05/13/2016 15:30,2,2.559,ACTIVE,215.32,351.37,59.949,1463167803,"201051344000868","219011344069620",30.73,14.70,0,339.65,375.41,79.7,75.0,0.358,398057.5,398057.5,30416,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167820,503641.00
05/13/2016 15:30,2,2.449,ACTIVE,213.06,354.67,59.965,1463167803,"274151322000095","219011344069620",30.77,21.80,0,330.93,383.23,76.3,71.7,0.521,710335.4,710335.4,24064,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167821,503642.00
05/13/2016 15:30,2,2.570,ACTIVE,216.00,353.77,59.981,1463167803,"201051344000988","219011344069620",30.77,15.80,0,339.04,379.62,80.1,75.4,0.376,395349.2,395349.2,30711,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167821,503643.00
05/13/2016 15:30,2,2.551,ACTIVE,215.09,350.77,59.928,1463167803,"201051344001025","219011344069620",30.79,17.00,0,337.84,374.21,79.6,74.9,0.354,409074.3,409074.3,35227,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167822,503644.00
05/13/2016 15:30,2,2.549,ACTIVE,215.77,351.37,59.986,1463167803,"201051344000458","219011344069620",30.73,17.30,0,340.25,377.52,79.3,74.6,0.376,406036.2,406036.2,30634,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167823,503645.00
05/13/2016 15:30,2,2.523,ACTIVE,216.45,353.77,59.986,1463167803,"201051344000853","219011344069620",31.23,14.70,0,340.25,379.32,79.9,75.2,0.367,404553.2,404553.2,30234,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167824,503646.00
05/13/2016 15:30,2,2.529,ACTIVE,214.87,363.09,60.012,1463167803,"201051344000685","219011344069620",30.38,15.80,0,318.30,396.75,77.8,73.2,0.672,410838.4,410838.4,35066,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167825,503647.00
05/13/2016 15:30,2,2.486,ACTIVE,215.09,360.99,59.959,1463167803,"201051344000917","219011344069620",30.59,15.80,0,320.11,397.05,77.1,72.5,0.641,407701.1,407701.1,35064,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167826,503648.00
05/13/2016 15:30,2,2.471,ACTIVE,214.87,362.19,59.996,1463167803,"201051344001145","219011344069620",30.75,15.00,0,320.71,396.45,77.0,72.4,0.641,412910.8,412910.8,34919,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167827,503649.00
05/13/2016 15:30,2,2.561,ACTIVE,215.32,350.77,60.002,1463167803,"201051344000651","219011344069620",30.51,15.80,0,338.44,374.21,79.1,74.4,0.354,405113.5,405113.5,35285,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167828,503650.00
05/13/2016 15:30,2,2.299,ACTIVE,212.61,351.37,59.949,1463167803,"274151322000088","219011344069620",29.62,19.30,0,337.24,383.23,68.9,64.6,0.468,652038.3,652038.3,23831,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167829,503651.00
05/13/2016 15:30,2,1.564,ACTIVE,214.19,444.85,59.954,1463167803,"274151322000068","219011344069620",41.39,22.30,0,402.16,479.41,65.7,61.5,0.438,547725.7,547725.7,25298,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167830,503652.00
05/13/2016 15:30,2,2.516,ACTIVE,214.87,360.99,60.018,1463167803,"201051344001135","219011344069620",30.63,15.30,0,321.01,396.15,78.0,73.4,0.632,401229.0,401229.0,35227,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167831,503653.00
05/13/2016 15:30,2,2.594,ACTIVE,214.87,351.37,59.938,1463167803,"201051344000594","219011344069620",30.53,18.70,0,338.44,375.71,80.2,75.5,0.362,409614.8,409614.8,30674,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167832,503654.00
05/13/2016 15:30,2,2.545,ACTIVE,215.32,350.77,59.901,1463167803,"201051344001203","219011344069620",30.65,18.00,0,338.14,375.41,79.0,74.3,0.367,408100.6,408100.6,35246,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167833,503655.00
05/13/2016 15:30,2,2.326,ACTIVE,213.51,358.88,59.975,1463167803,"274151322000054","219011344069620",29.88,19.30,0,330.63,384.13,70.4,66.0,0.477,666146.5,666146.5,23863,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167833,503656.00
05/13/2016 15:30,2,2.561,ACTIVE,215.77,351.37,59.954,1463167803,"201051344000867","219011344069620",30.71,16.70,0,339.95,374.81,79.6,74.9,0.358,397320.7,397320.7,30676,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167834,503657.00
05/13/2016 15:30,2,2.486,ACTIVE,215.09,360.99,59.896,1463167803,"201051344001093","219011344069620",31.13,16.00,0,320.11,397.66,78.4,73.8,0.632,406750.1,406750.1,35113,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167835,503658.00
05/13/2016 15:30,2,2.543,ACTIVE,215.54,351.37,59.965,1463167803,"201051344000900","219011344069620",30.69,14.30,0,339.34,377.82,79.0,74.4,0.367,412849.5,412849.5,30064,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167836,503659.00
05/13/2016 15:30,2,2.543,ACTIVE,216.00,353.47,59.938,1463167803,"201051344000648","219011344069620",30.65,15.00,0,339.95,376.31,79.0,74.3,0.362,405056.6,405056.6,30363,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167837,503660.00
05/13/2016 15:30,2,2.537,ACTIVE,216.00,353.77,59.933,1463167803,"201051344000569","219011344069620",31.13,15.80,0,339.95,377.22,80.0,75.3,0.354,414026.3,414026.3,29999,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167838,503661.00
05/13/2016 15:30,2,2.525,ACTIVE,215.77,352.57,59.981,1463167803,"201051344000983","219011344069620",31.19,15.30,0,339.65,376.31,79.8,75.1,0.371,405667.3,405667.3,30468,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167839,503662.00
05/13/2016 15:30,2,2.561,ACTIVE,216.22,351.97,60.018,1463167803,"201051344001158","219011344069620",30.61,15.80,0,339.95,378.12,79.3,74.7,0.367,400134.5,400134.5,30729,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167840,503663.00
05/13/2016 15:30,2,2.537,ACTIVE,216.00,353.77,60.002,1463167803,"201051344000576","219011344069620",30.97,14.30,0,339.95,378.12,79.6,74.9,0.362,407033.2,407033.2,30141,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167841,503664.00
05/13/2016 15:30,2,2.301,ACTIVE,213.29,360.69,59.959,1463167803,"274151322000087","219011344069620",29.70,24.50,0,337.54,384.43,69.1,64.8,0.477,639914.3,639914.3,23944,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463167842,503665.00
05/13/2016 15:45,2,2.430,ACTIVE,216.67,365.19,59.944,1463168704,"201051344000645","219011344069620",30.47,15.50,0,328.22,395.25,75.0,70.5,0.597,406725.9,406725.9,30285,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168705,503666.00
05/13/2016 15:45,2,2.191,ACTIVE,214.41,363.39,60.007,1463168704,"274151322000085","219011344069620",29.76,19.50,0,333.93,384.43,66.0,61.8,0.446,668322.3,668322.3,23868,0,0,0,L,1151911521,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168706,503667.00
05/13/2016 15:45,2,2.422,ACTIVE,216.67,366.10,60.028,1463168704,"201051344000633","219011344069620",30.45,16.00,0,327.62,395.85,74.7,70.2,0.628,397686.7,397686.7,30754,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168707,503668.00
05/13/2016 15:45,2,2.428,ACTIVE,216.45,366.70,60.028,1463168704,"201051344000469","219011344069620",30.77,13.30,0,327.02,395.85,75.7,71.1,0.614,399076.5,399076.5,30691,0,0,0,L,1122011218,0,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168708,503669.00
05/13/2016 15:45,2,2.381,ACTIVE,215.09,363.39,59.928,1463168704,"201051344000646","219011344069620",30.47,17.00,0,321.91,397.35,73.5,69.0,0.636,402814.2,402814.2,35249,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168709,503670.00
05/13/2016 15:45,2,2.246,ACTIVE,213.96,366.10,60.018,1463168704,"274151322000052","219011344069620",30.30,22.30,0,331.23,384.73,69.0,64.6,0.464,680243.7,680243.7,24090,0,0,0,L,1151911521,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168710,503671.00
05/13/2016 15:45,2,2.408,ACTIVE,215.77,362.49,60.039,1463168704,"201051344000585","219011344069620",30.77,16.70,0,325.82,394.35,75.0,70.5,0.614,409250.2,409250.2,35256,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168711,503672.00
05/13/2016 15:45,2,2.312,ACTIVE,215.09,362.79,60.039,1463168704,"201051344001230","219011344069620",30.73,16.30,0,318.91,395.55,72.0,67.6,0.583,406504.2,406504.2,35054,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168712,503673.00
05/13/2016 15:45,2,2.377,ACTIVE,216.00,363.39,59.996,1463168704,"201051344000582","219011344069620",30.22,15.50,0,321.91,399.16,72.8,68.3,0.583,400025.9,400025.9,35224,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168712,503674.00
05/13/2016 15:45,2,2.369,ACTIVE,215.09,360.69,60.039,1463168704,"201051344000955","219011344069620",30.93,17.30,0,322.81,395.55,74.2,69.7,0.636,412082.8,412082.8,35157,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168713,503675.00
05/13/2016 15:45,2,1.471,ACTIVE,213.74,443.34,60.012,1463168704,"274151322000094","219011344069620",41.03,21.80,0,407.27,484.82,60.7,56.7,0.415,548080.3,548080.3,25093,0,0,0,L,1151911521,0,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168714,503676.00
05/13/2016 15:45,2,2.416,ACTIVE,216.45,365.19,60.018,1463168704,"201051344000579","219011344069620",30.69,17.30,0,329.43,395.85,75.1,70.6,0.623,412837.6,412837.6,10764,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168715,503677.00
05/13/2016 15:45,2,2.424,ACTIVE,215.09,359.78,60.034,1463168704,"201051344000890","219011344069620",30.24,18.70,0,322.21,395.85,74.3,69.8,0.597,409241.2,409241.2,35177,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168716,503678.00
05/13/2016 15:45,2,2.396,ACTIVE,215.32,362.49,60.034,1463168704,"201051344000438","219011344069620",30.43,17.00,0,323.41,396.75,73.9,69.4,0.592,411378.2,411378.2,35185,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168717,503679.00
05/13/2016 15:45,2,2.373,ACTIVE,215.32,361.29,60.018,1463168704,"201051344000417","219011344069620",30.43,18.30,0,322.21,397.35,73.1,68.6,0.632,404101.4,404101.4,35339,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168718,503680.00
05/13/2016 15:45,2,2.209,ACTIVE,214.19,355.28,60.018,1463168704,"274151322000083","219011344069620",30.20,22.50,0,330.93,385.33,67.5,63.3,0.473,674144.7,674144.7,24163,0,0,0,L,1151911521,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168719,503681.00
05/13/2016 15:45,2,2.355,ACTIVE,214.41,352.27,59.991,1463168704,"274151322000076","219011344069620",30.77,22.80,0,332.13,385.33,73.3,68.9,0.521,717639.2,717639.2,24158,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168720,503682.00
05/13/2016 15:45,2,2.424,ACTIVE,215.77,363.99,60.044,1463168704,"201051344000868","219011344069620",30.34,14.00,0,324.02,394.95,74.5,70.0,0.610,398078.4,398078.4,30417,0,0,0,L,1122011218,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168721,503683.00
05/13/2016 15:45,2,2.320,ACTIVE,213.96,357.68,59.986,1463168704,"274151322000095","219011344069620",30.61,22.00,0,331.83,384.73,71.9,67.5,0.491,710355.6,710355.6,24065,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168722,503684.00
05/13/2016 15:45,2,2.420,ACTIVE,216.45,367.30,59.949,1463168704,"201051344000988","219011344069620",30.45,15.30,0,327.02,396.75,74.7,70.1,0.610,395370.2,395370.2,30712,0,0,0,L,1122011218,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168723,503685.00
05/13/2016 15:45,2,2.406,ACTIVE,215.32,362.19,59.912,1463168704,"201051344001025","219011344069620",30.53,16.70,0,319.21,395.25,74.5,70.0,0.597,409095.3,409095.3,35228,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168723,503686.00
05/13/2016 15:45,2,2.385,ACTIVE,216.45,365.49,60.012,1463168704,"201051344000458","219011344069620",30.65,16.30,0,327.62,395.25,74.1,69.6,0.632,406057.0,406057.0,30635,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168724,503687.00
05/13/2016 15:45,2,2.395,ACTIVE,216.90,365.19,60.023,1463168704,"201051344000853","219011344069620",30.73,15.00,0,330.03,396.75,74.6,70.0,0.610,404574.2,404574.2,30235,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168725,503688.00
05/13/2016 15:45,2,2.350,ACTIVE,215.32,362.49,60.007,1463168704,"201051344000685","219011344069620",30.55,16.00,0,321.31,398.56,72.7,68.3,0.610,410858.9,410858.9,35067,0,0,0,L,1122011218,0,124.04,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168726,503689.00
05/13/2016 15:45,2,2.311,ACTIVE,215.77,363.09,59.922,1463168704,"201051344000917","219011344069620",30.53,16.00,0,322.81,397.66,71.5,67.1,0.579,407721.4,407721.4,35065,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168727,503690.00
05/13/2016 15:45,2,2.279,ACTIVE,215.32,362.49,59.970,1463168704,"201051344001145","219011344069620",30.89,15.50,0,319.21,397.05,71.3,66.9,0.583,412931.0,412931.0,34920,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168728,503691.00
05/13/2016 15:45,2,2.389,ACTIVE,215.54,363.69,59.991,1463168704,"201051344000651","219011344069620",30.49,15.50,0,323.11,394.65,73.8,69.3,0.592,405134.4,405134.4,35286,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168729,503692.00
05/13/2016 15:45,2,2.170,ACTIVE,213.74,363.99,59.996,1463168704,"274151322000088","219011344069620",29.50,19.50,0,332.73,384.13,64.8,60.7,0.438,652056.5,652056.5,23832,0,0,0,L,1151911521,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168730,503693.00
05/13/2016 15:45,2,1.484,ACTIVE,214.87,437.63,59.991,1463168704,"274151322000068","219011344069620",41.27,22.50,0,412.68,486.93,61.8,57.8,0.415,547742.8,547742.8,25299,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168731,503694.00
05/13/2016 15:45,2,2.352,ACTIVE,215.32,363.99,59.996,1463168704,"201051344001135","219011344069620",30.55,15.80,0,321.31,397.35,72.8,68.4,0.592,401249.5,401249.5,35228,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168732,503695.00
05/13/2016 15:45,2,2.391,ACTIVE,215.77,363.39,60.007,1463168704,"201051344000594","219011344069620",30.79,18.00,0,323.11,395.25,74.6,70.1,0.605,409635.8,409635.8,30675,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168733,503696.00
05/13/2016 15:45,2,2.369,ACTIVE,215.77,364.59,59.901,1463168704,"201051344001203","219011344069620",30.59,17.30,0,325.52,396.45,73.4,68.9,0.601,408121.4,408121.4,35247,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168734,503697.00
05/13/2016 15:45,2,2.168,ACTIVE,213.96,355.28,59.944,1463168704,"274151322000054","219011344069620",30.12,19.30,0,332.13,385.63,66.2,61.9,0.451,666165.1,666165.1,23864,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168735,503698.00
05/13/2016 15:45,2,2.359,ACTIVE,216.22,364.29,59.986,1463168704,"201051344000867","219011344069620",30.87,16.00,0,325.22,394.05,73.8,69.3,0.592,397341.5,397341.5,30677,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168736,503699.00
05/13/2016 15:45,2,2.344,ACTIVE,215.77,364.59,59.986,1463168704,"201051344001093","219011344069620",30.53,16.30,0,322.21,397.96,72.5,68.1,0.566,406770.7,406770.7,35114,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168737,503700.00
05/13/2016 15:45,2,2.332,ACTIVE,216.45,365.49,60.002,1463168704,"201051344000900","219011344069620",30.99,14.00,0,323.41,395.25,73.3,68.8,0.601,412870.3,412870.3,30065,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168738,503701.00
05/13/2016 15:45,2,2.336,ACTIVE,216.22,364.59,59.938,1463168704,"201051344000648","219011344069620",30.89,14.70,0,319.21,394.95,73.1,68.6,0.592,405077.3,405077.3,30364,0,0,0,L,1122011218,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168739,503702.00
05/13/2016 15:45,2,2.348,ACTIVE,216.45,364.89,60.012,1463168704,"201051344000569","219011344069620",31.15,15.30,0,324.92,395.85,74.1,69.6,0.605,414047.2,414047.2,30000,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168739,503703.00
05/13/2016 15:45,2,2.340,ACTIVE,216.67,366.40,59.986,1463168704,"201051344000983","219011344069620",31.09,15.00,0,327.62,395.25,73.7,69.2,0.623,405688.2,405688.2,30469,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168740,503704.00
05/13/2016 15:45,2,2.369,ACTIVE,216.67,365.80,60.007,1463168704,"201051344001158","219011344069620",30.53,15.00,0,322.21,395.25,73.3,68.8,0.605,400155.2,400155.2,30730,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168741,503705.00
05/13/2016 15:45,2,2.338,ACTIVE,216.90,366.40,59.986,1463168704,"201051344000576","219011344069620",31.05,14.30,0,329.13,395.85,73.5,69.0,0.597,407054.0,407054.0,30142,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168742,503706.00
05/13/2016 15:45,2,2.148,ACTIVE,214.19,352.57,59.970,1463168704,"274151322000087","219011344069620",29.66,23.50,0,331.53,384.73,64.6,60.4,0.438,639932.5,639932.5,23945,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463168743,503707.00
05/13/2016 16:00,2,2.145,ACTIVE,216.22,362.49,60.007,1463169603,"201051344000645","219011344069620",30.38,13.30,0,340.55,396.75,66.0,61.8,0.526,406741.5,406741.5,30286,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169604,503708.00
05/13/2016 16:00,2,1.910,ACTIVE,213.29,350.77,59.981,1463169603,"274151322000085","219011344069620",29.88,17.80,0,337.84,379.62,57.8,53.8,0.393,668336.0,668336.0,23869,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169605,503709.00
05/13/2016 16:00,2,2.143,ACTIVE,216.22,362.79,59.928,1463169603,"201051344000633","219011344069620",30.45,14.30,0,338.44,397.05,66.1,61.8,0.552,397702.2,397702.2,30755,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169606,503710.00
05/13/2016 16:00,2,2.137,ACTIVE,216.00,362.79,59.986,1463169603,"201051344000469","219011344069620",30.93,11.30,0,336.04,396.75,66.9,62.7,0.552,399092.3,399092.3,30692,0,0,0,L,1122011218,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169607,503711.00
05/13/2016 16:00,2,2.096,ACTIVE,213.96,358.58,59.975,1463169603,"201051344000646","219011344069620",30.63,15.00,0,334.54,395.85,65.1,60.9,0.539,402829.5,402829.5,35250,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169608,503712.00
05/13/2016 16:00,2,1.971,ACTIVE,213.29,352.57,59.981,1463169603,"274151322000052","219011344069620",30.36,20.00,0,337.24,382.33,60.5,56.5,0.424,680258.0,680258.0,24091,0,0,0,L,1151911521,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169609,503713.00
05/13/2016 16:00,2,2.119,ACTIVE,214.41,358.28,59.949,1463169603,"201051344000585","219011344069620",31.11,14.70,0,334.84,397.35,66.8,62.6,0.548,409266.0,409266.0,35257,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169610,503714.00
05/13/2016 16:00,2,2.061,ACTIVE,213.96,357.38,59.991,1463169603,"201051344001230","219011344069620",30.75,14.70,0,335.74,394.95,64.2,60.1,0.526,406519.2,406519.2,35055,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169611,503715.00
05/13/2016 16:00,2,2.084,ACTIVE,214.87,359.48,59.991,1463169603,"201051344000582","219011344069620",30.77,13.70,0,334.24,396.15,65.0,60.8,0.499,400041.1,400041.1,35225,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169612,503716.00
05/13/2016 16:00,2,2.135,ACTIVE,213.96,358.58,59.986,1463169603,"201051344000955","219011344069620",30.59,15.30,0,336.34,396.15,66.2,61.9,0.557,412098.3,412098.3,35158,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169612,503717.00
05/13/2016 16:00,2,1.318,ACTIVE,213.51,437.33,59.991,1463169603,"274151322000094","219011344069620",40.22,20.00,0,337.24,466.79,54.1,50.3,0.371,548092.9,548092.9,25094,0,0,0,L,1151911521,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169613,503718.00
05/13/2016 16:00,2,2.164,ACTIVE,216.22,362.49,60.018,1463169603,"201051344000579","219011344069620",30.77,15.30,0,337.54,396.15,67.5,63.2,0.557,412853.4,412853.4,10765,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169614,503719.00
05/13/2016 16:00,2,2.133,ACTIVE,214.19,358.28,59.991,1463169603,"201051344000890","219011344069620",30.89,16.30,0,336.04,397.35,66.8,62.5,0.530,409256.8,409256.8,35178,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169615,503720.00
05/13/2016 16:00,2,2.105,ACTIVE,214.41,360.69,59.991,1463169603,"201051344000438","219011344069620",31.07,15.30,0,334.24,397.05,66.3,62.1,0.544,411393.7,411393.7,35186,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169616,503721.00
05/13/2016 16:00,2,2.139,ACTIVE,214.41,358.58,59.981,1463169603,"201051344000417","219011344069620",30.45,16.30,0,336.64,396.45,66.0,61.8,0.557,404116.8,404116.8,35340,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169617,503722.00
05/13/2016 16:00,2,1.973,ACTIVE,213.06,358.58,59.986,1463169603,"274151322000083","219011344069620",30.16,20.00,0,337.24,381.73,60.2,56.2,0.429,674158.8,674158.8,24164,0,0,0,L,1151911521,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169618,503723.00
05/13/2016 16:00,2,2.062,ACTIVE,214.19,353.47,59.991,1463169603,"274151322000076","219011344069620",31.25,19.50,0,338.74,384.13,65.3,61.1,0.460,717654.5,717654.5,24159,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169619,503724.00
05/13/2016 16:00,2,2.160,ACTIVE,215.54,360.99,59.986,1463169603,"201051344000868","219011344069620",30.69,12.00,0,335.44,394.95,67.2,62.9,0.566,398094.1,398094.1,30418,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169620,503725.00
05/13/2016 16:00,2,2.072,ACTIVE,213.06,352.57,59.959,1463169603,"274151322000095","219011344069620",30.69,19.30,0,336.64,382.93,64.4,60.2,0.433,710370.7,710370.7,24066,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169621,503726.00
05/13/2016 16:00,2,2.186,ACTIVE,216.00,363.39,59.949,1463169603,"201051344000988","219011344069620",30.53,13.30,0,338.44,397.66,67.6,63.3,0.552,395385.9,395385.9,30713,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169622,503727.00
05/13/2016 16:00,2,2.158,ACTIVE,214.19,357.68,59.944,1463169603,"201051344001025","219011344069620",30.85,14.70,0,336.34,397.35,67.5,63.2,0.548,409110.9,409110.9,35229,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169623,503728.00
05/13/2016 16:00,2,2.164,ACTIVE,216.22,362.49,59.954,1463169603,"201051344000458","219011344069620",30.65,14.30,0,336.34,396.15,67.2,63.0,0.570,406072.6,406072.6,30636,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169624,503729.00
05/13/2016 16:00,2,2.160,ACTIVE,216.67,363.69,59.917,1463169603,"201051344000853","219011344069620",31.01,12.70,0,342.35,397.35,67.8,63.5,0.561,404589.9,404589.9,30236,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169625,503730.00
05/13/2016 16:00,2,2.107,ACTIVE,214.41,359.18,59.996,1463169603,"201051344000685","219011344069620",30.95,14.30,0,336.04,396.15,66.1,61.9,0.566,410874.2,410874.2,35068,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169626,503731.00
05/13/2016 16:00,2,2.078,ACTIVE,214.64,359.78,59.991,1463169603,"201051344000917","219011344069620",30.95,14.70,0,335.14,395.25,65.2,61.0,0.539,407736.4,407736.4,35066,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169627,503732.00
05/13/2016 16:00,2,2.084,ACTIVE,214.19,358.28,59.954,1463169603,"201051344001145","219011344069620",30.91,14.00,0,335.74,395.85,65.2,61.1,0.544,412946.0,412946.0,34921,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169628,503733.00
05/13/2016 16:00,2,2.188,ACTIVE,214.64,359.78,59.959,1463169603,"201051344000651","219011344069620",30.38,13.70,0,334.54,395.25,67.3,63.0,0.530,405149.9,405149.9,35287,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169628,503734.00
05/13/2016 16:00,2,1.955,ACTIVE,212.83,355.88,60.018,1463169603,"274151322000088","219011344069620",29.56,17.80,0,337.24,379.62,58.6,54.6,0.389,652070.0,652070.0,23833,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169629,503735.00
05/13/2016 16:00,2,1.371,ACTIVE,213.74,433.42,59.991,1463169603,"274151322000068","219011344069620",39.84,21.30,0,407.57,473.10,55.0,51.2,0.367,547755.5,547755.5,25300,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169630,503736.00
05/13/2016 16:00,2,2.146,ACTIVE,214.19,358.58,59.986,1463169603,"201051344001135","219011344069620",30.61,13.70,0,335.74,396.75,66.6,62.4,0.544,401264.8,401264.8,35229,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169631,503737.00
05/13/2016 16:00,2,2.219,ACTIVE,215.32,361.59,60.012,1463169603,"201051344000594","219011344069620",30.51,15.80,0,334.24,396.75,68.5,64.2,0.552,409651.6,409651.6,30676,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169632,503738.00
05/13/2016 16:00,2,2.168,ACTIVE,214.64,359.18,59.949,1463169603,"201051344001203","219011344069620",30.67,15.30,0,335.74,397.66,67.4,63.1,0.552,408136.8,408136.8,35248,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169633,503739.00
05/13/2016 16:00,2,1.965,ACTIVE,213.51,361.59,60.007,1463169603,"274151322000054","219011344069620",30.18,17.80,0,336.94,380.82,60.1,56.1,0.407,666178.9,666178.9,23865,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169634,503740.00
05/13/2016 16:00,2,2.158,ACTIVE,216.00,361.59,59.907,1463169603,"201051344000867","219011344069620",31.07,14.00,0,336.34,394.35,68.0,63.7,0.566,397357.1,397357.1,30678,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169635,503741.00
05/13/2016 16:00,2,2.121,ACTIVE,214.64,359.48,60.039,1463169603,"201051344001093","219011344069620",31.07,14.30,0,335.44,395.25,66.8,62.5,0.526,406786.0,406786.0,35115,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169636,503742.00
05/13/2016 16:00,2,2.141,ACTIVE,216.00,362.49,60.028,1463169603,"201051344000900","219011344069620",31.05,12.30,0,336.34,396.15,67.4,63.1,0.548,412885.7,412885.7,30066,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169637,503743.00
05/13/2016 16:00,2,2.154,ACTIVE,216.00,363.09,59.928,1463169603,"201051344000648","219011344069620",30.95,12.70,0,338.14,395.55,67.6,63.3,0.544,405092.7,405092.7,30365,0,0,0,L,1122011218,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169638,503744.00
05/13/2016 16:00,2,2.188,ACTIVE,216.00,362.79,59.912,1463169603,"201051344000569","219011344069620",30.93,13.30,0,336.64,395.85,68.5,64.2,0.566,414062.9,414062.9,30001,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169639,503745.00
05/13/2016 16:00,2,2.182,ACTIVE,216.22,362.19,60.039,1463169603,"201051344000983","219011344069620",30.91,13.00,0,336.04,396.75,68.3,64.0,0.566,405703.7,405703.7,30470,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169640,503746.00
05/13/2016 16:00,2,2.201,ACTIVE,216.22,363.99,60.002,1463169603,"201051344001158","219011344069620",30.49,13.00,0,338.44,396.45,68.0,63.7,0.561,400170.7,400170.7,30731,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169640,503747.00
05/13/2016 16:00,2,2.184,ACTIVE,216.45,363.39,60.002,1463169603,"201051344000576","219011344069620",30.85,12.30,0,340.85,396.45,68.2,63.9,0.539,407069.6,407069.6,30143,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169641,503748.00
05/13/2016 16:00,2,1.965,ACTIVE,213.29,350.17,60.023,1463169603,"274151322000087","219011344069620",29.84,21.30,0,337.54,379.62,59.5,55.5,0.398,639946.0,639946.0,23946,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463169642,503749.00
