ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 16:15,2,2.941,ACTIVE,216.22,353.77,59.986,1463170503,"201051344000645","219011344069620",30.79,15.00,0,339.34,397.05,91.8,86.6,0.407,406760.0,406760.0,30287,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170504,503750.00
05/13/2016 16:15,2,2.662,ACTIVE,213.29,349.86,59.975,1463170503,"274151322000085","219011344069620",29.96,18.30,0,337.24,381.73,80.8,76.0,0.305,668352.2,668352.2,23870,0,0,0,L,1151911521,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170505,503751.00
05/13/2016 16:15,2,2.904,ACTIVE,215.77,354.37,59.991,1463170503,"201051344000633","219011344069620",31.01,15.50,0,338.14,397.05,91.3,86.2,0.429,397720.8,397720.8,30756,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170506,503752.00
05/13/2016 16:15,2,2.908,ACTIVE,216.00,353.77,59.970,1463170503,"201051344000469","219011344069620",31.21,12.70,0,339.95,396.75,91.9,86.8,0.429,399111.0,399111.0,30693,0,0,0,L,1122011218,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170507,503753.00
05/13/2016 16:15,2,2.869,ACTIVE,214.64,350.47,60.007,1463170503,"201051344000646","219011344069620",30.83,16.30,0,334.54,397.05,89.5,84.5,0.420,402847.7,402847.7,35251,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170508,503754.00
05/13/2016 16:15,2,2.703,ACTIVE,213.29,353.47,60.007,1463170503,"274151322000052","219011344069620",30.42,20.70,0,336.64,382.93,83.3,78.5,0.323,680274.9,680274.9,24092,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170509,503755.00
05/13/2016 16:15,2,2.936,ACTIVE,215.32,352.27,59.975,1463170503,"201051344000585","219011344069620",30.71,15.30,0,336.04,397.96,91.3,86.2,0.420,409284.6,409284.6,35258,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170510,503756.00
05/13/2016 16:15,2,2.811,ACTIVE,214.64,349.86,60.018,1463170503,"201051344001230","219011344069620",31.03,16.00,0,334.54,394.65,88.3,83.4,0.402,406537.2,406537.2,35056,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170511,503757.00
05/13/2016 16:15,2,2.834,ACTIVE,215.77,351.37,59.933,1463170503,"201051344000582","219011344069620",30.89,14.70,0,335.74,398.56,88.7,83.7,0.402,400059.3,400059.3,35226,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170512,503758.00
05/13/2016 16:15,2,2.877,ACTIVE,214.64,349.86,60.007,1463170503,"201051344000955","219011344069620",30.75,15.80,0,334.54,394.95,89.6,84.6,0.420,412116.7,412116.7,35159,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170513,503759.00
05/13/2016 16:15,2,1.770,ACTIVE,213.51,443.04,59.959,1463170503,"274151322000094","219011344069620",40.97,19.80,0,406.07,474.30,73.2,68.7,0.517,548107.9,548107.9,25095,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170514,503760.00
05/13/2016 16:15,2,2.926,ACTIVE,216.00,354.07,59.933,1463170503,"201051344000579","219011344069620",30.71,16.30,0,340.25,397.35,91.0,85.9,0.415,412872.2,412872.2,10766,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170515,503761.00
05/13/2016 16:15,2,2.902,ACTIVE,214.87,350.17,60.007,1463170503,"201051344000890","219011344069620",30.61,17.30,0,334.84,397.05,90.1,85.0,0.402,409275.4,409275.4,35179,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170516,503762.00
05/13/2016 16:15,2,2.854,ACTIVE,215.32,351.07,59.996,1463170503,"201051344000438","219011344069620",30.95,15.80,0,335.74,398.86,89.5,84.4,0.415,411412.1,411412.1,35187,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170517,503763.00
05/13/2016 16:15,2,2.820,ACTIVE,215.09,351.07,59.959,1463170503,"201051344000417","219011344069620",30.95,17.00,0,334.54,396.75,88.4,83.4,0.420,404135.1,404135.1,35341,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170518,503764.00
05/13/2016 16:15,2,2.645,ACTIVE,213.29,355.88,59.975,1463170503,"274151322000083","219011344069620",30.53,21.00,0,336.94,381.42,81.7,76.9,0.318,674175.6,674175.6,24165,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170519,503765.00
05/13/2016 16:15,2,2.822,ACTIVE,213.96,348.36,59.959,1463170503,"274151322000076","219011344069620",30.87,21.30,0,338.74,386.23,88.3,83.3,0.340,717672.7,717672.7,24160,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170520,503766.00
05/13/2016 16:15,2,2.893,ACTIVE,215.54,352.87,59.954,1463170503,"201051344000868","219011344069620",30.77,13.70,0,335.44,396.75,90.2,85.2,0.415,398112.7,398112.7,30419,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170520,503767.00
05/13/2016 16:15,2,2.803,ACTIVE,213.06,355.88,59.981,1463170503,"274151322000095","219011344069620",30.73,21.50,0,336.94,384.73,87.3,82.3,0.327,710388.7,710388.7,24067,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170521,503768.00
05/13/2016 16:15,2,2.920,ACTIVE,216.00,354.37,59.991,1463170503,"201051344000988","219011344069620",30.55,14.70,0,339.04,398.56,90.4,85.3,0.420,395404.7,395404.7,30714,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170522,503769.00
05/13/2016 16:15,2,2.869,ACTIVE,215.09,350.17,59.975,1463170503,"201051344001025","219011344069620",31.05,16.00,0,335.14,399.76,90.2,85.2,0.402,409129.6,409129.6,35230,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170523,503770.00
05/13/2016 16:15,2,2.857,ACTIVE,215.77,351.97,60.002,1463170503,"201051344000458","219011344069620",30.91,15.30,0,337.84,396.75,89.5,84.5,0.438,406091.2,406091.2,30637,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170524,503771.00
05/13/2016 16:15,2,2.844,ACTIVE,216.45,354.67,59.965,1463170503,"201051344000853","219011344069620",31.33,14.30,0,339.95,398.56,90.2,85.2,0.411,404608.7,404608.7,30237,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170525,503772.00
05/13/2016 16:15,2,2.822,ACTIVE,214.87,351.37,60.018,1463170503,"201051344000685","219011344069620",30.91,15.30,0,335.44,397.35,88.4,83.4,0.429,410892.6,410892.6,35069,0,0,0,L,1122011218,0,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170526,503773.00
05/13/2016 16:15,2,2.799,ACTIVE,215.32,351.07,59.938,1463170503,"201051344000917","219011344069620",30.93,15.50,0,334.84,398.26,87.7,82.7,0.402,407754.6,407754.6,35067,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170527,503774.00
05/13/2016 16:15,2,2.779,ACTIVE,214.87,350.77,59.949,1463170503,"201051344001145","219011344069620",31.09,14.70,0,336.04,397.66,87.6,82.6,0.402,412964.2,412964.2,34922,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170528,503775.00
05/13/2016 16:15,2,2.877,ACTIVE,215.54,351.07,59.954,1463170503,"201051344000651","219011344069620",30.67,14.70,0,335.74,397.96,89.4,84.4,0.407,405168.5,405168.5,35288,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170529,503776.00
05/13/2016 16:15,2,2.584,ACTIVE,212.83,346.86,59.970,1463170503,"274151322000088","219011344069620",29.92,18.30,0,336.94,381.73,78.3,73.6,0.287,652086.2,652086.2,23834,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170530,503777.00
05/13/2016 16:15,2,1.836,ACTIVE,213.96,437.93,59.996,1463170503,"274151322000068","219011344069620",39.56,21.00,0,410.58,477.91,72.8,68.3,0.499,547770.7,547770.7,25301,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170530,503778.00
05/13/2016 16:15,2,2.824,ACTIVE,215.09,351.07,60.012,1463170503,"201051344001135","219011344069620",30.73,15.00,0,334.84,398.56,88.0,83.0,0.402,401283.2,401283.2,35230,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170531,503779.00
05/13/2016 16:15,2,2.891,ACTIVE,214.87,352.87,59.965,1463170503,"201051344000594","219011344069620",30.81,17.30,0,335.14,396.75,90.2,85.2,0.402,409670.5,409670.5,30677,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170532,503780.00
05/13/2016 16:15,2,2.879,ACTIVE,215.32,350.77,60.002,1463170503,"201051344001203","219011344069620",30.43,16.00,0,336.64,398.56,88.7,83.7,0.411,408155.4,408155.4,35249,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170533,503781.00
05/13/2016 16:15,2,2.600,ACTIVE,213.51,355.58,60.007,1463170503,"274151322000054","219011344069620",30.24,18.70,0,336.64,382.33,79.6,74.9,0.301,666195.4,666195.4,23866,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170534,503782.00
05/13/2016 16:15,2,2.889,ACTIVE,215.54,351.37,59.986,1463170503,"201051344000867","219011344069620",30.45,15.80,0,334.84,395.85,89.2,84.1,0.407,397375.8,397375.8,30679,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170535,503783.00
05/13/2016 16:15,2,2.812,ACTIVE,215.09,351.67,59.949,1463170503,"201051344001093","219011344069620",30.91,15.80,0,336.04,397.96,88.0,83.1,0.393,406804.4,406804.4,35116,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170536,503784.00
05/13/2016 16:15,2,2.803,ACTIVE,216.00,354.67,60.002,1463170503,"201051344000900","219011344069620",31.23,14.00,0,334.84,397.96,88.7,83.7,0.415,412904.3,412904.3,30067,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170537,503785.00
05/13/2016 16:15,2,2.812,ACTIVE,216.00,352.27,60.007,1463170503,"201051344000648","219011344069620",30.99,14.70,0,335.14,397.66,88.3,83.3,0.398,405111.3,405111.3,30366,0,0,0,L,1122011218,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170538,503786.00
05/13/2016 16:15,2,2.803,ACTIVE,215.77,353.47,59.981,1463170503,"201051344000569","219011344069620",31.41,14.70,0,339.34,396.45,89.2,84.2,0.415,414081.7,414081.7,30002,0,0,0,L,1122011218,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170539,503787.00
05/13/2016 16:15,2,2.828,ACTIVE,216.00,353.17,59.954,1463170503,"201051344000983","219011344069620",31.11,14.70,0,335.74,396.45,89.2,84.2,0.420,405722.5,405722.5,30471,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170540,503788.00
05/13/2016 16:15,2,2.852,ACTIVE,216.22,353.17,60.007,1463170503,"201051344001158","219011344069620",30.63,14.70,0,335.74,397.35,88.5,83.5,0.411,400189.3,400189.3,30732,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170541,503789.00
05/13/2016 16:15,2,2.834,ACTIVE,216.22,355.28,60.012,1463170503,"201051344000576","219011344069620",30.93,13.70,0,339.65,397.35,88.8,83.8,0.407,407088.3,407088.3,30144,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170542,503790.00
05/13/2016 16:15,2,2.570,ACTIVE,213.06,353.17,59.981,1463170503,"274151322000087","219011344069620",29.96,21.00,0,337.24,381.42,77.9,73.3,0.287,639962.3,639962.3,23947,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463170543,503791.00
05/13/2016 16:30,2,3.846,ACTIVE,217.58,357.68,59.991,1463171404,"201051344000645","219011344069620",30.79,16.00,0,339.65,391.34,120.0,113.9,0.539,406782.0,406782.0,30288,0,0,0,L,1122011218,0,124.27,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171405,503792.00
05/13/2016 16:30,2,3.514,ACTIVE,213.96,359.48,60.007,1463171404,"274151322000085","219011344069620",29.72,19.50,0,331.83,382.33,105.8,100.2,0.402,668371.4,668371.4,23871,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171406,503793.00
05/13/2016 16:30,2,3.770,ACTIVE,217.13,358.88,60.007,1463171404,"201051344000633","219011344069620",30.67,17.00,0,338.44,391.04,117.0,111.0,0.557,397742.7,397742.7,30757,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171407,503794.00
05/13/2016 16:30,2,3.701,ACTIVE,217.35,357.98,60.002,1463171404,"201051344000469","219011344069620",30.83,13.70,0,339.04,391.64,115.5,109.6,0.535,399133.2,399133.2,30694,0,0,0,L,1122011218,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171407,503795.00
05/13/2016 16:30,2,3.605,ACTIVE,215.32,353.47,59.949,1463171404,"201051344000646","219011344069620",30.81,17.50,0,334.54,390.14,112.4,106.6,0.530,402869.3,402869.3,35252,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171408,503796.00
05/13/2016 16:30,2,3.359,ACTIVE,213.74,352.57,60.007,1463171404,"274151322000052","219011344069620",30.53,22.50,0,329.73,383.53,103.8,98.2,0.402,680294.9,680294.9,24093,0,0,0,L,1151911521,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171410,503797.00
05/13/2016 16:30,2,3.625,ACTIVE,216.22,355.58,59.996,1463171404,"201051344000585","219011344069620",30.79,17.00,0,337.54,390.14,113.0,107.2,0.526,409306.8,409306.8,35259,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171411,503798.00
05/13/2016 16:30,2,3.477,ACTIVE,215.09,353.17,59.991,1463171404,"201051344001230","219011344069620",30.81,17.00,0,334.54,388.04,108.5,102.8,0.491,406558.6,406558.6,35057,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171411,503799.00
05/13/2016 16:30,2,3.518,ACTIVE,216.45,354.07,59.959,1463171404,"201051344000582","219011344069620",30.55,15.50,0,337.84,390.14,108.9,103.2,0.491,400080.8,400080.8,35227,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171412,503800.00
05/13/2016 16:30,2,3.521,ACTIVE,215.32,352.57,60.007,1463171404,"201051344000955","219011344069620",30.53,17.00,0,334.24,388.64,109.0,103.3,0.508,412138.4,412138.4,35160,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171413,503801.00
05/13/2016 16:30,2,2.174,ACTIVE,213.96,445.15,60.002,1463171404,"274151322000094","219011344069620",41.25,22.00,0,407.57,472.20,91.4,86.3,0.354,548125.7,548125.7,25096,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171414,503802.00
05/13/2016 16:30,2,3.527,ACTIVE,217.35,356.78,60.034,1463171404,"201051344000579","219011344069620",30.63,17.50,0,340.25,391.04,109.4,103.7,0.508,412894.4,412894.4,10767,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171415,503803.00
05/13/2016 16:30,2,3.492,ACTIVE,215.32,353.47,60.023,1463171404,"201051344000890","219011344069620",30.63,18.30,0,335.14,389.24,108.3,102.6,0.491,409297.3,409297.3,35180,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171416,503804.00
05/13/2016 16:30,2,3.457,ACTIVE,215.77,354.67,59.991,1463171404,"201051344000438","219011344069620",30.67,17.80,0,337.24,389.24,107.5,101.8,0.495,411433.9,411433.9,35188,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171417,503805.00
05/13/2016 16:30,2,3.391,ACTIVE,215.32,353.77,59.938,1463171404,"201051344000417","219011344069620",30.75,18.70,0,335.74,389.54,105.6,100.0,0.499,404156.7,404156.7,35342,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171418,503806.00
05/13/2016 16:30,2,3.217,ACTIVE,213.74,358.58,60.012,1463171404,"274151322000083","219011344069620",30.26,22.50,0,329.13,381.73,98.5,93.2,0.380,674195.5,674195.5,24166,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171419,503807.00
05/13/2016 16:30,2,3.387,ACTIVE,214.64,347.46,59.975,1463171404,"274151322000076","219011344069620",30.81,23.50,0,339.04,379.02,105.7,100.1,0.415,717694.2,717694.2,24161,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171420,503808.00
05/13/2016 16:30,2,3.445,ACTIVE,216.45,357.38,60.034,1463171404,"201051344000868","219011344069620",30.69,14.70,0,339.04,389.54,107.0,101.4,0.477,398134.8,398134.8,30420,0,0,0,L,1122011218,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171421,503809.00
05/13/2016 16:30,2,3.355,ACTIVE,213.74,354.07,60.002,1463171404,"274151322000095","219011344069620",30.79,22.80,0,335.74,376.01,104.6,99.0,0.389,710410.0,710410.0,24068,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171422,503810.00
05/13/2016 16:30,2,3.471,ACTIVE,216.90,357.68,60.018,1463171404,"201051344000988","219011344069620",30.57,16.00,0,337.84,395.55,107.5,101.8,0.491,395426.9,395426.9,30715,0,0,0,L,1122011218,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171423,503811.00
05/13/2016 16:30,2,3.428,ACTIVE,215.54,353.17,60.060,1463171404,"201051344001025","219011344069620",30.97,16.70,0,336.04,390.44,107.6,101.9,0.495,409151.8,409151.8,35231,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171424,503812.00
05/13/2016 16:30,2,3.447,ACTIVE,216.67,355.58,60.028,1463171404,"201051344000458","219011344069620",30.65,16.70,0,338.74,390.74,107.1,101.5,0.513,406113.2,406113.2,30638,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171425,503813.00
05/13/2016 16:30,2,3.477,ACTIVE,217.58,357.68,60.002,1463171404,"201051344000853","219011344069620",30.69,15.50,0,339.65,395.25,108.1,102.4,0.499,404630.9,404630.9,30238,0,0,0,L,1122011218,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171426,503814.00
05/13/2016 16:30,2,3.410,ACTIVE,215.32,353.47,60.039,1463171404,"201051344000685","219011344069620",30.69,16.70,0,336.64,389.24,106.0,100.4,0.508,410914.3,410914.3,35070,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171426,503815.00
05/13/2016 16:30,2,3.398,ACTIVE,215.77,353.17,60.034,1463171404,"201051344000917","219011344069620",30.75,17.00,0,336.34,389.24,105.9,100.3,0.491,407776.2,407776.2,35068,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171427,503816.00
05/13/2016 16:30,2,3.412,ACTIVE,215.32,354.07,60.039,1463171404,"201051344001145","219011344069620",30.69,16.00,0,337.24,388.64,106.2,100.5,0.495,412985.8,412985.8,34923,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171428,503817.00
05/13/2016 16:30,2,3.523,ACTIVE,216.22,355.28,60.028,1463171404,"201051344000651","219011344069620",30.51,16.00,0,338.44,389.24,108.9,103.2,0.504,405190.6,405190.6,35289,0,0,0,L,1122011218,0,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171429,503818.00
05/13/2016 16:30,2,3.215,ACTIVE,213.51,348.66,59.991,1463171404,"274151322000088","219011344069620",29.50,20.30,0,330.93,381.42,96.1,90.8,0.362,652105.4,652105.4,23835,0,0,0,L,1151911521,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171430,503819.00
05/13/2016 16:30,2,2.191,ACTIVE,214.64,442.74,60.007,1463171404,"274151322000068","219011344069620",41.23,23.80,0,412.08,481.51,91.2,86.1,0.336,547788.7,547788.7,25302,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171431,503820.00
05/13/2016 16:30,2,3.613,ACTIVE,215.77,353.47,59.986,1463171404,"201051344001135","219011344069620",30.40,16.30,0,335.44,389.54,111.2,105.5,0.517,401304.9,401304.9,35231,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171432,503821.00
05/13/2016 16:30,2,3.674,ACTIVE,215.77,356.48,60.007,1463171404,"201051344000594","219011344069620",30.61,18.30,0,338.44,390.74,113.9,108.0,0.521,409692.8,409692.8,30678,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171433,503822.00
05/13/2016 16:30,2,3.592,ACTIVE,215.77,353.77,59.965,1463171404,"201051344001203","219011344069620",30.75,17.00,0,338.14,389.54,111.9,106.1,0.521,408177.4,408177.4,35250,0,0,0,L,1122011218,0,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171434,503823.00
05/13/2016 16:30,2,3.289,ACTIVE,213.74,351.37,60.018,1463171404,"274151322000054","219011344069620",30.04,20.70,0,329.73,382.33,100.0,94.6,0.376,666215.0,666215.0,23867,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171435,503824.00
05/13/2016 16:30,2,3.555,ACTIVE,216.45,355.88,60.018,1463171404,"201051344000867","219011344069620",30.47,16.30,0,338.74,388.94,109.8,104.0,0.504,397397.9,397397.9,30680,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171436,503825.00
05/13/2016 16:30,2,3.416,ACTIVE,215.77,354.67,60.002,1463171404,"201051344001093","219011344069620",30.99,16.30,0,337.54,388.34,107.3,101.6,0.486,406826.1,406826.1,35117,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171437,503826.00
05/13/2016 16:30,2,3.463,ACTIVE,216.45,356.78,60.028,1463171404,"201051344000900","219011344069620",30.91,15.00,0,339.04,391.34,108.4,102.7,0.513,412926.3,412926.3,30068,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171438,503827.00
05/13/2016 16:30,2,3.385,ACTIVE,216.67,355.58,60.023,1463171404,"201051344000648","219011344069620",31.09,15.30,0,339.95,390.74,106.6,100.9,0.499,405133.2,405133.2,30367,0,0,0,L,1122011218,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171439,503828.00
05/13/2016 16:30,2,3.467,ACTIVE,216.90,355.58,60.028,1463171404,"201051344000569","219011344069620",30.57,16.00,0,339.04,391.04,107.3,101.7,0.513,414103.9,414103.9,30003,0,0,0,L,1122011218,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171440,503829.00
05/13/2016 16:30,2,3.385,ACTIVE,216.90,355.88,60.018,1463171404,"201051344000983","219011344069620",31.07,15.50,0,339.34,391.64,106.6,100.9,0.499,405744.6,405744.6,30472,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171440,503830.00
05/13/2016 16:30,2,3.404,ACTIVE,217.13,355.88,60.018,1463171404,"201051344001158","219011344069620",30.53,15.80,0,338.74,391.04,105.2,99.6,0.486,400211.3,400211.3,30733,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171441,503831.00
05/13/2016 16:30,2,3.375,ACTIVE,216.90,356.48,60.012,1463171404,"201051344000576","219011344069620",30.77,14.70,0,337.84,391.94,105.2,99.6,0.477,407110.4,407110.4,30145,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171442,503832.00
05/13/2016 16:30,2,3.098,ACTIVE,213.74,356.78,60.007,1463171404,"274151322000087","219011344069620",29.64,23.30,0,329.13,380.82,93.0,87.8,0.345,639981.6,639981.6,23948,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463171443,503833.00
05/13/2016 16:45,2,6.820,ACTIVE,220.29,370.30,59.981,1463172303,"201051344000645","219011344069620",30.65,18.00,0,339.65,426.21,211.8,202.6,0.932,406812.6,406812.6,30289,0,0,0,L,1122011218,0,125.40,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172304,503834.00
05/13/2016 16:45,2,6.158,ACTIVE,215.54,356.78,59.975,1463172303,"274151322000085","219011344069620",29.04,22.80,0,331.83,399.16,180.9,172.7,0.685,668397.9,668397.9,23872,0,0,0,L,1151911521,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172305,503835.00
05/13/2016 16:45,2,6.797,ACTIVE,219.39,368.80,59.965,1463172303,"201051344000633","219011344069620",30.57,18.30,0,339.04,427.11,210.4,201.1,0.981,397773.2,397773.2,30758,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172306,503836.00
05/13/2016 16:45,2,6.787,ACTIVE,220.74,371.21,59.949,1463172303,"201051344000469","219011344069620",30.75,14.70,0,339.04,431.62,211.4,202.1,0.968,399163.9,399163.9,30695,0,0,0,L,1122011218,0,124.94,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172307,503837.00
05/13/2016 16:45,2,6.738,ACTIVE,217.80,368.50,59.938,1463172303,"201051344000646","219011344069620",30.34,18.00,0,334.54,427.71,206.9,197.8,0.963,402899.4,402899.4,35253,0,0,0,L,1122011218,0,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172308,503838.00
05/13/2016 16:45,2,6.221,ACTIVE,215.09,374.51,59.975,1463172303,"274151322000052","219011344069620",29.88,26.30,0,330.33,400.66,188.2,179.7,0.734,680322.7,680322.7,24094,0,0,0,L,1151911521,0,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172309,503839.00
05/13/2016 16:45,2,6.848,ACTIVE,218.93,368.80,59.928,1463172303,"201051344000585","219011344069620",30.73,18.00,0,337.24,426.51,213.1,203.7,0.981,409338.0,409338.0,35260,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172310,503840.00
05/13/2016 16:45,2,6.555,ACTIVE,217.35,365.80,59.959,1463172303,"201051344001230","219011344069620",30.69,18.30,0,334.54,422.30,203.6,194.6,0.928,406588.5,406588.5,35058,0,0,0,L,1122011218,0,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172311,503841.00
05/13/2016 16:45,2,6.656,ACTIVE,219.16,369.10,59.981,1463172303,"201051344000582","219011344069620",30.42,17.80,0,337.84,428.01,205.1,196.0,0.919,400111.0,400111.0,35228,0,0,0,L,1122011218,0,125.17,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172312,503842.00
05/13/2016 16:45,2,6.562,ACTIVE,217.58,364.59,59.986,1463172303,"201051344000955","219011344069620",30.32,19.00,0,334.54,425.91,201.2,192.3,0.924,412168.6,412168.6,35161,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172313,503843.00
05/13/2016 16:45,2,4.002,ACTIVE,214.87,450.56,59.959,1463172303,"274151322000094","219011344069620",40.95,25.80,0,403.37,482.72,166.2,158.5,0.645,548150.8,548150.8,25097,0,0,0,L,1151911521,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172314,503844.00
05/13/2016 16:45,2,5.982,ACTIVE,220.06,368.80,59.996,1463172303,"201051344000579","219011344069620",30.63,18.70,0,340.25,431.62,185.4,177.0,0.857,412925.2,412925.2,10768,0,0,0,L,1122011218,0,125.17,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172315,503845.00
05/13/2016 16:45,2,5.920,ACTIVE,216.90,362.19,59.996,1463172303,"201051344000890","219011344069620",30.51,20.70,0,334.84,425.91,182.9,174.6,0.826,409327.9,409327.9,35181,0,0,0,L,1122011218,0,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172315,503846.00
05/13/2016 16:45,2,5.912,ACTIVE,217.80,363.99,59.959,1463172303,"201051344000438","219011344069620",30.69,19.30,0,336.34,426.51,183.7,175.4,0.853,411464.3,411464.3,35189,0,0,0,L,1122011218,0,124.72,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172316,503847.00
05/13/2016 16:45,2,5.855,ACTIVE,217.35,362.79,59.917,1463172303,"201051344000417","219011344069620",30.34,21.00,0,335.14,426.51,179.9,171.7,0.844,404186.8,404186.8,35343,0,0,0,L,1122011218,0,124.27,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172317,503848.00
05/13/2016 16:45,2,5.541,ACTIVE,214.64,373.31,59.981,1463172303,"274151322000083","219011344069620",29.76,26.50,0,322.21,401.86,167.0,159.3,0.658,674223.5,674223.5,24167,0,0,0,L,1151911521,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172318,503849.00
05/13/2016 16:45,2,5.680,ACTIVE,215.54,356.48,59.959,1463172303,"274151322000076","219011344069620",30.53,25.80,0,321.31,419.60,175.6,167.5,0.694,717724.3,717724.3,24162,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172319,503850.00
05/13/2016 16:45,2,5.826,ACTIVE,218.48,365.80,59.975,1463172303,"201051344000868","219011344069620",30.42,16.00,0,338.44,426.51,179.5,171.3,0.813,398165.7,398165.7,30421,0,0,0,L,1122011218,0,124.27,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172320,503851.00
05/13/2016 16:45,2,5.652,ALERT,214.64,367.30,59.970,1463172303,"274151322000095","219011344069620",30.36,26.30,0,303.88,413.29,173.7,165.7,0.650,710440.1,710440.1,24069,0,0,0,L,1151911521,0,123.36,123.59,0002,16,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172322,503852.00
05/13/2016 16:45,2,4.451,ACTIVE,218.26,361.89,59.996,1463172303,"201051344000988","219011344069620",30.51,17.80,0,338.74,432.22,137.5,130.8,0.636,395458.0,395458.0,30716,0,0,0,L,1122011218,0,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172323,503853.00
05/13/2016 16:45,2,4.432,ACTIVE,216.67,357.68,60.002,1463172303,"201051344001025","219011344069620",30.47,18.30,0,335.44,426.81,136.8,130.1,0.614,409183.0,409183.0,35232,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172324,503854.00
05/13/2016 16:45,2,4.711,ACTIVE,218.26,361.89,59.981,1463172303,"201051344000458","219011344069620",30.34,18.30,0,339.95,431.02,144.8,137.8,0.689,406144.2,406144.2,30639,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172325,503855.00
05/13/2016 16:45,2,4.781,ACTIVE,218.93,363.09,59.991,1463172303,"201051344000853","219011344069620",30.69,17.30,0,339.95,431.62,148.7,141.6,0.694,404662.1,404662.1,30239,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172326,503856.00
05/13/2016 16:45,2,4.771,ACTIVE,216.22,358.88,60.018,1463172303,"201051344000685","219011344069620",30.04,18.70,0,336.04,426.51,145.2,138.2,0.707,410944.9,410944.9,35071,0,0,0,L,1122011218,0,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172326,503857.00
05/13/2016 16:45,2,4.756,ACTIVE,217.13,360.08,59.949,1463172303,"201051344000917","219011344069620",30.57,19.30,0,335.74,426.81,147.3,140.2,0.685,407806.7,407806.7,35069,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172327,503858.00
05/13/2016 16:45,2,4.924,ACTIVE,216.45,360.69,60.002,1463172303,"201051344001145","219011344069620",30.77,17.80,0,335.74,427.11,153.8,146.5,0.703,413016.3,413016.3,34924,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172328,503859.00
05/13/2016 16:45,2,5.328,ACTIVE,217.80,360.69,59.986,1463172303,"201051344000651","219011344069620",30.28,17.80,0,337.84,425.61,163.4,155.8,0.742,405221.5,405221.5,35290,0,0,0,L,1122011218,0,124.94,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172329,503860.00
05/13/2016 16:45,2,4.711,ACTIVE,214.41,347.76,59.954,1463172303,"274151322000088","219011344069620",29.26,23.30,0,319.81,400.36,139.5,132.7,0.513,652132.3,652132.3,23836,0,0,0,L,1151911521,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172330,503861.00
05/13/2016 16:45,2,3.111,ALERT,215.09,441.84,59.949,1463172303,"274151322000068","219011344069620",40.37,25.30,0,381.42,526.30,127.1,120.7,0.486,547807.1,547807.1,25303,0,0,0,L,1151911521,0,123.36,124.04,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172332,503862.00
05/13/2016 16:45,2,5.166,ACTIVE,217.13,360.08,59.991,1463172303,"201051344001135","219011344069620",30.67,18.00,0,335.14,426.81,160.6,153.1,0.738,401335.5,401335.5,35232,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172333,503863.00
05/13/2016 16:45,2,5.619,ACTIVE,217.58,362.19,59.986,1463172303,"201051344000594","219011344069620",30.36,20.00,0,336.94,428.01,172.6,164.7,0.778,409724.0,409724.0,30679,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172334,503864.00
05/13/2016 16:45,2,5.680,ACTIVE,218.03,362.49,59.996,1463172303,"201051344001203","219011344069620",30.30,19.00,0,337.24,426.81,174.2,166.2,0.813,408208.3,408208.3,35251,0,0,0,L,1122011218,0,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172334,503865.00
05/13/2016 16:45,2,5.162,ACTIVE,214.64,356.48,59.917,1463172303,"274151322000054","219011344069620",29.76,23.00,0,331.23,399.76,155.4,148.1,0.592,666242.6,666242.6,23868,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172335,503866.00
05/13/2016 16:45,2,5.979,ACTIVE,218.93,364.29,59.965,1463172303,"201051344000867","219011344069620",30.36,18.00,0,339.04,426.51,183.8,175.5,0.835,397428.9,397428.9,30681,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172337,503867.00
05/13/2016 16:45,2,5.746,ACTIVE,218.26,363.99,59.986,1463172303,"201051344001093","219011344069620",30.69,18.00,0,337.24,426.51,178.6,170.5,0.804,406856.5,406856.5,35118,0,0,0,L,1122011218,0,124.94,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172337,503868.00
05/13/2016 16:45,2,6.365,ACTIVE,219.61,371.51,59.986,1463172303,"201051344000900","219011344069620",30.45,15.80,0,338.74,429.52,196.3,187.6,0.893,412957.5,412957.5,30069,0,0,0,L,1122011218,0,125.17,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172338,503869.00
05/13/2016 16:45,2,6.424,ACTIVE,220.06,371.51,59.986,1463172303,"201051344000648","219011344069620",30.55,16.30,0,339.34,427.11,198.8,190.0,0.897,405164.0,405164.0,30368,0,0,0,L,1122011218,0,124.72,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172339,503870.00
05/13/2016 16:45,2,6.580,ACTIVE,220.52,371.81,59.954,1463172303,"201051344000569","219011344069620",30.75,18.00,0,338.74,431.02,204.9,195.8,0.932,414135.2,414135.2,30004,0,0,0,L,1122011218,0,124.94,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172340,503871.00
05/13/2016 16:45,2,6.469,ACTIVE,220.52,368.80,59.986,1463172303,"201051344000983","219011344069620",30.93,17.30,0,337.84,429.82,202.4,193.5,0.941,405776.0,405776.0,30473,0,0,0,L,1122011218,0,125.40,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172342,503872.00
05/13/2016 16:45,2,6.309,ACTIVE,220.74,370.60,59.938,1463172303,"201051344001158","219011344069620",30.45,16.70,0,339.34,432.52,194.4,185.8,0.902,400242.4,400242.4,30734,0,0,0,L,1122011218,0,125.17,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172343,503873.00
05/13/2016 16:45,2,6.057,ACTIVE,220.29,367.90,59.986,1463172303,"201051344000576","219011344069620",30.71,16.70,0,338.14,432.22,188.3,179.8,0.849,407141.6,407141.6,30146,0,0,0,L,1122011218,0,125.17,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172343,503874.00
05/13/2016 16:45,2,5.604,ACTIVE,215.09,370.60,59.949,1463172303,"274151322000087","219011344069620",29.16,26.80,0,331.83,398.56,165.3,157.6,0.614,640008.9,640008.9,23949,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463172344,503875.00
05/13/2016 17:00,2,3.229,ACTIVE,216.90,355.28,59.975,1463173203,"201051344000645","219011344069620",30.57,17.80,0,327.92,415.69,99.9,94.5,0.446,406848.3,406848.3,30290,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173204,503876.00
05/13/2016 17:00,2,2.895,ACTIVE,213.74,357.08,59.975,1463173203,"274151322000085","219011344069620",29.20,24.00,0,333.33,390.44,85.6,80.7,0.323,668428.4,668428.4,23873,0,0,0,L,1151911521,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173205,503877.00
05/13/2016 17:00,2,3.203,ACTIVE,216.22,355.58,59.949,1463173203,"201051344000633","219011344069620",30.81,19.00,0,327.62,416.89,100.1,94.7,0.468,397808.7,397808.7,30759,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173206,503878.00
05/13/2016 17:00,2,3.246,ACTIVE,216.90,356.18,59.996,1463173203,"201051344000469","219011344069620",30.81,15.30,0,327.62,416.59,101.4,95.9,0.464,399199.7,399199.7,30696,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173207,503879.00
05/13/2016 17:00,2,3.229,ACTIVE,215.32,352.87,59.975,1463173203,"201051344000646","219011344069620",30.30,19.30,0,320.11,410.58,99.1,93.8,0.468,402934.4,402934.4,35254,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173208,503880.00
05/13/2016 17:00,2,2.990,ACTIVE,213.29,351.97,59.975,1463173203,"274151322000052","219011344069620",30.08,27.30,0,331.53,391.94,91.2,86.1,0.354,680354.5,680354.5,24095,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173209,503881.00
05/13/2016 17:00,2,3.336,ACTIVE,216.00,353.47,59.954,1463173203,"201051344000585","219011344069620",30.77,19.30,0,324.32,416.89,104.0,98.4,0.477,409374.3,409374.3,35261,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173210,503882.00
05/13/2016 17:00,2,3.191,ACTIVE,215.32,351.37,59.975,1463173203,"201051344001230","219011344069620",30.53,20.00,0,320.11,409.38,98.8,93.4,0.451,406622.9,406622.9,35059,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173211,503883.00
05/13/2016 17:00,2,3.262,ACTIVE,216.22,354.07,60.023,1463173203,"201051344000582","219011344069620",30.32,19.00,0,320.11,415.09,100.2,94.7,0.460,400145.7,400145.7,35229,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173212,503884.00
05/13/2016 17:00,2,3.230,ACTIVE,215.32,352.27,59.938,1463173203,"201051344000955","219011344069620",30.53,20.00,0,320.11,407.57,99.9,94.5,0.473,412202.9,412202.9,35162,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173213,503885.00
05/13/2016 17:00,2,1.910,ACTIVE,213.51,446.05,59.981,1463173203,"274151322000094","219011344069620",41.81,26.80,0,403.97,473.10,81.0,76.3,0.309,548179.5,548179.5,25098,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173214,503886.00
05/13/2016 17:00,2,3.324,ACTIVE,216.67,355.88,59.975,1463173203,"201051344000579","219011344069620",30.49,19.50,0,327.92,414.79,102.7,97.2,0.468,412960.6,412960.6,10769,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173215,503887.00
05/13/2016 17:00,2,3.285,ACTIVE,215.32,352.57,60.012,1463173203,"201051344000890","219011344069620",30.42,21.30,0,322.51,408.48,101.2,95.7,0.455,409362.7,409362.7,35182,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173216,503888.00
05/13/2016 17:00,2,3.250,ACTIVE,215.77,353.17,60.012,1463173203,"201051344000438","219011344069620",30.61,20.30,0,321.61,411.18,100.8,95.4,0.473,411498.9,411498.9,35190,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173217,503889.00
05/13/2016 17:00,2,3.307,ACTIVE,216.00,353.47,59.975,1463173203,"201051344000417","219011344069620",30.00,21.50,0,321.91,416.89,100.5,95.1,0.473,404221.0,404221.0,35344,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173218,503890.00
05/13/2016 17:00,2,3.061,ACTIVE,213.74,353.77,59.970,1463173203,"274151322000083","219011344069620",30.30,28.00,0,330.33,392.25,93.9,88.7,0.371,674255.5,674255.5,24168,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173219,503891.00
05/13/2016 17:00,2,3.264,ACTIVE,214.41,351.97,59.959,1463173203,"274151322000076","219011344069620",30.81,26.80,0,333.03,394.35,101.8,96.4,0.402,717758.3,717758.3,24163,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173219,503892.00
