ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 17:00,2,3.430,ACTIVE,216.22,354.37,59.991,1463173203,"201051344000868","219011344069620",30.45,16.00,0,325.52,415.99,105.8,100.2,0.491,398201.1,398201.1,30422,0,0,0,L,1122011218,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173220,503893.00
05/13/2016 17:00,2,3.303,ACTIVE,213.51,348.36,59.975,1463173203,"274151322000095","219011344069620",30.59,27.00,0,330.93,395.55,102.3,96.9,0.384,710474.3,710474.3,24071,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173221,503894.00
05/13/2016 17:00,2,3.459,ACTIVE,216.67,357.98,60.007,1463173203,"201051344000988","219011344069620",30.34,17.50,0,327.92,415.39,106.3,100.6,0.499,395493.5,395493.5,30717,0,0,0,L,1122011218,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173222,503895.00
05/13/2016 17:00,2,3.412,ACTIVE,216.00,353.77,60.018,1463173203,"201051344001025","219011344069620",30.79,20.00,0,321.91,413.89,106.5,100.9,0.482,409218.5,409218.5,35233,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173223,503896.00
05/13/2016 17:00,2,3.434,ACTIVE,216.45,354.37,59.970,1463173203,"201051344000458","219011344069620",30.53,18.30,0,327.32,415.39,106.2,100.6,0.513,406179.6,406179.6,30640,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173224,503897.00
05/13/2016 17:00,2,3.449,ACTIVE,217.35,357.68,60.002,1463173203,"201051344000853","219011344069620",30.79,17.30,0,329.73,416.29,107.6,101.9,0.499,404697.8,404697.8,30240,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173225,503898.00
05/13/2016 17:00,2,3.383,ACTIVE,215.77,353.77,59.928,1463173203,"201051344000685","219011344069620",30.49,19.30,0,318.61,408.48,104.5,98.9,0.504,410979.6,410979.6,35072,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173226,503899.00
05/13/2016 17:00,2,3.373,ACTIVE,216.22,354.37,60.002,1463173203,"201051344000917","219011344069620",30.59,20.00,0,323.72,413.89,104.5,98.9,0.486,407841.5,407841.5,35070,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173227,503900.00
05/13/2016 17:00,2,3.334,ACTIVE,215.54,353.77,60.002,1463173203,"201051344001145","219011344069620",30.67,18.70,0,323.72,409.08,103.5,98.0,0.477,413051.0,413051.0,34925,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173228,503901.00
05/13/2016 17:00,2,3.406,ACTIVE,216.45,354.07,60.028,1463173203,"201051344000651","219011344069620",30.45,19.00,0,326.72,415.39,105.0,99.4,0.482,405256.5,405256.5,35291,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173229,503902.00
05/13/2016 17:00,2,3.027,ACTIVE,213.51,352.87,59.991,1463173203,"274151322000088","219011344069620",29.44,24.50,0,332.43,389.84,90.3,85.2,0.336,652162.1,652162.1,23837,0,0,0,L,1151911521,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173230,503903.00
05/13/2016 17:00,2,2.082,ACTIVE,214.41,443.94,59.991,1463173203,"274151322000068","219011344069620",41.31,28.30,0,410.28,475.50,87.2,82.2,0.331,547835.7,547835.7,25305,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173230,503904.00
05/13/2016 17:00,2,3.393,ACTIVE,216.00,353.17,59.959,1463173203,"201051344001135","219011344069620",30.81,18.70,0,321.61,414.19,105.8,100.2,0.491,401369.8,401369.8,35233,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173231,503905.00
05/13/2016 17:00,2,3.508,ACTIVE,215.77,355.58,59.986,1463173203,"201051344000594","219011344069620",30.63,21.30,0,323.41,415.69,108.9,103.2,0.491,409759.2,409759.2,30680,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173232,503906.00
05/13/2016 17:00,2,3.465,ACTIVE,216.22,352.87,60.012,1463173203,"201051344001203","219011344069620",30.59,19.80,0,319.21,413.59,107.4,101.8,0.504,408242.9,408242.9,35252,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173233,503907.00
05/13/2016 17:00,2,3.141,ACTIVE,213.51,353.47,59.975,1463173203,"274151322000054","219011344069620",29.92,24.30,0,332.13,391.04,95.1,89.9,0.362,666272.9,666272.9,23869,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173234,503908.00
05/13/2016 17:00,2,3.580,ACTIVE,216.67,356.18,60.012,1463173203,"201051344000867","219011344069620",30.81,18.70,0,326.72,415.09,111.7,105.9,0.513,397463.7,397463.7,30682,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173235,503909.00
05/13/2016 17:00,2,3.484,ACTIVE,216.22,354.97,59.965,1463173203,"201051344001093","219011344069620",30.87,19.50,0,321.61,412.98,109.0,103.3,0.491,406890.3,406890.3,35119,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173236,503910.00
05/13/2016 17:00,2,3.531,ACTIVE,216.67,356.48,60.002,1463173203,"201051344000900","219011344069620",30.87,17.00,0,321.61,415.69,110.4,104.6,0.504,412992.7,412992.7,30070,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173237,503911.00
05/13/2016 17:00,2,3.408,ACTIVE,216.90,356.78,59.970,1463173203,"201051344000648","219011344069620",31.03,17.00,0,323.41,415.39,107.2,101.5,0.486,405198.5,405198.5,30369,0,0,0,L,1122011218,0,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173238,503912.00
05/13/2016 17:00,2,3.439,ACTIVE,216.67,355.88,59.981,1463173203,"201051344000569","219011344069620",31.09,17.50,0,328.82,415.09,108.3,102.6,0.495,414170.3,414170.3,30005,0,0,0,L,1122011218,0,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173239,503913.00
05/13/2016 17:00,2,3.508,ACTIVE,217.13,357.68,60.002,1463173203,"201051344000983","219011344069620",30.99,17.50,0,321.91,415.39,110.1,104.4,0.517,405811.1,405811.1,30474,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173240,503914.00
05/13/2016 17:00,2,3.623,ACTIVE,217.35,357.98,59.986,1463173203,"201051344001158","219011344069620",30.24,17.30,0,327.92,414.79,111.0,105.2,0.513,400277.0,400277.0,30735,0,0,0,L,1122011218,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173240,503915.00
05/13/2016 17:00,2,3.506,ACTIVE,217.13,358.88,59.981,1463173203,"201051344000576","219011344069620",31.25,15.80,0,326.72,415.09,111.0,105.2,0.508,407176.4,407176.4,30147,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173241,503916.00
05/13/2016 17:00,2,3.232,ACTIVE,213.74,357.38,59.991,1463173203,"274151322000087","219011344069620",29.44,28.30,0,332.73,390.14,96.3,91.1,0.362,640038.9,640038.9,23950,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463173242,503917.00
05/13/2016 17:15,2,4.523,ACTIVE,214.87,354.07,59.986,1463174103,"274151322000085","219011344069620",29.46,24.00,0,338.44,386.23,134.8,128.2,0.504,668453.4,668453.4,23874,0,0,0,L,1151911521,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174105,503918.00
05/13/2016 17:15,2,5.072,ACTIVE,218.26,362.79,59.949,1463174103,"201051344000633","219011344069620",30.81,18.70,0,338.74,410.58,158.2,150.8,0.747,397837.9,397837.9,30760,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174106,503919.00
05/13/2016 17:15,2,5.115,ACTIVE,219.39,364.89,59.970,1463174103,"201051344000469","219011344069620",30.69,15.50,0,339.04,411.18,159.0,151.5,0.738,399229.1,399229.1,30697,0,0,0,L,1122011218,0,124.49,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174107,503920.00
05/13/2016 17:15,2,5.070,ACTIVE,216.90,358.58,59.912,1463174103,"201051344000646","219011344069620",30.36,19.80,0,336.94,405.17,155.8,148.5,0.720,402963.2,402963.2,35255,0,0,0,L,1122011218,0,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174108,503921.00
05/13/2016 17:15,2,4.637,ACTIVE,214.64,348.66,59.933,1463174103,"274151322000052","219011344069620",29.94,28.00,0,337.54,388.04,140.4,133.6,0.544,680380.7,680380.7,24096,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174109,503922.00
05/13/2016 17:15,2,5.271,ACTIVE,218.03,362.49,59.912,1463174103,"201051344000585","219011344069620",30.53,18.30,0,337.84,409.98,163.0,155.4,0.751,409404.3,409404.3,35262,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174110,503923.00
05/13/2016 17:15,2,4.965,ACTIVE,216.90,358.88,59.975,1463174103,"201051344001230","219011344069620",30.65,19.00,0,337.24,404.57,154.2,146.9,0.712,406651.4,406651.4,35060,0,0,0,L,1122011218,0,124.49,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174111,503924.00
05/13/2016 17:15,2,5.033,ACTIVE,217.80,361.89,59.981,1463174103,"201051344000582","219011344069620",30.57,19.00,0,337.54,409.98,155.8,148.5,0.707,400174.5,400174.5,35230,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174112,503925.00
05/13/2016 17:15,2,4.971,ACTIVE,217.13,360.08,59.907,1463174103,"201051344000955","219011344069620",30.43,20.30,0,337.54,403.07,153.2,145.9,0.725,412231.5,412231.5,35163,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174113,503926.00
05/13/2016 17:15,2,3.047,ACTIVE,214.87,448.15,59.944,1463174103,"274151322000094","219011344069620",41.33,26.50,0,411.48,478.81,128.2,121.8,0.495,548203.0,548203.0,25099,0,0,0,L,1151911521,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174114,503927.00
05/13/2016 17:15,2,5.111,ACTIVE,219.16,362.79,59.912,1463174103,"201051344000579","219011344069620",30.69,19.50,0,339.34,410.88,158.9,151.4,0.742,412990.1,412990.1,10770,0,0,0,L,1122011218,0,124.72,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174115,503928.00
05/13/2016 17:15,2,5.070,ACTIVE,216.90,358.28,59.938,1463174103,"201051344000890","219011344069620",30.49,21.00,0,338.14,404.27,156.6,149.2,0.729,409391.8,409391.8,35183,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174115,503929.00
05/13/2016 17:15,2,5.025,ACTIVE,217.58,360.69,59.907,1463174103,"201051344000438","219011344069620",30.49,20.70,0,337.84,404.27,155.1,147.8,0.720,411527.7,411527.7,35191,0,0,0,L,1122011218,0,124.72,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174116,503930.00
05/13/2016 17:15,2,5.035,ACTIVE,217.13,361.59,59.975,1463174103,"201051344000417","219011344069620",30.18,21.00,0,337.54,403.97,153.9,146.6,0.725,404249.6,404249.6,35345,0,0,0,L,1122011218,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174117,503931.00
05/13/2016 17:15,2,4.725,ACTIVE,214.64,352.57,59.949,1463174103,"274151322000083","219011344069620",29.98,27.80,0,337.24,388.94,143.4,136.5,0.566,674282.0,674282.0,24169,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174118,503932.00
05/13/2016 17:15,2,4.871,ACTIVE,215.54,359.48,59.970,1463174103,"274151322000076","219011344069620",30.83,27.80,0,337.24,390.44,152.1,144.8,0.605,717786.6,717786.6,24164,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174119,503933.00
05/13/2016 17:15,2,5.145,ACTIVE,218.03,363.69,59.959,1463174103,"201051344000868","219011344069620",30.55,16.30,0,339.34,410.58,159.3,151.8,0.720,398230.5,398230.5,30423,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174120,503934.00
05/13/2016 17:15,2,4.971,ACTIVE,214.41,370.60,59.938,1463174103,"274151322000095","219011344069620",30.79,27.80,0,336.04,391.94,155.2,147.8,0.583,710502.8,710502.8,24072,0,0,0,L,1151911521,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174121,503935.00
05/13/2016 17:15,2,5.148,ACTIVE,219.16,365.19,59.922,1463174103,"201051344000988","219011344069620",30.69,17.30,0,339.04,410.88,159.9,152.5,0.729,395523.1,395523.1,30718,0,0,0,L,1122011218,0,124.49,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174122,503936.00
05/13/2016 17:15,2,5.143,ACTIVE,217.80,360.38,59.922,1463174103,"201051344001025","219011344069620",30.79,19.80,0,337.54,408.78,160.4,152.9,0.725,409248.2,409248.2,35234,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174123,503937.00
05/13/2016 17:15,2,5.176,ACTIVE,219.16,364.29,59.975,1463174103,"201051344000458","219011344069620",30.57,18.00,0,339.95,410.58,160.2,152.7,0.760,406209.2,406209.2,30641,0,0,0,L,1122011218,0,124.72,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174124,503938.00
05/13/2016 17:15,2,5.012,ACTIVE,219.16,363.09,59.970,1463174103,"201051344000853","219011344069620",30.85,17.30,0,341.75,410.58,156.4,149.1,0.720,404727.6,404727.6,30241,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174125,503939.00
05/13/2016 17:15,2,4.920,ACTIVE,216.67,357.68,59.875,1463174103,"201051344000685","219011344069620",30.47,19.50,0,337.54,403.67,151.5,144.3,0.720,411008.7,411008.7,35073,0,0,0,L,1122011218,0,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174126,503940.00
05/13/2016 17:15,2,4.199,ACTIVE,217.13,358.28,59.965,1463174103,"201051344000917","219011344069620",30.34,19.80,0,337.24,405.77,128.8,122.4,0.601,407870.7,407870.7,35071,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174127,503941.00
05/13/2016 17:15,2,4.047,ACTIVE,216.00,355.28,59.986,1463174103,"201051344001145","219011344069620",30.59,18.30,0,337.84,404.27,125.5,119.2,0.579,413080.2,413080.2,34926,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174128,503942.00
05/13/2016 17:15,2,4.320,ACTIVE,217.35,357.98,59.938,1463174103,"201051344000651","219011344069620",30.59,18.00,0,338.74,408.78,134.0,127.4,0.614,405286.0,405286.0,35292,0,0,0,L,1122011218,0,124.72,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174129,503943.00
05/13/2016 17:15,2,3.871,ACTIVE,214.41,359.78,59.991,1463174103,"274151322000088","219011344069620",29.62,24.50,0,337.24,386.23,116.1,110.2,0.433,652187.2,652187.2,23838,0,0,0,L,1151911521,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174130,503944.00
05/13/2016 17:15,2,2.775,ACTIVE,215.09,442.44,59.944,1463174103,"274151322000068","219011344069620",40.59,28.50,0,412.68,475.50,113.5,107.6,0.424,547859.7,547859.7,25306,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174131,503945.00
05/13/2016 17:15,2,4.178,ACTIVE,216.67,356.48,59.954,1463174103,"201051344001135","219011344069620",30.14,19.30,0,337.54,403.97,127.5,121.2,0.583,401398.9,401398.9,35234,0,0,0,L,1122011218,0,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174131,503946.00
05/13/2016 17:15,2,4.469,ACTIVE,216.90,358.28,59.922,1463174103,"201051344000594","219011344069620",30.63,21.00,0,338.14,411.18,138.8,132.0,0.628,409789.0,409789.0,30681,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174132,503947.00
05/13/2016 17:15,2,4.686,ACTIVE,217.35,359.18,59.975,1463174103,"201051344001203","219011344069620",30.47,19.80,0,339.04,407.87,144.6,137.7,0.689,408272.2,408272.2,35253,0,0,0,L,1122011218,0,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174133,503948.00
05/13/2016 17:15,2,4.289,ACTIVE,214.41,356.78,59.970,1463174103,"274151322000054","219011344069620",29.32,25.30,0,337.84,387.74,127.4,121.0,0.486,666298.7,666298.7,23870,0,0,0,L,1151911521,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174134,503949.00
05/13/2016 17:15,2,4.822,ACTIVE,218.03,361.59,59.949,1463174103,"201051344000867","219011344069620",30.28,19.00,0,338.44,409.68,147.9,140.9,0.672,397493.3,397493.3,30683,0,0,0,L,1122011218,0,124.49,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174135,503950.00
05/13/2016 17:15,2,4.600,ACTIVE,217.35,359.78,59.981,1463174103,"201051344001093","219011344069620",30.43,19.00,0,338.14,406.07,141.8,134.9,0.641,406918.9,406918.9,35120,0,0,0,L,1122011218,0,124.27,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174136,503951.00
05/13/2016 17:15,2,4.561,ACTIVE,218.03,362.19,59.944,1463174103,"201051344000900","219011344069620",30.83,16.30,0,339.04,410.88,142.3,135.5,0.650,413022.3,413022.3,30071,0,0,0,L,1122011218,0,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174137,503952.00
05/13/2016 17:15,2,4.340,ACTIVE,218.03,359.78,59.975,1463174103,"201051344000648","219011344069620",30.36,17.30,0,339.95,410.58,133.4,126.9,0.610,405227.8,405227.8,30370,0,0,0,L,1122011218,0,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174138,503953.00
05/13/2016 17:15,2,4.504,ACTIVE,218.26,360.38,59.922,1463174103,"201051344000569","219011344069620",30.55,17.80,0,339.65,409.98,139.5,132.8,0.645,414200.1,414200.1,30006,0,0,0,L,1122011218,0,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174139,503954.00
05/13/2016 17:15,2,4.648,ACTIVE,218.48,360.38,59.965,1463174103,"201051344000983","219011344069620",30.75,18.00,0,339.04,410.88,144.7,137.7,0.685,405840.9,405840.9,30475,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174140,503955.00
05/13/2016 17:15,2,4.789,ACTIVE,218.71,362.49,59.891,1463174103,"201051344001158","219011344069620",30.40,17.30,0,339.65,410.28,147.4,140.3,0.689,400306.5,400306.5,30736,0,0,0,L,1122011218,0,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174141,503956.00
05/13/2016 17:15,2,4.990,ACTIVE,219.16,363.39,59.938,1463174103,"201051344000576","219011344069620",30.83,16.30,0,339.65,411.18,155.8,148.5,0.707,407206.0,407206.0,30148,0,0,0,L,1122011218,0,124.94,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174142,503957.00
05/13/2016 17:15,2,4.477,ACTIVE,214.87,351.37,59.933,1463174103,"274151322000087","219011344069620",29.16,28.80,0,337.54,386.83,132.3,125.8,0.504,640064.4,640064.4,23951,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174143,503958.00
05/13/2016 17:15,2,4.672,ACTIVE,218.48,361.89,59.944,1463174103,"201051344000645","219011344069620",30.42,18.00,0,340.25,409.98,143.8,136.9,0.636,406879.2,406879.2,30291,0,0,0,L,1122011218,1,124.72,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463174144,503959.00
05/13/2016 17:30,2,4.059,ACTIVE,218.03,359.48,59.954,1463175003,"201051344000645","219011344069620",30.71,17.50,0,323.11,402.46,126.3,119.9,0.566,406905.3,406905.3,30292,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175005,503960.00
05/13/2016 17:30,2,3.533,ACTIVE,214.41,353.77,59.965,1463175003,"274151322000085","219011344069620",29.66,24.00,0,330.93,384.43,106.1,100.5,0.402,668476.7,668476.7,23875,0,0,0,L,1151911521,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175005,503961.00
05/13/2016 17:30,2,3.924,ACTIVE,217.35,358.88,59.959,1463175003,"201051344000633","219011344069620",30.47,18.00,0,322.21,403.07,121.2,115.0,0.575,397865.5,397865.5,30761,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175006,503962.00
05/13/2016 17:30,2,3.869,ACTIVE,217.80,358.88,59.981,1463175003,"201051344000469","219011344069620",30.85,15.30,0,320.71,403.97,121.0,114.8,0.570,399256.8,399256.8,30698,0,0,0,L,1122011218,0,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175007,503963.00
05/13/2016 17:30,2,3.844,ACTIVE,215.77,355.58,60.002,1463175003,"201051344000646","219011344069620",30.34,19.00,0,318.61,397.35,118.1,112.1,0.552,402990.3,402990.3,35256,0,0,0,L,1122011218,0,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175008,503964.00
05/13/2016 17:30,2,3.477,ACTIVE,213.96,352.87,59.991,1463175003,"274151322000052","219011344069620",30.00,26.30,0,330.63,384.43,105.8,100.2,0.415,680405.0,680405.0,24097,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175009,503965.00
05/13/2016 17:30,2,4.303,ACTIVE,217.13,358.88,59.991,1463175003,"201051344000585","219011344069620",30.55,18.30,0,320.41,398.56,133.1,126.6,0.614,409432.9,409432.9,35263,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175010,503966.00
05/13/2016 17:30,2,4.039,ACTIVE,216.00,354.67,59.949,1463175003,"201051344001230","219011344069620",30.73,18.30,0,318.61,396.75,125.7,119.4,0.579,406678.1,406678.1,35061,0,0,0,L,1122011218,0,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175011,503967.00
05/13/2016 17:30,2,4.146,ACTIVE,217.35,357.08,60.002,1463175003,"201051344000582","219011344069620",30.42,18.00,0,319.51,398.86,127.7,121.3,0.575,400201.6,400201.6,35231,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175012,503968.00
05/13/2016 17:30,2,3.986,ACTIVE,216.00,355.88,59.959,1463175003,"201051344000955","219011344069620",30.77,20.00,0,319.21,395.25,124.2,118.0,0.583,412258.2,412258.2,35164,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175013,503969.00
05/13/2016 17:30,2,2.393,ACTIVE,214.19,446.35,59.981,1463175003,"274151322000094","219011344069620",41.31,26.80,0,408.18,474.90,99.1,93.7,0.380,548224.7,548224.7,25100,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175014,503970.00
05/13/2016 17:30,2,4.119,ACTIVE,218.03,360.08,59.949,1463175003,"201051344000579","219011344069620",30.63,19.80,0,322.81,402.77,127.9,121.5,0.605,413017.8,413017.8,10771,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175015,503971.00
05/13/2016 17:30,2,4.047,ACTIVE,216.00,354.97,59.975,1463175003,"201051344000890","219011344069620",30.83,20.00,0,319.81,397.05,126.5,120.2,0.566,409419.0,409419.0,35184,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175016,503972.00
05/13/2016 17:30,2,4.082,ACTIVE,216.67,358.28,60.007,1463175003,"201051344000438","219011344069620",30.61,19.80,0,318.61,397.05,126.7,120.4,0.592,411554.7,411554.7,35192,0,0,0,L,1122011218,0,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175017,503973.00
05/13/2016 17:30,2,4.125,ACTIVE,216.22,355.88,59.938,1463175003,"201051344000417","219011344069620",30.20,21.00,0,318.30,396.75,126.1,119.8,0.597,404276.4,404276.4,35346,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175017,503974.00
05/13/2016 17:30,2,3.830,ACTIVE,213.96,359.78,59.981,1463175003,"274151322000083","219011344069620",30.02,26.80,0,330.93,383.83,116.4,110.4,0.460,674306.6,674306.6,24170,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175018,503975.00
05/13/2016 17:30,2,3.936,ACTIVE,214.87,353.17,59.991,1463175003,"274151322000076","219011344069620",30.77,26.80,0,332.13,385.33,122.6,116.4,0.482,717812.7,717812.7,24165,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175019,503976.00
05/13/2016 17:30,2,4.172,ACTIVE,216.90,357.68,60.028,1463175003,"201051344000868","219011344069620",30.67,16.30,0,317.40,415.09,129.5,123.1,0.592,398258.0,398258.0,30424,0,0,0,L,1122011218,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175020,503977.00
05/13/2016 17:30,2,4.031,ACTIVE,213.96,364.29,59.986,1463175003,"274151322000095","219011344069620",30.65,26.80,0,330.63,385.93,125.2,119.0,0.464,710529.4,710529.4,24073,0,0,0,L,1151911521,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175021,503978.00
05/13/2016 17:30,2,4.230,ACTIVE,217.80,360.69,60.002,1463175003,"201051344000988","219011344069620",30.47,17.00,0,318.91,403.97,130.6,124.1,0.610,395550.8,395550.8,30719,0,0,0,L,1122011218,0,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175022,503979.00
05/13/2016 17:30,2,4.252,ACTIVE,216.45,358.28,60.018,1463175003,"201051344001025","219011344069620",30.49,19.30,0,320.41,398.26,131.2,124.7,0.588,409276.1,409276.1,35235,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175023,503980.00
05/13/2016 17:30,2,4.178,ACTIVE,217.58,358.88,59.933,1463175003,"201051344000458","219011344069620",30.65,18.00,0,322.51,403.07,129.7,123.3,0.619,406236.8,406236.8,30642,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175024,503981.00
05/13/2016 17:30,2,4.184,ACTIVE,218.26,359.78,60.023,1463175003,"201051344000853","219011344069620",30.81,16.30,0,328.22,403.67,130.6,124.1,0.610,404755.4,404755.4,30242,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175025,503982.00
05/13/2016 17:30,2,4.117,ACTIVE,216.22,356.18,59.981,1463175003,"201051344000685","219011344069620",30.55,19.00,0,318.91,397.35,127.5,121.1,0.614,411035.8,411035.8,35074,0,0,0,L,1122011218,0,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175026,503983.00
05/13/2016 17:30,2,4.145,ACTIVE,216.90,358.28,60.012,1463175003,"201051344000917","219011344069620",30.71,19.30,0,320.71,397.96,128.9,122.5,0.610,407897.9,407897.9,35072,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175027,503984.00
05/13/2016 17:30,2,4.174,ALERT,216.00,355.88,59.991,1463175003,"201051344001145","219011344069620",30.43,18.00,0,305.68,419.60,128.7,122.3,0.583,413107.2,413107.2,34927,0,0,0,L,1122011218,0,123.81,123.14,0002,16,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175029,503985.00
05/13/2016 17:30,2,4.205,ACTIVE,216.90,357.98,59.938,1463175003,"201051344000651","219011344069620",30.34,18.00,0,320.71,397.96,129.1,122.7,0.588,405313.4,405313.4,35293,0,0,0,L,1122011218,0,124.49,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175030,503986.00
05/13/2016 17:30,2,3.590,ACTIVE,213.96,361.59,59.975,1463175003,"274151322000088","219011344069620",29.54,24.00,0,329.13,382.03,107.3,101.6,0.398,652210.1,652210.1,23839,0,0,0,L,1151911521,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175031,503987.00
05/13/2016 17:30,2,2.480,ACTIVE,215.09,446.65,59.970,1463175003,"274151322000068","219011344069620",40.97,28.30,0,403.97,475.20,103.4,97.8,0.393,547881.6,547881.6,25307,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175031,503988.00
05/13/2016 17:30,2,4.057,ACTIVE,216.67,355.28,59.965,1463175003,"201051344001135","219011344069620",30.79,19.00,0,320.11,396.75,126.5,120.1,0.588,401425.8,401425.8,35235,0,0,0,L,1122011218,0,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175032,503989.00
05/13/2016 17:30,2,4.189,ACTIVE,216.67,358.28,59.991,1463175003,"201051344000594","219011344069620",30.83,20.70,0,321.01,398.56,130.8,124.3,0.605,409816.7,409816.7,30682,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175033,503990.00
05/13/2016 17:30,2,4.094,ACTIVE,217.13,357.38,59.970,1463175003,"201051344001203","219011344069620",30.77,20.00,0,319.81,397.96,127.5,121.2,0.588,408299.3,408299.3,35254,0,0,0,L,1122011218,0,124.72,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175034,503991.00
05/13/2016 17:30,2,3.668,ACTIVE,214.19,350.77,59.991,1463175003,"274151322000054","219011344069620",29.66,24.00,0,330.33,384.73,110.1,104.4,0.415,666322.1,666322.1,23871,0,0,0,L,1151911521,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175035,503992.00
05/13/2016 17:30,2,4.156,ACTIVE,217.13,357.98,59.975,1463175003,"201051344000867","219011344069620",30.65,17.80,0,319.81,397.66,129.0,122.6,0.588,397520.6,397520.6,30684,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175036,503993.00
05/13/2016 17:30,2,3.963,ACTIVE,216.90,356.48,59.949,1463175003,"201051344001093","219011344069620",30.79,18.00,0,319.81,396.15,123.7,117.5,0.552,406945.2,406945.2,35121,0,0,0,L,1122011218,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175037,503994.00
05/13/2016 17:30,2,4.133,ACTIVE,217.58,359.78,59.986,1463175003,"201051344000900","219011344069620",30.93,16.70,0,321.01,403.37,129.4,123.0,0.588,413049.8,413049.8,30072,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175038,503995.00
05/13/2016 17:30,2,4.111,ACTIVE,217.58,358.58,59.970,1463175003,"201051344000648","219011344069620",30.42,16.70,0,320.41,402.16,126.6,120.3,0.575,405254.9,405254.9,30371,0,0,0,L,1122011218,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175039,503996.00
05/13/2016 17:30,2,3.988,ACTIVE,217.80,358.58,59.954,1463175003,"201051344000569","219011344069620",30.77,17.80,0,321.61,401.86,124.3,118.0,0.579,414227.6,414227.6,30007,0,0,0,L,1122011218,0,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175040,503997.00
05/13/2016 17:30,2,3.875,ACTIVE,217.58,357.98,59.986,1463175003,"201051344000983","219011344069620",30.59,17.00,0,320.41,403.37,120.0,113.9,0.561,405868.6,405868.6,30476,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175041,503998.00
05/13/2016 17:30,2,3.762,ACTIVE,217.35,357.68,59.986,1463175003,"201051344001158","219011344069620",30.51,17.50,0,322.21,403.37,116.3,110.3,0.544,400333.8,400333.8,30737,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175041,503999.00
05/13/2016 17:30,2,3.764,ACTIVE,217.80,358.58,59.954,1463175003,"201051344000576","219011344069620",30.47,15.80,0,321.01,403.07,116.2,110.2,0.535,407233.3,407233.3,30149,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175042,504000.00
05/13/2016 17:30,2,3.311,ACTIVE,214.19,357.08,59.975,1463175003,"274151322000087","219011344069620",29.40,27.80,0,330.33,383.83,98.5,93.1,0.371,640087.7,640087.7,23952,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175043,504001.00
05/13/2016 17:45,2,1.604,ACTIVE,215.32,358.28,59.981,1463175904,"201051344000645","219011344069620",30.47,14.70,0,324.92,395.55,49.5,45.9,0.380,406924.4,406924.4,30293,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175905,504002.00
05/13/2016 17:45,2,1.369,ACTIVE,213.29,353.47,59.954,1463175904,"274151322000085","219011344069620",29.54,20.00,0,332.43,384.43,40.9,37.6,0.274,668492.5,668492.5,23876,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175906,504003.00
05/13/2016 17:45,2,1.604,ACTIVE,215.09,357.08,59.965,1463175904,"201051344000633","219011344069620",30.55,15.30,0,324.02,396.45,49.6,46.0,0.424,397884.6,397884.6,30762,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175907,504004.00
05/13/2016 17:45,2,1.619,ACTIVE,215.09,356.48,59.959,1463175904,"201051344000469","219011344069620",30.51,12.70,0,321.31,396.45,50.1,46.4,0.424,399276.0,399276.0,30699,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175908,504005.00
05/13/2016 17:45,2,1.572,ACTIVE,213.74,352.87,60.002,1463175904,"201051344000646","219011344069620",30.55,16.70,0,318.61,396.15,48.7,45.1,0.398,403009.0,403009.0,35257,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175909,504006.00
05/13/2016 17:45,2,1.441,ACTIVE,212.83,346.56,59.938,1463175904,"274151322000052","219011344069620",29.86,22.80,0,330.63,384.43,43.6,40.1,0.296,680421.6,680421.6,24098,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175910,504007.00
05/13/2016 17:45,2,1.639,ACTIVE,214.41,354.07,59.991,1463175904,"201051344000585","219011344069620",30.73,16.00,0,320.11,397.35,51.0,47.3,0.411,409452.6,409452.6,35264,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175911,504008.00
05/13/2016 17:45,2,1.508,ACTIVE,213.96,351.07,59.975,1463175904,"201051344001230","219011344069620",30.67,16.00,0,318.61,392.55,46.9,43.3,0.376,406696.2,406696.2,35062,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175912,504009.00
05/13/2016 17:45,2,1.572,ACTIVE,214.41,354.37,59.981,1463175904,"201051344000582","219011344069620",30.30,15.80,0,319.21,398.86,48.3,44.7,0.384,400220.1,400220.1,35232,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175913,504010.00
05/13/2016 17:45,2,1.578,ACTIVE,213.74,351.97,59.996,1463175904,"201051344000955","219011344069620",30.36,17.50,0,318.91,392.85,48.5,44.9,0.398,412276.5,412276.5,35165,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175914,504011.00
05/13/2016 17:45,2,0.898,ACTIVE,213.29,437.63,59.912,1463175904,"274151322000094","219011344069620",41.07,22.80,0,336.04,469.49,37.3,34.1,0.256,548239.3,548239.3,25101,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175915,504012.00
05/13/2016 17:45,2,1.641,ACTIVE,215.09,357.08,59.986,1463175904,"201051344000579","219011344069620",30.45,16.70,0,322.21,396.75,50.6,47.0,0.407,413036.9,413036.9,10772,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175915,504013.00
05/13/2016 17:45,2,1.600,ACTIVE,213.74,352.57,60.002,1463175904,"201051344000890","219011344069620",30.49,17.80,0,320.41,394.95,49.4,45.8,0.389,409437.6,409437.6,35185,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175916,504014.00
05/13/2016 17:45,2,1.590,ACTIVE,214.19,353.17,60.007,1463175904,"201051344000438","219011344069620",30.32,17.30,0,318.61,397.35,48.8,45.2,0.389,411573.1,411573.1,35193,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175917,504015.00
05/13/2016 17:45,2,1.592,ACTIVE,213.96,352.57,59.986,1463175904,"201051344000417","219011344069620",30.34,18.00,0,319.81,397.05,49.0,45.4,0.402,404294.7,404294.7,35347,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175918,504016.00
05/13/2016 17:45,2,1.422,ACTIVE,213.06,351.97,59.928,1463175904,"274151322000083","219011344069620",30.16,23.00,0,330.93,384.43,43.4,40.0,0.305,674323.3,674323.3,24171,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175919,504017.00
05/13/2016 17:45,2,1.492,ACTIVE,213.96,351.97,59.938,1463175904,"274151322000076","219011344069620",30.67,22.30,0,332.73,385.63,46.4,42.9,0.331,717830.3,717830.3,24166,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175920,504018.00
05/13/2016 17:45,2,1.594,ACTIVE,214.64,356.18,60.002,1463175904,"201051344000868","219011344069620",30.77,13.30,0,321.01,396.75,49.6,45.9,0.393,398276.7,398276.7,30425,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175921,504019.00
05/13/2016 17:45,2,1.514,ACTIVE,213.06,357.08,59.901,1463175904,"274151322000095","219011344069620",30.18,22.30,0,331.23,383.53,46.2,42.7,0.301,710547.2,710547.2,24074,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175922,504020.00
05/13/2016 17:45,2,1.635,ACTIVE,214.64,356.78,59.959,1463175904,"201051344000988","219011344069620",30.10,14.30,0,321.31,397.66,49.8,46.2,0.402,395569.7,395569.7,30720,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175923,504021.00
05/13/2016 17:45,2,1.629,ACTIVE,213.96,352.87,59.965,1463175904,"201051344001025","219011344069620",30.40,16.70,0,320.11,396.45,50.2,46.5,0.402,409295.0,409295.0,35236,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175924,504022.00
05/13/2016 17:45,2,1.607,ACTIVE,214.87,357.08,59.981,1463175904,"201051344000458","219011344069620",30.81,15.50,0,320.11,396.15,50.1,46.5,0.420,406255.7,406255.7,30643,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175924,504023.00
05/13/2016 17:45,2,1.625,ACTIVE,215.54,357.38,59.954,1463175904,"201051344000853","219011344069620",30.55,14.00,0,328.52,397.05,50.4,46.7,0.402,404774.2,404774.2,30243,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175925,504024.00
05/13/2016 17:45,2,1.572,ACTIVE,213.96,354.37,59.986,1463175904,"201051344000685","219011344069620",30.45,16.30,0,318.61,396.45,48.5,44.9,0.407,411054.1,411054.1,35075,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175926,504025.00
05/13/2016 17:45,2,1.553,ACTIVE,214.19,354.07,59.880,1463175904,"201051344000917","219011344069620",30.51,16.70,0,320.11,398.56,48.0,44.4,0.389,407916.2,407916.2,35073,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175927,504026.00
05/13/2016 17:45,2,1.562,ACTIVE,214.19,353.17,59.912,1463175904,"201051344001145","219011344069620",30.40,15.80,0,318.91,397.35,48.1,44.5,0.393,413125.5,413125.5,34929,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175928,504027.00
05/13/2016 17:45,2,1.621,ACTIVE,214.41,353.47,59.928,1463175904,"201051344000651","219011344069620",30.18,15.80,0,320.11,397.05,49.6,45.9,0.398,405331.9,405331.9,35294,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175929,504028.00
05/13/2016 17:45,2,1.383,ACTIVE,212.83,347.46,59.981,1463175904,"274151322000088","219011344069620",29.24,20.30,0,332.13,384.13,41.0,37.6,0.274,652225.3,652225.3,23840,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175930,504029.00
05/13/2016 17:45,2,0.979,ACTIVE,214.19,425.61,59.970,1463175904,"274151322000068","219011344069620",40.20,23.80,0,336.94,478.51,39.6,36.3,0.252,547896.2,547896.2,25308,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175931,504030.00
05/13/2016 17:45,2,1.605,ACTIVE,213.96,352.57,59.981,1463175904,"201051344001135","219011344069620",30.38,16.30,0,320.41,397.96,49.4,45.8,0.398,401443.9,401443.9,35236,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175932,504031.00
05/13/2016 17:45,2,1.645,ACTIVE,214.19,355.58,59.975,1463175904,"201051344000594","219011344069620",30.47,17.50,0,320.71,397.35,50.8,47.1,0.411,409835.4,409835.4,30683,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175933,504032.00
05/13/2016 17:45,2,1.412,ACTIVE,213.29,348.96,59.965,1463175904,"274151322000054","219011344069620",29.82,20.70,0,330.93,384.73,42.6,39.2,0.287,666337.7,666337.7,23872,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175935,504033.00
05/13/2016 17:45,2,1.627,ACTIVE,214.87,354.67,59.975,1463175904,"201051344000867","219011344069620",30.67,15.00,0,322.21,396.75,50.5,46.8,0.402,397539.0,397539.0,30685,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175936,504034.00
05/13/2016 17:45,2,1.572,ACTIVE,214.19,353.77,59.959,1463175904,"201051344001093","219011344069620",30.47,15.80,0,319.51,396.45,48.6,45.0,0.380,406962.7,406962.7,35122,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175937,504035.00
