ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 17:45,2,1.604,ACTIVE,214.41,355.88,59.949,1463175904,"201051344000900","219011344069620",30.75,13.70,0,318.91,395.85,50.0,46.3,0.402,413068.1,413068.1,30073,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175938,504036.00
05/13/2016 17:45,2,1.652,ACTIVE,214.87,354.97,59.922,1463175904,"201051344000648","219011344069620",30.40,13.70,0,320.41,396.45,50.9,47.2,0.402,405273.1,405273.1,30372,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175939,504037.00
05/13/2016 17:45,2,1.674,ACTIVE,215.09,358.28,59.986,1463175904,"201051344000569","219011344069620",30.36,15.00,0,321.01,395.85,51.5,47.8,0.424,414246.0,414246.0,30008,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175939,504038.00
05/13/2016 17:45,2,1.643,ACTIVE,215.09,356.48,59.959,1463175904,"201051344000983","219011344069620",31.07,14.30,0,322.81,395.85,51.7,48.0,0.433,405887.1,405887.1,30477,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175940,504039.00
05/13/2016 17:45,2,1.656,ACTIVE,215.32,356.18,59.912,1463175904,"201051344001158","219011344069620",30.49,14.30,0,323.41,396.45,51.2,47.5,0.429,400352.0,400352.0,30738,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175941,504040.00
05/13/2016 17:45,2,1.648,ACTIVE,215.32,357.98,59.986,1463175904,"201051344000576","219011344069620",30.87,13.30,0,321.61,396.15,51.5,47.8,0.393,407251.5,407251.5,30150,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175942,504041.00
05/13/2016 17:45,2,1.449,ACTIVE,213.51,348.06,59.949,1463175904,"274151322000087","219011344069620",29.30,23.30,0,332.73,384.43,43.0,39.6,0.287,640103.1,640103.1,23953,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175943,504042.00
05/13/2016 17:45,2,1.652,ACTIVE,214.41,354.07,60.002,1463175904,"201051344001203","219011344069620",30.51,16.70,0,319.51,397.05,51.1,47.4,0.420,408317.5,408317.5,35255,0,0,0,L,1122011218,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463175944,504043.00
05/13/2016 18:00,2,3.871,ACTIVE,218.48,360.38,60.018,1463176803,"201051344000645","219011344069620",31.03,13.70,0,327.02,396.75,121.7,115.6,0.544,406940.2,406940.2,30294,0,0,0,L,1122011218,0,124.72,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176804,504044.00
05/13/2016 18:00,2,3.209,ACTIVE,214.87,351.07,60.002,1463176803,"274151322000085","219011344069620",30.16,18.70,0,332.13,385.03,98.1,92.8,0.371,668505.5,668505.5,23877,0,0,0,L,1151911521,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176805,504045.00
05/13/2016 18:00,2,3.967,ACTIVE,218.03,360.99,59.986,1463176803,"201051344000633","219011344069620",31.35,14.30,0,326.72,397.66,126.0,119.7,0.597,397900.5,397900.5,30763,0,0,0,L,1122011218,0,124.49,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176806,504046.00
05/13/2016 18:00,2,3.941,ACTIVE,218.71,360.99,60.018,1463176803,"201051344000469","219011344069620",31.37,12.00,0,324.32,397.66,125.1,118.8,0.583,399292.0,399292.0,30700,0,0,0,L,1122011218,0,124.04,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176807,504047.00
05/13/2016 18:00,2,3.811,ACTIVE,216.67,355.88,60.012,1463176803,"201051344000646","219011344069620",31.11,15.30,0,318.91,398.56,120.0,113.9,0.566,403024.5,403024.5,35258,0,0,0,L,1122011218,0,124.49,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176808,504048.00
05/13/2016 18:00,2,3.211,ACTIVE,214.41,353.47,60.007,1463176803,"274151322000052","219011344069620",30.91,21.30,0,332.13,385.63,100.3,94.9,0.384,680435.2,680435.2,24099,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176809,504049.00
05/13/2016 18:00,2,3.115,ACTIVE,216.67,353.17,59.975,1463176803,"201051344000585","219011344069620",31.23,15.00,0,320.71,397.66,98.3,93.0,0.438,409469.1,409469.1,35265,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176810,504050.00
05/13/2016 18:00,2,1.904,ACTIVE,215.54,357.38,59.996,1463176803,"201051344000582","219011344069620",30.95,15.00,0,320.41,399.16,59.7,55.7,0.468,400235.6,400235.6,35233,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176812,504051.00
05/13/2016 18:00,2,1.852,ACTIVE,214.64,355.88,60.002,1463176803,"201051344000955","219011344069620",30.85,16.30,0,319.51,394.65,57.9,53.9,0.477,412291.9,412291.9,35166,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176813,504052.00
05/13/2016 18:00,2,1.090,ACTIVE,213.51,433.72,60.018,1463176803,"274151322000094","219011344069620",40.28,21.00,0,338.44,474.90,44.8,41.3,0.305,548251.3,548251.3,25102,0,0,0,L,1151911521,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176814,504053.00
05/13/2016 18:00,2,1.863,ACTIVE,215.77,360.08,60.039,1463176803,"201051344000579","219011344069620",30.85,15.50,0,327.92,397.35,58.2,54.3,0.482,413053.2,413053.2,10773,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176815,504054.00
05/13/2016 18:00,2,1.807,ACTIVE,214.87,355.58,59.991,1463176803,"201051344000890","219011344069620",30.75,16.70,0,320.11,396.45,56.3,52.4,0.442,409453.5,409453.5,35186,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176816,504055.00
05/13/2016 18:00,2,1.771,ACTIVE,214.64,357.38,60.007,1463176803,"201051344000438","219011344069620",30.95,16.30,0,320.71,397.05,55.6,51.7,0.460,411588.8,411588.8,35194,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176817,504056.00
05/13/2016 18:00,2,1.775,ACTIVE,214.87,355.58,60.028,1463176803,"201051344000417","219011344069620",30.81,16.70,0,319.21,397.96,55.4,51.6,0.451,404310.3,404310.3,35348,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176817,504057.00
05/13/2016 18:00,2,1.619,ACTIVE,213.51,356.18,59.996,1463176803,"274151322000083","219011344069620",30.14,21.30,0,330.93,385.33,49.4,45.7,0.340,674337.2,674337.2,24172,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176818,504058.00
05/13/2016 18:00,2,1.684,ACTIVE,214.19,354.07,59.981,1463176803,"274151322000076","219011344069620",30.77,20.70,0,333.03,385.93,52.4,48.7,0.367,717845.1,717845.1,24167,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176819,504059.00
05/13/2016 18:00,2,1.803,ACTIVE,215.32,358.58,60.028,1463176803,"201051344000868","219011344069620",30.65,12.70,0,319.81,396.15,56.0,52.2,0.438,398292.7,398292.7,30426,0,0,0,L,1122011218,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176820,504060.00
05/13/2016 18:00,2,1.699,ACTIVE,213.96,354.67,60.002,1463176803,"274151322000095","219011344069620",30.43,20.30,0,332.13,385.93,52.3,48.6,0.349,710562.2,710562.2,24075,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176821,504061.00
05/13/2016 18:00,2,1.850,ACTIVE,215.32,360.38,59.965,1463176803,"201051344000988","219011344069620",30.43,13.70,0,325.82,397.66,57.0,53.0,0.460,395585.8,395585.8,30721,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176822,504062.00
05/13/2016 18:00,2,1.842,ACTIVE,214.64,355.58,59.970,1463176803,"201051344001025","219011344069620",30.85,15.50,0,319.51,397.66,57.6,53.7,0.460,409311.2,409311.2,35237,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176823,504063.00
05/13/2016 18:00,2,1.877,ACTIVE,215.77,359.48,60.012,1463176803,"201051344000458","219011344069620",30.63,15.00,0,324.92,396.75,58.2,54.3,0.491,406271.8,406271.8,30644,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176824,504064.00
05/13/2016 18:00,2,1.875,ACTIVE,216.45,361.59,60.012,1463176803,"201051344000853","219011344069620",30.79,13.30,0,328.22,397.96,58.5,54.5,0.477,404790.4,404790.4,30244,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176825,504065.00
05/13/2016 18:00,2,1.830,ACTIVE,214.64,356.18,60.007,1463176803,"201051344000685","219011344069620",30.51,15.50,0,318.00,397.05,56.5,52.7,0.491,411069.7,411069.7,35076,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176826,504066.00
05/13/2016 18:00,2,1.826,ALERT,214.87,356.78,59.922,1463176803,"201051344000917","219011344069620",30.36,15.80,0,302.98,418.39,56.2,52.3,0.460,407931.7,407931.7,35074,0,0,0,L,1122011218,0,122.91,123.14,0002,12,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176828,504067.00
05/13/2016 18:00,2,1.793,ACTIVE,214.87,356.18,60.034,1463176803,"201051344001145","219011344069620",30.73,14.70,0,321.31,398.56,55.8,52.0,0.451,413141.1,413141.1,34930,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176828,504068.00
05/13/2016 18:00,2,1.861,ACTIVE,215.32,358.88,59.975,1463176803,"201051344000651","219011344069620",30.38,15.00,0,321.61,396.75,57.3,53.3,0.460,405347.8,405347.8,35295,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176829,504069.00
05/13/2016 18:00,2,1.562,ACTIVE,213.51,356.48,60.034,1463176803,"274151322000088","219011344069620",29.68,18.70,0,331.53,383.53,47.0,43.4,0.314,652238.2,652238.2,23841,0,0,0,L,1151911521,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176830,504070.00
05/13/2016 18:00,2,1.109,ACTIVE,214.19,430.72,60.018,1463176803,"274151322000068","219011344069620",40.41,22.30,0,339.65,482.72,45.3,41.8,0.301,547908.5,547908.5,25309,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176831,504071.00
05/13/2016 18:00,2,1.809,ACTIVE,214.41,354.97,59.944,1463176803,"201051344001135","219011344069620",30.85,15.30,0,319.51,398.26,56.5,52.6,0.460,401459.6,401459.6,35237,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176832,504072.00
05/13/2016 18:00,2,1.850,ACTIVE,214.87,358.28,59.970,1463176803,"201051344000594","219011344069620",30.71,16.30,0,319.21,397.05,57.5,53.6,0.473,409851.6,409851.6,30684,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176833,504073.00
05/13/2016 18:00,2,1.781,ALERT,214.87,355.88,59.928,1463176803,"201051344001203","219011344069620",30.65,15.50,0,306.88,419.90,55.3,51.5,0.455,408332.9,408332.9,35256,0,0,0,L,1122011218,0,123.81,122.23,0002,12,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176835,504074.00
05/13/2016 18:00,2,1.580,ACTIVE,213.74,355.58,60.012,1463176803,"274151322000054","219011344069620",29.84,19.00,0,330.93,386.23,47.8,44.2,0.314,666351.0,666351.0,23873,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176836,504075.00
05/13/2016 18:00,2,1.854,ACTIVE,215.54,357.08,59.959,1463176803,"201051344000867","219011344069620",30.43,14.00,0,323.11,395.85,57.1,53.2,0.442,397555.1,397555.1,30686,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176837,504076.00
05/13/2016 18:00,2,1.754,ACTIVE,214.87,357.38,60.034,1463176803,"201051344001093","219011344069620",30.83,15.00,0,319.81,398.86,54.8,51.0,0.429,406978.0,406978.0,35123,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176838,504077.00
05/13/2016 18:00,2,1.822,ACTIVE,215.54,358.88,60.018,1463176803,"201051344000900","219011344069620",30.61,12.70,0,322.51,397.05,56.5,52.6,0.464,413084.0,413084.0,30074,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176838,504078.00
05/13/2016 18:00,2,1.846,ACTIVE,215.77,359.48,60.028,1463176803,"201051344000648","219011344069620",30.53,13.00,0,319.21,396.75,57.1,53.2,0.455,405289.0,405289.0,30373,0,0,0,L,1122011218,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176839,504079.00
05/13/2016 18:00,2,1.871,ACTIVE,215.54,359.48,60.028,1463176803,"201051344000569","219011344069620",30.57,14.30,0,324.62,397.05,58.0,54.0,0.468,414262.2,414262.2,30009,0,0,0,L,1122011218,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176840,504080.00
05/13/2016 18:00,2,1.838,ACTIVE,215.77,359.78,60.034,1463176803,"201051344000983","219011344069620",31.19,13.70,0,322.81,397.05,58.1,54.1,0.482,405903.3,405903.3,30478,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176841,504081.00
05/13/2016 18:00,2,1.865,ACTIVE,215.54,359.78,60.034,1463176803,"201051344001158","219011344069620",30.55,13.70,0,325.52,397.35,57.8,53.8,0.482,400368.0,400368.0,30739,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176842,504082.00
05/13/2016 18:00,2,1.857,ACTIVE,215.77,361.29,60.039,1463176803,"201051344000576","219011344069620",30.95,12.70,0,326.12,397.66,58.3,54.3,0.468,407267.5,407267.5,30151,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176843,504083.00
05/13/2016 18:00,2,1.611,ACTIVE,213.96,354.97,59.933,1463176803,"274151322000087","219011344069620",29.72,21.50,0,332.73,385.63,48.5,44.9,0.327,640116.3,640116.3,23954,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176844,504084.00
05/13/2016 18:00,2,1.799,ACTIVE,214.87,356.18,60.023,1463176803,"201051344001230","219011344069620",30.77,15.30,0,318.30,395.55,56.1,52.2,0.460,406711.9,406711.9,35063,0,0,0,L,1122011218,1,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463176845,504085.00
05/13/2016 18:15,2,1.332,ACTIVE,215.32,353.47,59.975,1463177703,"201051344000645","219011344069620",30.26,12.70,0,330.33,391.04,40.9,37.5,0.327,406952.8,406952.8,30295,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177704,504086.00
05/13/2016 18:15,2,1.143,ACTIVE,213.51,346.26,59.954,1463177703,"274151322000085","219011344069620",29.82,17.50,0,334.54,382.33,34.5,31.3,0.225,668515.9,668515.9,23878,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177705,504087.00
05/13/2016 18:15,2,1.324,ACTIVE,215.32,355.58,59.959,1463177703,"201051344000633","219011344069620",30.59,13.30,0,327.92,391.94,41.0,37.7,0.327,397913.1,397913.1,30764,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177706,504088.00
05/13/2016 18:15,2,1.334,ACTIVE,215.32,354.97,59.933,1463177703,"201051344000469","219011344069620",30.63,11.30,0,326.72,391.34,41.4,38.0,0.331,399304.7,399304.7,30701,0,0,0,L,1122011218,0,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177707,504089.00
05/13/2016 18:15,2,1.322,ACTIVE,214.19,351.37,59.891,1463177703,"201051344000646","219011344069620",30.12,14.30,0,322.81,392.55,40.4,37.1,0.323,403036.8,403036.8,35259,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177707,504090.00
05/13/2016 18:15,2,1.211,ACTIVE,213.29,348.66,59.981,1463177703,"274151322000052","219011344069620",29.78,19.00,0,333.03,381.12,36.5,33.3,0.247,680446.2,680446.2,24100,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177708,504091.00
05/13/2016 18:15,2,1.359,ACTIVE,214.87,352.57,59.986,1463177703,"201051344000585","219011344069620",30.51,14.00,0,323.41,391.94,42.1,38.7,0.331,409482.0,409482.0,35266,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177709,504092.00
05/13/2016 18:15,2,1.258,ACTIVE,214.64,350.17,59.944,1463177703,"201051344001230","219011344069620",30.30,14.00,0,336.34,389.84,38.6,35.3,0.305,406723.3,406723.3,35064,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177710,504093.00
05/13/2016 18:15,2,1.307,ACTIVE,215.09,351.97,59.933,1463177703,"201051344000582","219011344069620",29.98,13.70,0,336.04,390.44,39.8,36.5,0.305,400247.8,400247.8,35234,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177711,504094.00
05/13/2016 18:15,2,1.314,ACTIVE,214.41,350.77,60.007,1463177703,"201051344000955","219011344069620",30.32,15.00,0,336.64,390.44,40.3,37.0,0.323,412304.1,412304.1,35167,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177712,504095.00
05/13/2016 18:15,2,0.768,ACTIVE,213.29,430.12,59.954,1463177703,"274151322000094","219011344069620",40.33,19.50,0,407.27,461.68,31.4,28.3,0.212,548260.8,548260.8,25103,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177713,504096.00
05/13/2016 18:15,2,1.324,ACTIVE,215.09,351.67,59.912,1463177703,"201051344000579","219011344069620",30.97,14.30,0,337.24,392.25,41.6,38.2,0.314,413065.9,413065.9,10774,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177714,504097.00
05/13/2016 18:15,2,1.314,ACTIVE,214.41,350.47,59.970,1463177703,"201051344000890","219011344069620",30.51,15.30,0,336.94,391.64,40.7,37.3,0.314,409465.8,409465.8,35187,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177715,504098.00
05/13/2016 18:15,2,1.301,ACTIVE,214.87,351.67,59.991,1463177703,"201051344000438","219011344069620",30.59,15.00,0,336.94,391.04,40.4,37.0,0.318,411601.0,411601.0,35195,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177716,504099.00
05/13/2016 18:15,2,1.326,ACTIVE,214.64,351.07,60.002,1463177703,"201051344000417","219011344069620",30.12,15.50,0,336.04,391.34,40.5,37.2,0.323,404322.6,404322.6,35349,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177717,504100.00
05/13/2016 18:15,2,1.184,ACTIVE,213.29,344.45,59.917,1463177703,"274151322000083","219011344069620",29.68,19.00,0,338.44,377.52,35.6,32.4,0.230,674348.1,674348.1,24173,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177718,504101.00
05/13/2016 18:15,2,1.240,ACTIVE,213.96,347.76,59.965,1463177703,"274151322000076","219011344069620",30.51,18.70,0,338.74,379.32,38.3,35.0,0.265,717856.8,717856.8,24168,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177718,504102.00
05/13/2016 18:15,2,1.316,ACTIVE,214.64,352.57,59.986,1463177703,"201051344000868","219011344069620",30.32,11.70,0,336.04,390.14,40.5,37.1,0.318,398305.1,398305.1,30427,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177719,504103.00
05/13/2016 18:15,2,1.223,ACTIVE,213.29,351.67,59.965,1463177703,"274151322000095","219011344069620",30.36,18.30,0,337.24,379.32,37.6,34.4,0.252,710573.8,710573.8,24076,0,0,0,L,1151911521,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177720,504104.00
05/13/2016 18:15,2,1.326,ACTIVE,214.87,355.58,59.965,1463177703,"201051344000988","219011344069620",30.00,12.70,0,336.64,393.75,40.3,37.0,0.331,395598.2,395598.2,30722,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177721,504105.00
05/13/2016 18:15,2,1.324,ACTIVE,214.64,350.77,59.907,1463177703,"201051344001025","219011344069620",30.43,14.00,0,337.24,392.55,40.8,37.4,0.314,409323.7,409323.7,35238,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177722,504106.00
05/13/2016 18:15,2,1.332,ACTIVE,214.87,353.17,59.938,1463177703,"201051344000458","219011344069620",30.08,13.70,0,337.54,391.64,40.6,37.3,0.340,406284.3,406284.3,30645,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177723,504107.00
05/13/2016 18:15,2,1.314,ACTIVE,215.77,355.28,59.991,1463177703,"201051344000853","219011344069620",30.55,12.30,0,339.65,392.85,40.7,37.4,0.323,404803.0,404803.0,30245,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177724,504108.00
05/13/2016 18:15,2,1.262,ACTIVE,214.87,352.27,59.996,1463177703,"201051344000685","219011344069620",30.65,14.00,0,336.34,390.74,39.2,35.9,0.323,411081.8,411081.8,35077,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177725,504109.00
05/13/2016 18:15,2,1.256,ACTIVE,214.87,351.37,59.965,1463177703,"201051344000917","219011344069620",30.34,14.70,0,335.74,390.14,38.6,35.3,0.309,407943.7,407943.7,35076,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177726,504110.00
05/13/2016 18:15,2,1.260,ACTIVE,215.09,351.37,59.933,1463177703,"201051344001145","219011344069620",30.10,13.30,0,337.54,391.64,38.5,35.2,0.309,413153.1,413153.1,34931,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177727,504111.00
05/13/2016 18:15,2,1.301,ACTIVE,215.09,352.57,60.002,1463177703,"201051344000651","219011344069620",30.40,13.30,0,336.34,390.14,40.1,36.8,0.314,405360.2,405360.2,35296,0,0,0,L,1122011218,0,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177728,504112.00
05/13/2016 18:15,2,1.127,ACTIVE,213.06,344.76,59.970,1463177703,"274151322000088","219011344069620",29.30,17.30,0,338.14,375.11,33.4,30.3,0.208,652248.3,652248.3,23842,0,0,0,L,1151911521,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177729,504113.00
05/13/2016 18:15,2,0.789,ACTIVE,213.96,423.50,59.981,1463177703,"274151322000068","219011344069620",39.88,20.70,0,400.66,467.69,31.7,28.7,0.203,547918.1,547918.1,25310,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177730,504114.00
05/13/2016 18:15,2,1.285,ACTIVE,214.64,350.47,60.018,1463177703,"201051344001135","219011344069620",30.40,14.00,0,337.24,390.74,39.5,36.2,0.305,401471.7,401471.7,35238,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177731,504115.00
05/13/2016 18:15,2,1.324,ACTIVE,214.41,352.87,59.996,1463177703,"201051344000594","219011344069620",30.18,15.30,0,334.24,391.34,40.5,37.1,0.318,409864.2,409864.2,30685,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177732,504116.00
05/13/2016 18:15,2,1.260,ACTIVE,214.87,351.07,59.928,1463177703,"201051344001203","219011344069620",30.63,14.30,0,337.54,390.74,39.1,35.8,0.305,408345.0,408345.0,35258,0,0,0,L,1122011218,0,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177733,504117.00
05/13/2016 18:15,2,1.137,ACTIVE,213.29,348.06,59.981,1463177703,"274151322000054","219011344069620",29.84,17.30,0,338.14,376.62,34.4,31.3,0.230,666361.4,666361.4,23874,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177733,504118.00
05/13/2016 18:15,2,1.289,ACTIVE,214.87,351.97,59.996,1463177703,"201051344000867","219011344069620",30.51,13.30,0,336.94,390.14,39.8,36.5,0.309,397567.4,397567.4,30687,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177734,504119.00
05/13/2016 18:15,2,1.250,ACTIVE,214.87,350.77,60.002,1463177703,"201051344001093","219011344069620",30.63,13.70,0,337.84,388.64,38.8,35.5,0.287,406989.9,406989.9,35124,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177735,504120.00
05/13/2016 18:15,2,1.240,ACTIVE,214.87,354.37,59.975,1463177703,"201051344000900","219011344069620",30.73,11.70,0,336.94,391.64,38.6,35.3,0.318,413096.1,413096.1,30075,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177736,504121.00
05/13/2016 18:15,2,1.279,ACTIVE,215.09,353.17,60.023,1463177703,"201051344000648","219011344069620",30.69,12.00,0,337.54,390.74,39.8,36.5,0.318,405301.2,405301.2,30374,0,0,0,L,1122011218,0,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177737,504122.00
05/13/2016 18:15,2,1.295,ACTIVE,214.87,351.97,59.991,1463177703,"201051344000569","219011344069620",30.63,13.00,0,336.64,391.04,40.2,36.9,0.318,414274.6,414274.6,30010,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177738,504123.00
05/13/2016 18:15,2,1.289,ACTIVE,214.87,352.57,60.007,1463177703,"201051344000983","219011344069620",30.65,12.70,0,336.94,391.04,40.1,36.7,0.327,405915.7,405915.7,30479,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177739,504124.00
05/13/2016 18:15,2,1.285,ACTIVE,215.09,353.77,59.954,1463177703,"201051344001158","219011344069620",30.20,12.30,0,336.94,391.64,39.3,36.0,0.309,400380.2,400380.2,30740,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177740,504125.00
05/13/2016 18:15,2,1.285,ACTIVE,215.32,352.27,59.959,1463177703,"201051344000576","219011344069620",30.45,12.00,0,338.44,391.04,39.6,36.3,0.292,407279.7,407279.7,30152,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177741,504126.00
05/13/2016 18:15,2,1.127,ACTIVE,213.29,349.56,59.944,1463177703,"274151322000087","219011344069620",29.30,19.50,0,338.74,375.71,33.5,30.4,0.217,640126.5,640126.5,23955,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463177742,504127.00
05/13/2016 18:30,2,1.119,ACTIVE,214.87,351.97,59.938,1463178603,"201051344000645","219011344069620",30.51,12.00,0,337.54,373.01,34.6,31.5,0.265,406961.1,406961.1,30296,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178605,504128.00
05/13/2016 18:30,2,0.984,ACTIVE,213.06,343.55,60.002,1463178603,"274151322000085","219011344069620",29.86,15.80,0,336.94,359.78,29.8,26.8,0.194,668522.9,668522.9,23879,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178606,504129.00
05/13/2016 18:30,2,1.121,ACTIVE,214.64,351.37,59.975,1463178603,"201051344000633","219011344069620",30.61,12.30,0,336.94,374.51,34.8,31.6,0.265,397921.5,397921.5,30765,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178607,504130.00
05/13/2016 18:30,2,1.148,ACTIVE,214.41,350.17,59.970,1463178603,"201051344000469","219011344069620",30.34,10.30,0,337.84,373.01,35.3,32.2,0.278,399313.2,399313.2,30702,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178608,504131.00
05/13/2016 18:30,2,1.094,ACTIVE,213.74,348.66,59.996,1463178603,"201051344000646","219011344069620",31.01,12.70,0,335.44,369.10,34.4,31.3,0.261,403045.1,403045.1,35260,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178609,504132.00
05/13/2016 18:30,2,1.043,ACTIVE,213.06,345.06,59.944,1463178603,"274151322000052","219011344069620",29.96,17.30,0,336.04,359.78,31.6,28.6,0.203,680453.7,680453.7,24101,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178610,504133.00
05/13/2016 18:30,2,1.139,ACTIVE,214.41,349.56,59.938,1463178603,"201051344000585","219011344069620",30.59,12.70,0,336.64,370.30,35.3,32.2,0.274,409490.6,409490.6,35267,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178611,504134.00
05/13/2016 18:30,2,1.064,ACTIVE,213.74,347.46,59.959,1463178603,"201051344001230","219011344069620",30.55,13.00,0,335.74,367.30,33.0,29.9,0.256,406731.3,406731.3,35065,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178612,504135.00
05/13/2016 18:30,2,1.105,ACTIVE,214.41,349.26,59.996,1463178603,"201051344000582","219011344069620",30.34,12.30,0,336.64,369.70,34.0,30.9,0.265,400256.0,400256.0,35235,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178613,504136.00
05/13/2016 18:30,2,1.133,ACTIVE,213.74,347.76,59.996,1463178603,"201051344000955","219011344069620",30.49,13.30,0,336.04,367.30,35.0,31.9,0.270,412312.5,412312.5,35168,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178613,504137.00
05/13/2016 18:30,2,0.668,ACTIVE,212.83,425.61,59.959,1463178603,"274151322000094","219011344069620",40.12,18.00,0,335.74,452.66,26.9,24.0,0.177,548267.1,548267.1,25104,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178614,504138.00
05/13/2016 18:30,2,1.150,ACTIVE,214.64,350.47,59.944,1463178603,"201051344000579","219011344069620",30.67,13.00,0,338.44,373.31,35.7,32.6,0.278,413074.5,413074.5,10775,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178615,504139.00
05/13/2016 18:30,2,1.141,ACTIVE,213.74,347.76,59.970,1463178603,"201051344000890","219011344069620",30.42,14.00,0,334.84,369.10,35.1,32.0,0.265,409474.3,409474.3,35188,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178616,504140.00
05/13/2016 18:30,2,1.127,ACTIVE,213.96,348.66,59.949,1463178603,"201051344000438","219011344069620",30.75,13.30,0,336.94,370.00,35.1,32.0,0.274,411609.4,411609.4,35196,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178617,504141.00
05/13/2016 18:30,2,1.152,ACTIVE,213.96,348.96,59.975,1463178603,"201051344000417","219011344069620",30.08,14.00,0,336.34,369.10,35.2,32.0,0.274,404331.0,404331.0,35350,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178618,504142.00
05/13/2016 18:30,2,1.016,ACTIVE,213.06,350.47,59.959,1463178603,"274151322000083","219011344069620",29.74,17.50,0,335.74,359.78,30.6,27.6,0.208,674355.3,674355.3,24174,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178619,504143.00
05/13/2016 18:30,2,1.078,ACTIVE,213.74,351.97,59.981,1463178603,"274151322000076","219011344069620",30.67,17.00,0,336.94,361.89,33.5,30.4,0.234,717864.7,717864.7,24169,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178620,504144.00
05/13/2016 18:30,2,1.135,ACTIVE,214.19,350.47,59.965,1463178603,"201051344000868","219011344069620",30.32,11.00,0,337.84,371.21,34.9,31.7,0.265,398313.5,398313.5,30428,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178621,504145.00
05/13/2016 18:30,2,1.061,ACTIVE,212.83,345.96,59.996,1463178603,"274151322000095","219011344069620",30.26,16.70,0,336.34,360.69,32.5,29.4,0.217,710581.5,710581.5,24077,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178622,504146.00
05/13/2016 18:30,2,1.135,ACTIVE,214.19,351.97,59.928,1463178603,"201051344000988","219011344069620",30.22,11.70,0,337.84,374.21,34.7,31.6,0.274,395606.6,395606.6,30723,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178622,504147.00
05/13/2016 18:30,2,1.137,ACTIVE,213.74,348.36,59.996,1463178603,"201051344001025","219011344069620",30.51,12.70,0,336.04,368.80,35.1,32.0,0.270,409332.2,409332.2,35239,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178623,504148.00
05/13/2016 18:30,2,1.137,ACTIVE,214.41,350.17,59.991,1463178603,"201051344000458","219011344069620",30.43,12.70,0,337.54,372.11,35.1,32.0,0.278,406292.7,406292.7,30646,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178624,504149.00
05/13/2016 18:30,2,1.125,ACTIVE,214.87,351.07,59.981,1463178603,"201051344000853","219011344069620",30.79,11.70,0,339.34,372.11,35.0,31.9,0.278,404811.4,404811.4,30246,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178625,504150.00
05/13/2016 18:30,2,1.094,ACTIVE,213.96,348.96,59.981,1463178603,"201051344000685","219011344069620",30.57,12.70,0,336.64,370.00,33.9,30.8,0.274,411089.9,411089.9,35078,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178626,504151.00
05/13/2016 18:30,2,1.076,ACTIVE,214.19,348.96,59.986,1463178603,"201051344000917","219011344069620",30.45,13.30,0,336.04,369.70,33.2,30.2,0.256,407951.7,407951.7,35077,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178627,504152.00
05/13/2016 18:30,2,1.066,ACTIVE,213.96,348.66,60.012,1463178603,"201051344001145","219011344069620",30.71,12.30,0,337.84,369.10,33.2,30.2,0.261,413161.1,413161.1,34932,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178628,504153.00
05/13/2016 18:30,2,1.127,ACTIVE,213.96,348.66,59.933,1463178603,"201051344000651","219011344069620",30.55,12.00,0,337.24,369.70,34.9,31.8,0.270,405368.5,405368.5,35297,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178629,504154.00
05/13/2016 18:30,2,0.992,ACTIVE,212.61,344.76,59.949,1463178603,"274151322000088","219011344069620",29.38,15.80,0,336.04,358.58,29.5,26.5,0.190,652255.2,652255.2,23843,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178630,504155.00
05/13/2016 18:30,2,0.711,ACTIVE,213.51,422.30,59.959,1463178603,"274151322000068","219011344069620",39.44,19.00,0,335.14,451.76,28.4,25.5,0.177,547924.7,547924.7,25311,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178631,504156.00
05/13/2016 18:30,2,1.117,ACTIVE,213.51,347.76,59.959,1463178603,"201051344001135","219011344069620",30.49,12.30,0,336.34,368.50,34.6,31.4,0.261,401480.0,401480.0,35239,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178631,504157.00
05/13/2016 18:30,2,1.152,ACTIVE,213.74,349.56,59.991,1463178603,"201051344000594","219011344069620",30.36,13.70,0,336.64,370.30,35.5,32.3,0.270,409872.7,409872.7,30686,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178632,504158.00
05/13/2016 18:30,2,1.109,ACTIVE,213.74,347.46,59.986,1463178603,"201051344001203","219011344069620",30.38,13.00,0,336.94,369.70,34.2,31.1,0.265,408353.2,408353.2,35259,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178633,504159.00
05/13/2016 18:30,2,1.006,ACTIVE,212.61,349.86,59.959,1463178603,"274151322000054","219011344069620",29.96,15.80,0,336.34,359.48,30.5,27.5,0.203,666368.6,666368.6,23875,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178634,504160.00
05/13/2016 18:30,2,1.123,ACTIVE,214.41,349.86,59.986,1463178603,"201051344000867","219011344069620",30.53,12.30,0,337.84,371.21,34.8,31.7,0.265,397575.7,397575.7,30688,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178635,504161.00
05/13/2016 18:30,2,1.105,ACTIVE,213.96,349.26,59.975,1463178603,"201051344001093","219011344069620",30.75,13.00,0,335.74,368.50,34.5,31.3,0.252,406998.1,406998.1,35125,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178636,504162.00
05/13/2016 18:30,2,1.082,ACTIVE,214.19,349.56,59.975,1463178603,"201051344000900","219011344069620",30.59,11.00,0,337.54,371.81,33.6,30.5,0.270,413104.1,413104.1,30076,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178637,504163.00
05/13/2016 18:30,2,1.135,ACTIVE,214.41,349.56,59.928,1463178603,"201051344000648","219011344069620",30.38,11.00,0,338.14,372.41,35.0,31.9,0.270,405309.6,405309.6,30375,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178638,504164.00
05/13/2016 18:30,2,1.129,ACTIVE,214.41,350.77,59.954,1463178603,"201051344000569","219011344069620",30.75,12.00,0,338.44,371.81,35.2,32.1,0.274,414283.0,414283.0,30011,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178639,504165.00
05/13/2016 18:30,2,1.117,ACTIVE,214.19,349.86,59.959,1463178603,"201051344000983","219011344069620",30.85,11.70,0,338.14,371.51,35.0,31.8,0.274,405924.1,405924.1,30480,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178640,504166.00
05/13/2016 18:30,2,1.135,ACTIVE,214.41,350.47,59.949,1463178603,"201051344001158","219011344069620",30.00,11.30,0,338.14,373.01,34.5,31.4,0.274,400388.5,400388.5,30741,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178641,504167.00
05/13/2016 18:30,2,1.115,ACTIVE,214.87,352.87,59.975,1463178603,"201051344000576","219011344069620",30.81,11.00,0,336.94,372.41,34.8,31.7,0.270,407288.1,407288.1,30153,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178642,504168.00
05/13/2016 18:30,2,1.002,ACTIVE,213.29,347.76,59.975,1463178603,"274151322000087","219011344069620",29.32,17.80,0,335.74,358.58,29.7,26.8,0.190,640133.5,640133.5,23956,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463178643,504169.00
05/13/2016 18:45,2,1.045,ACTIVE,214.87,349.86,59.991,1463179503,"201051344000645","219011344069620",30.28,11.30,0,338.14,369.10,32.0,29.0,0.239,406969.0,406969.0,30297,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179504,504170.00
05/13/2016 18:45,2,0.926,ACTIVE,213.06,348.96,60.002,1463179503,"274151322000085","219011344069620",29.42,15.00,0,336.94,357.38,27.6,24.7,0.177,668529.6,668529.6,23880,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179505,504171.00
05/13/2016 18:45,2,1.037,ACTIVE,214.64,350.77,59.970,1463179503,"201051344000633","219011344069620",30.59,11.70,0,337.54,370.00,32.2,29.1,0.243,397929.5,397929.5,30766,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179506,504172.00
05/13/2016 18:45,2,1.057,ACTIVE,214.64,349.56,59.981,1463179503,"201051344000469","219011344069620",30.59,10.00,0,337.24,368.80,32.8,29.7,0.247,399321.2,399321.2,30703,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179507,504173.00
05/13/2016 18:45,2,1.031,ACTIVE,213.74,348.66,60.028,1463179503,"201051344000646","219011344069620",30.42,12.00,0,335.14,364.29,31.8,28.8,0.239,403052.9,403052.9,35261,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179508,504174.00
05/13/2016 18:45,2,0.969,ACTIVE,212.61,344.76,60.007,1463179503,"274151322000052","219011344069620",29.78,16.00,0,335.74,358.28,29.2,26.3,0.199,680460.8,680460.8,24102,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179509,504175.00
05/13/2016 18:45,2,1.051,ACTIVE,213.96,348.36,59.959,1463179503,"201051344000585","219011344069620",30.63,12.00,0,335.74,364.89,32.6,29.6,0.243,409498.6,409498.6,35268,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179510,504176.00
05/13/2016 18:45,2,0.988,ACTIVE,213.74,347.16,59.996,1463179503,"201051344001230","219011344069620",30.38,12.30,0,333.63,362.49,30.5,27.5,0.230,406738.8,406738.8,35066,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179511,504177.00
05/13/2016 18:45,2,1.023,ACTIVE,214.41,348.36,59.991,1463179503,"201051344000582","219011344069620",30.26,11.70,0,336.64,364.29,31.4,28.4,0.234,400263.7,400263.7,35236,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179512,504178.00
