ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 18:45,2,1.037,ACTIVE,213.51,347.46,59.975,1463179503,"201051344000955","219011344069620",30.75,12.30,0,333.93,364.29,32.3,29.3,0.252,412320.4,412320.4,35169,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179513,504179.00
05/13/2016 18:45,2,0.619,ACTIVE,213.06,426.81,59.996,1463179503,"274151322000094","219011344069620",40.33,17.30,0,334.24,443.64,25.2,22.4,0.164,548273.2,548273.2,25105,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179514,504180.00
05/13/2016 18:45,2,1.072,ACTIVE,214.41,349.56,59.996,1463179503,"201051344000579","219011344069620",30.38,12.70,0,337.84,369.40,33.0,30.0,0.252,413082.7,413082.7,10776,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179515,504181.00
05/13/2016 18:45,2,1.057,ACTIVE,213.74,346.86,59.991,1463179503,"201051344000890","219011344069620",30.38,13.30,0,334.84,364.29,32.5,29.5,0.234,409482.3,409482.3,35189,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179516,504182.00
05/13/2016 18:45,2,1.039,ACTIVE,214.19,348.36,59.975,1463179503,"201051344000438","219011344069620",30.69,12.70,0,336.04,365.19,32.4,29.3,0.247,411617.4,411617.4,35197,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179516,504183.00
05/13/2016 18:45,2,1.062,ACTIVE,213.96,347.76,59.991,1463179503,"201051344000417","219011344069620",30.24,13.30,0,334.54,363.69,32.5,29.5,0.247,404339.0,404339.0,35351,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179517,504184.00
05/13/2016 18:45,2,0.941,ACTIVE,213.06,345.06,59.949,1463179503,"274151322000083","219011344069620",29.50,16.30,0,336.94,357.68,28.1,25.2,0.190,674362.2,674362.2,24175,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179518,504185.00
05/13/2016 18:45,2,1.010,ACTIVE,213.96,348.96,59.991,1463179503,"274151322000076","219011344069620",29.96,15.50,0,338.14,359.78,30.7,27.7,0.212,717872.2,717872.2,24170,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179519,504186.00
05/13/2016 18:45,2,1.049,ACTIVE,214.19,349.56,59.986,1463179503,"201051344000868","219011344069620",30.14,10.30,0,337.24,367.00,32.0,29.0,0.243,398321.4,398321.4,30429,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179520,504187.00
05/13/2016 18:45,2,0.965,ACTIVE,213.06,348.66,59.991,1463179503,"274151322000095","219011344069620",30.40,15.80,0,336.94,358.58,29.8,26.8,0.199,710588.8,710588.8,24078,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179521,504188.00
05/13/2016 18:45,2,1.035,ACTIVE,214.41,351.07,59.965,1463179503,"201051344000988","219011344069620",30.43,11.30,0,336.64,370.00,31.9,28.9,0.256,395614.4,395614.4,30724,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179522,504189.00
05/13/2016 18:45,2,1.043,ACTIVE,213.74,347.16,60.002,1463179503,"201051344001025","219011344069620",30.53,12.00,0,335.44,364.29,32.3,29.3,0.252,409340.2,409340.2,35240,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179523,504190.00
05/13/2016 18:45,2,1.041,ACTIVE,214.41,348.66,59.986,1463179503,"201051344000458","219011344069620",30.57,12.30,0,337.84,367.60,32.3,29.2,0.256,406300.7,406300.7,30647,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179524,504191.00
05/13/2016 18:45,2,1.035,ACTIVE,215.09,351.97,59.996,1463179503,"201051344000853","219011344069620",30.75,11.00,0,338.74,370.00,32.3,29.3,0.256,404819.4,404819.4,30247,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179525,504192.00
05/13/2016 18:45,2,1.016,ACTIVE,213.96,348.36,59.986,1463179503,"201051344000685","219011344069620",30.22,12.30,0,335.14,364.89,31.1,28.1,0.252,411097.6,411097.6,35079,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179526,504193.00
05/13/2016 18:45,2,0.996,ACTIVE,213.96,348.36,59.959,1463179503,"201051344000917","219011344069620",30.14,12.70,0,334.84,363.99,30.4,27.5,0.230,407959.2,407959.2,35078,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179526,504194.00
05/13/2016 18:45,2,0.990,ACTIVE,214.19,348.66,59.965,1463179503,"201051344001145","219011344069620",30.47,11.70,0,336.34,364.29,30.6,27.6,0.230,413168.7,413168.7,34933,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179527,504195.00
05/13/2016 18:45,2,1.035,ACTIVE,213.96,347.76,59.991,1463179503,"201051344000651","219011344069620",30.55,11.30,0,336.04,364.89,32.1,29.1,0.239,405376.4,405376.4,35298,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179528,504196.00
05/13/2016 18:45,2,0.910,ACTIVE,212.61,344.15,59.981,1463179503,"274151322000088","219011344069620",29.30,15.30,0,336.34,356.78,27.0,24.1,0.177,652261.8,652261.8,23844,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179529,504197.00
05/13/2016 18:45,2,0.643,ACTIVE,213.96,424.71,59.996,1463179503,"274151322000068","219011344069620",39.96,18.30,0,335.44,448.75,25.8,23.0,0.159,547931.0,547931.0,25312,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179530,504198.00
05/13/2016 18:45,2,1.035,ACTIVE,213.74,346.86,59.991,1463179503,"201051344001135","219011344069620",30.22,11.70,0,335.44,363.69,31.8,28.7,0.239,401487.8,401487.8,35240,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179531,504199.00
05/13/2016 18:45,2,1.061,ACTIVE,213.96,348.96,59.986,1463179503,"201051344000594","219011344069620",30.16,13.00,0,335.44,366.40,32.5,29.4,0.239,409880.7,409880.7,30687,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179532,504200.00
05/13/2016 18:45,2,1.016,ACTIVE,214.19,347.16,59.991,1463179503,"201051344001203","219011344069620",30.40,12.30,0,336.34,366.10,31.3,28.3,0.247,408361.0,408361.0,35260,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179533,504201.00
05/13/2016 18:45,2,0.932,ACTIVE,213.29,342.35,60.023,1463179503,"274151322000054","219011344069620",29.58,15.00,0,336.34,358.28,27.9,25.0,0.164,666375.4,666375.4,23876,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179534,504202.00
05/13/2016 18:45,2,1.029,ACTIVE,214.41,347.76,59.981,1463179503,"201051344000867","219011344069620",30.45,11.70,0,336.94,367.00,31.8,28.8,0.243,397583.6,397583.6,30689,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179535,504203.00
05/13/2016 18:45,2,1.021,ACTIVE,214.19,348.36,59.986,1463179503,"201051344001093","219011344069620",30.53,12.30,0,335.44,363.69,31.6,28.6,0.230,407005.9,407005.9,35126,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179536,504204.00
05/13/2016 18:45,2,0.998,ACTIVE,214.41,349.56,59.986,1463179503,"201051344000900","219011344069620",30.22,10.70,0,335.74,368.20,30.5,27.5,0.243,413111.7,413111.7,30077,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179537,504205.00
05/13/2016 18:45,2,1.055,ACTIVE,214.64,348.66,59.991,1463179503,"201051344000648","219011344069620",29.96,10.70,0,337.54,368.80,32.0,29.0,0.239,405317.5,405317.5,30376,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179538,504206.00
05/13/2016 18:45,2,1.043,ACTIVE,214.41,349.26,60.002,1463179503,"201051344000569","219011344069620",30.49,11.30,0,337.84,368.80,32.2,29.2,0.247,414291.0,414291.0,30012,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179539,504207.00
05/13/2016 18:45,2,1.012,ACTIVE,214.41,348.66,60.028,1463179503,"201051344000983","219011344069620",31.03,11.30,0,337.54,367.60,31.8,28.8,0.247,405932.0,405932.0,30481,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179540,504208.00
05/13/2016 18:45,2,1.021,ACTIVE,214.64,348.96,60.002,1463179503,"201051344001158","219011344069620",30.34,11.00,0,336.64,368.80,31.4,28.4,0.247,400396.3,400396.3,30742,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179541,504209.00
05/13/2016 18:45,2,1.025,ACTIVE,214.87,350.17,59.996,1463179503,"201051344000576","219011344069620",30.67,10.70,0,337.54,369.70,31.9,28.9,0.239,407295.9,407295.9,30154,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179542,504210.00
05/13/2016 18:45,2,0.912,ACTIVE,213.29,347.16,59.970,1463179503,"274151322000087","219011344069620",29.36,17.00,0,336.94,357.38,27.1,24.2,0.172,640140.1,640140.1,23957,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463179542,504211.00
05/13/2016 19:00,2,0.896,ACTIVE,214.41,347.76,59.970,1463180403,"201051344000645","219011344069620",30.65,11.30,0,338.14,364.89,27.9,25.0,0.199,406975.7,406975.7,30298,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180404,504212.00
05/13/2016 19:00,2,0.789,ACTIVE,213.29,342.95,59.944,1463180403,"274151322000085","219011344069620",29.36,14.30,0,334.84,355.28,23.5,20.7,0.146,668535.2,668535.2,23881,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180405,504213.00
05/13/2016 19:00,2,0.906,ACTIVE,214.41,348.96,60.028,1463180403,"201051344000633","219011344069620",30.55,11.30,0,337.54,365.49,28.1,25.2,0.217,397936.2,397936.2,30767,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180406,504214.00
05/13/2016 19:00,2,0.914,ACTIVE,214.19,347.76,60.023,1463180403,"201051344000469","219011344069620",30.75,9.70,0,336.64,365.49,28.5,25.6,0.212,399328.1,399328.1,30704,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180407,504215.00
05/13/2016 19:00,2,0.904,ACTIVE,213.51,346.56,59.970,1463180403,"201051344000646","219011344069620",30.18,11.70,0,335.14,363.39,27.7,24.8,0.212,403059.6,403059.6,35262,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180408,504216.00
05/13/2016 19:00,2,0.828,ACTIVE,213.06,344.15,59.986,1463180403,"274151322000052","219011344069620",29.78,15.50,0,333.93,355.88,24.9,22.2,0.164,680466.8,680466.8,24103,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180409,504217.00
05/13/2016 19:00,2,0.920,ACTIVE,214.19,347.46,59.991,1463180403,"201051344000585","219011344069620",30.53,11.70,0,336.04,362.19,28.5,25.6,0.212,409505.5,409505.5,35269,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180410,504218.00
05/13/2016 19:00,2,0.861,ACTIVE,213.96,345.66,59.996,1463180403,"201051344001230","219011344069620",30.18,12.00,0,334.54,360.99,26.4,23.5,0.199,406745.1,406745.1,35067,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180411,504219.00
05/13/2016 19:00,2,0.895,ACTIVE,214.19,347.46,60.028,1463180403,"201051344000582","219011344069620",30.22,11.00,0,336.64,362.79,27.4,24.5,0.194,400270.3,400270.3,35237,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180412,504220.00
05/13/2016 19:00,2,0.914,ACTIVE,213.74,345.96,59.986,1463180403,"201051344000955","219011344069620",30.38,12.00,0,335.14,360.99,28.1,25.2,0.212,412327.2,412327.2,35170,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180413,504221.00
05/13/2016 19:00,2,0.529,ACTIVE,213.29,419.90,59.991,1463180403,"274151322000094","219011344069620",39.58,16.70,0,338.74,441.84,21.3,18.6,0.133,548278.3,548278.3,25106,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180414,504222.00
05/13/2016 19:00,2,0.939,ACTIVE,213.74,347.46,59.996,1463180403,"201051344000579","219011344069620",30.26,12.00,0,337.84,364.59,28.8,25.9,0.212,413089.6,413089.6,10777,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180415,504223.00
05/13/2016 19:00,2,0.916,ACTIVE,213.96,346.26,59.981,1463180403,"201051344000890","219011344069620",30.55,13.00,0,334.54,361.89,28.4,25.5,0.199,409489.1,409489.1,35190,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180416,504224.00
05/13/2016 19:00,2,0.908,ACTIVE,214.19,347.46,59.986,1463180403,"201051344000438","219011344069620",30.55,12.00,0,336.94,362.79,28.2,25.3,0.208,411624.2,411624.2,35198,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180417,504225.00
05/13/2016 19:00,2,0.924,ACTIVE,214.19,346.56,59.991,1463180403,"201051344000417","219011344069620",30.30,12.70,0,335.44,362.19,28.4,25.5,0.203,404345.9,404345.9,35352,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180418,504226.00
05/13/2016 19:00,2,0.803,ACTIVE,213.06,347.76,60.023,1463180403,"274151322000083","219011344069620",29.46,15.50,0,334.54,355.28,23.9,21.2,0.155,674368.0,674368.0,24176,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180418,504227.00
05/13/2016 19:00,2,0.842,ACTIVE,213.51,346.26,59.991,1463180403,"274151322000076","219011344069620",30.55,15.00,0,338.14,357.08,26.1,23.2,0.172,717878.6,717878.6,24171,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180419,504228.00
05/13/2016 19:00,2,0.900,ACTIVE,213.74,347.16,60.012,1463180403,"201051344000868","219011344069620",30.32,10.30,0,337.24,363.39,27.7,24.8,0.208,398328.1,398328.1,30430,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180420,504229.00
05/13/2016 19:00,2,0.828,ACTIVE,212.83,344.76,59.975,1463180403,"274151322000095","219011344069620",30.10,15.00,0,334.24,355.58,25.2,22.4,0.164,710595.0,710595.0,24079,0,0,0,L,1151911521,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180421,504230.00
05/13/2016 19:00,2,0.900,ACTIVE,213.96,348.66,60.002,1463180403,"201051344000988","219011344069620",30.14,11.00,0,336.94,365.49,27.5,24.6,0.221,395621.1,395621.1,30725,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180422,504231.00
05/13/2016 19:00,2,0.916,ACTIVE,213.74,346.26,60.049,1463180403,"201051344001025","219011344069620",30.02,11.30,0,335.74,361.89,27.9,25.0,0.203,409347.0,409347.0,35241,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180423,504232.00
05/13/2016 19:00,2,0.904,ACTIVE,213.74,346.56,60.002,1463180403,"201051344000458","219011344069620",30.45,12.00,0,336.94,364.89,27.9,25.0,0.212,406307.5,406307.5,30648,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180424,504233.00
05/13/2016 19:00,2,0.904,ACTIVE,214.64,348.36,60.012,1463180403,"201051344000853","219011344069620",30.36,10.70,0,337.84,367.60,27.9,25.0,0.208,404826.2,404826.2,30248,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180425,504234.00
05/13/2016 19:00,2,0.881,ACTIVE,214.19,347.46,60.002,1463180403,"201051344000685","219011344069620",30.10,11.70,0,335.44,362.49,26.9,24.0,0.208,411104.2,411104.2,35080,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180426,504235.00
05/13/2016 19:00,2,0.846,ACTIVE,213.96,347.16,59.996,1463180403,"201051344000917","219011344069620",30.55,12.30,0,334.84,362.19,26.2,23.4,0.190,407965.6,407965.6,35079,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180427,504236.00
05/13/2016 19:00,2,0.850,ACTIVE,214.19,346.86,59.991,1463180403,"201051344001145","219011344069620",30.59,11.30,0,336.94,362.49,26.4,23.5,0.199,413175.0,413175.0,34934,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180428,504237.00
05/13/2016 19:00,2,0.895,ACTIVE,213.96,347.16,60.007,1463180403,"201051344000651","219011344069620",30.47,11.00,0,336.34,362.19,27.7,24.8,0.203,405383.2,405383.2,35299,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180429,504238.00
05/13/2016 19:00,2,0.771,ACTIVE,212.61,347.76,59.991,1463180403,"274151322000088","219011344069620",28.98,14.30,0,334.24,354.67,22.7,20.0,0.141,652267.3,652267.3,23845,0,0,0,L,1151911521,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180430,504239.00
05/13/2016 19:00,2,0.551,ACTIVE,213.51,418.09,59.986,1463180403,"274151322000068","219011344069620",39.50,17.50,0,339.04,441.54,22.1,19.4,0.133,547936.3,547936.3,25313,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180430,504240.00
05/13/2016 19:00,2,0.885,ACTIVE,213.74,346.26,60.002,1463180403,"201051344001135","219011344069620",30.49,11.30,0,335.74,361.59,27.3,24.5,0.203,401494.5,401494.5,35241,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180431,504241.00
05/13/2016 19:00,2,0.912,ACTIVE,213.51,347.46,59.986,1463180403,"201051344000594","219011344069620",30.38,12.30,0,335.14,362.79,28.1,25.2,0.208,409887.5,409887.5,30688,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180432,504242.00
05/13/2016 19:00,2,0.871,ACTIVE,214.19,346.86,59.996,1463180403,"201051344001203","219011344069620",30.45,12.00,0,336.04,363.39,26.9,24.1,0.203,408367.5,408367.5,35261,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180433,504243.00
05/13/2016 19:00,2,0.785,ACTIVE,213.06,346.86,59.986,1463180403,"274151322000054","219011344069620",29.52,14.30,0,333.93,355.28,23.6,20.8,0.146,666381.1,666381.1,23877,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180434,504244.00
05/13/2016 19:00,2,0.893,ACTIVE,213.96,346.86,59.991,1463180403,"201051344000867","219011344069620",30.36,11.70,0,335.74,363.69,27.4,24.6,0.203,397590.3,397590.3,30690,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180435,504245.00
05/13/2016 19:00,2,0.891,ACTIVE,213.96,347.16,59.975,1463180403,"201051344001093","219011344069620",30.32,12.00,0,335.74,361.59,27.4,24.5,0.190,407012.5,407012.5,35127,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180436,504246.00
05/13/2016 19:00,2,0.848,ACTIVE,213.74,347.46,59.986,1463180403,"201051344000900","219011344069620",30.36,10.30,0,336.94,362.79,26.1,23.3,0.208,413118.0,413118.0,30078,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180437,504247.00
05/13/2016 19:00,2,0.904,ACTIVE,214.19,347.16,59.991,1463180403,"201051344000648","219011344069620",30.34,10.30,0,337.24,363.69,27.8,24.9,0.208,405324.3,405324.3,30377,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180438,504248.00
05/13/2016 19:00,2,0.896,ACTIVE,213.96,347.76,59.986,1463180403,"201051344000569","219011344069620",30.61,11.00,0,337.54,364.29,27.9,25.0,0.208,414297.8,414297.8,30013,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180439,504249.00
05/13/2016 19:00,2,0.893,ACTIVE,213.96,347.16,59.981,1463180403,"201051344000983","219011344069620",30.38,11.00,0,336.64,363.69,27.5,24.6,0.208,405938.7,405938.7,30482,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180440,504250.00
05/13/2016 19:00,2,0.883,ACTIVE,214.19,347.46,59.981,1463180403,"201051344001158","219011344069620",30.10,10.70,0,337.84,363.69,27.0,24.1,0.208,400402.9,400402.9,30743,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180441,504251.00
05/13/2016 19:00,2,0.891,ACTIVE,214.19,347.76,59.996,1463180403,"201051344000576","219011344069620",30.45,10.70,0,337.84,366.40,27.5,24.6,0.203,407302.7,407302.7,30155,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180442,504252.00
05/13/2016 19:00,2,0.777,ACTIVE,213.06,344.45,59.986,1463180403,"274151322000087","219011344069620",29.02,16.00,0,333.63,354.97,22.9,20.2,0.137,640145.7,640145.7,23958,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463180443,504253.00
05/13/2016 19:15,2,0.854,ACTIVE,214.41,347.16,59.975,1463181303,"201051344000645","219011344069620",30.43,11.00,0,337.24,361.29,26.3,23.5,0.190,406981.7,406981.7,30299,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181304,504254.00
05/13/2016 19:15,2,0.740,ACTIVE,213.29,343.55,59.970,1463181303,"274151322000085","219011344069620",29.46,14.00,0,333.93,353.17,22.1,19.5,0.133,668540.2,668540.2,23882,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181305,504255.00
05/13/2016 19:15,2,0.863,ACTIVE,214.19,348.36,59.991,1463181303,"201051344000633","219011344069620",30.30,11.00,0,336.34,361.89,26.5,23.7,0.199,397942.3,397942.3,30768,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181306,504256.00
05/13/2016 19:15,2,0.873,ACTIVE,213.96,346.56,59.981,1463181303,"201051344000469","219011344069620",30.43,9.70,0,336.04,360.99,26.9,24.1,0.203,399334.3,399334.3,30705,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181307,504257.00
05/13/2016 19:15,2,0.842,ACTIVE,213.51,345.66,59.933,1463181303,"201051344000646","219011344069620",30.65,11.30,0,335.44,359.78,26.2,23.3,0.190,403065.6,403065.6,35263,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181308,504258.00
05/13/2016 19:15,2,0.783,ACTIVE,212.61,345.06,59.965,1463181303,"274151322000052","219011344069620",29.56,15.00,0,333.93,354.07,23.4,20.7,0.146,680472.1,680472.1,24104,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181309,504259.00
05/13/2016 19:15,2,0.867,ACTIVE,213.96,346.26,59.970,1463181303,"201051344000585","219011344069620",30.53,11.30,0,335.74,360.99,26.9,24.0,0.194,409511.6,409511.6,35270,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181310,504260.00
05/13/2016 19:15,2,0.818,ACTIVE,213.51,345.36,60.002,1463181303,"201051344001230","219011344069620",30.12,11.30,0,334.24,358.28,25.0,22.2,0.181,406750.8,406750.8,35068,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181311,504261.00
05/13/2016 19:15,2,0.855,ACTIVE,214.19,346.56,59.938,1463181303,"201051344000582","219011344069620",29.86,11.00,0,336.04,360.08,25.9,23.1,0.186,400276.2,400276.2,35238,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181312,504262.00
05/13/2016 19:15,2,0.854,ACTIVE,213.29,345.36,60.002,1463181303,"201051344000955","219011344069620",30.79,11.70,0,335.44,358.88,26.7,23.8,0.199,412333.3,412333.3,35171,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181313,504263.00
05/13/2016 19:15,2,0.502,ACTIVE,213.06,421.40,59.981,1463181303,"274151322000094","219011344069620",39.56,15.80,0,337.84,432.82,20.1,17.5,0.133,548282.8,548282.8,25107,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181314,504264.00
05/13/2016 19:15,2,0.881,ACTIVE,213.96,346.86,59.970,1463181303,"201051344000579","219011344069620",30.69,11.70,0,336.64,360.08,27.4,24.5,0.199,413095.9,413095.9,10778,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181315,504265.00
05/13/2016 19:15,2,0.863,ACTIVE,213.51,345.66,59.991,1463181303,"201051344000890","219011344069620",30.75,12.70,0,334.54,359.18,27.0,24.1,0.190,409495.4,409495.4,35191,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181316,504266.00
05/13/2016 19:15,2,0.861,ACTIVE,213.96,346.26,59.981,1463181303,"201051344000438","219011344069620",30.57,11.70,0,335.74,359.78,26.7,23.8,0.199,411630.3,411630.3,35199,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181317,504267.00
05/13/2016 19:15,2,0.881,ACTIVE,213.74,345.96,59.975,1463181303,"201051344000417","219011344069620",30.20,12.30,0,334.84,359.48,27.0,24.1,0.194,404352.1,404352.1,35353,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181318,504268.00
05/13/2016 19:15,2,0.756,ACTIVE,212.83,347.16,59.965,1463181303,"274151322000083","219011344069620",29.56,15.00,0,334.24,353.47,22.6,19.9,0.146,674373.1,674373.1,24177,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181319,504269.00
05/13/2016 19:15,2,0.807,ACTIVE,213.51,348.36,59.959,1463181303,"274151322000076","219011344069620",30.18,14.70,0,335.44,354.97,24.6,21.8,0.172,717884.2,717884.2,24172,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181319,504270.00
05/13/2016 19:15,2,0.855,ACTIVE,213.74,346.56,59.965,1463181303,"201051344000868","219011344069620",30.34,10.30,0,335.44,359.78,26.3,23.5,0.194,398334.2,398334.2,30431,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181320,504271.00
05/13/2016 19:15,2,0.787,ACTIVE,213.06,344.45,59.959,1463181303,"274151322000095","219011344069620",29.90,14.30,0,333.93,353.77,23.8,21.1,0.155,710600.5,710600.5,24080,0,0,0,L,1151911521,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181321,504272.00
05/13/2016 19:15,2,0.859,ACTIVE,213.51,348.06,59.933,1463181303,"201051344000988","219011344069620",30.02,11.00,0,335.44,362.19,26.1,23.3,0.203,395627.2,395627.2,30726,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181322,504273.00
05/13/2016 19:15,2,0.863,ACTIVE,213.74,345.06,59.944,1463181303,"201051344001025","219011344069620",30.36,11.00,0,336.04,359.78,26.6,23.7,0.190,409353.1,409353.1,35242,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181323,504274.00
05/13/2016 19:15,2,0.861,ACTIVE,213.51,346.26,59.975,1463181303,"201051344000458","219011344069620",30.40,11.70,0,336.04,360.69,26.6,23.7,0.203,406313.6,406313.6,30649,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181324,504275.00
05/13/2016 19:15,2,0.865,ACTIVE,214.41,348.36,59.991,1463181303,"201051344000853","219011344069620",30.06,10.70,0,338.14,362.19,26.4,23.5,0.199,404832.3,404832.3,30249,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181325,504276.00
05/13/2016 19:15,2,0.838,ACTIVE,213.96,346.56,59.959,1463181303,"201051344000685","219011344069620",30.18,11.30,0,335.74,360.38,25.6,22.8,0.194,411110.0,411110.0,35081,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181326,504277.00
05/13/2016 19:15,2,0.814,ACTIVE,213.74,345.96,59.970,1463181303,"201051344000917","219011344069620",30.43,12.00,0,335.44,359.18,25.1,22.3,0.181,407971.4,407971.4,35080,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181327,504278.00
05/13/2016 19:15,2,0.811,ACTIVE,213.96,345.96,59.959,1463181303,"201051344001145","219011344069620",30.65,11.00,0,336.34,359.78,25.1,22.3,0.181,413180.8,413180.8,34935,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181328,504279.00
05/13/2016 19:15,2,0.859,ACTIVE,213.96,346.26,59.970,1463181303,"201051344000651","219011344069620",30.28,10.30,0,337.24,360.08,26.4,23.5,0.190,405389.2,405389.2,35300,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181329,504280.00
05/13/2016 19:15,2,0.732,ACTIVE,212.38,344.76,59.965,1463181303,"274151322000088","219011344069620",28.84,13.70,0,333.93,352.87,21.4,18.7,0.137,652272.1,652272.1,23846,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181329,504281.00
05/13/2016 19:15,2,0.518,ACTIVE,213.74,426.21,59.965,1463181303,"274151322000068","219011344069620",40.06,16.70,0,339.04,435.53,20.9,18.3,0.119,547941.0,547941.0,25314,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181330,504282.00
05/13/2016 19:15,2,0.830,ACTIVE,213.51,344.76,59.954,1463181303,"201051344001135","219011344069620",30.75,11.00,0,334.54,358.58,25.9,23.1,0.190,401500.5,401500.5,35242,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181331,504283.00
05/13/2016 19:15,2,0.871,ACTIVE,213.29,345.96,59.996,1463181303,"201051344000594","219011344069620",30.28,12.00,0,334.84,360.08,26.8,23.9,0.199,409893.7,409893.7,30689,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181332,504284.00
05/13/2016 19:15,2,0.836,ACTIVE,213.74,345.66,59.954,1463181303,"201051344001203","219011344069620",30.22,11.70,0,336.34,360.38,25.6,22.8,0.194,408373.4,408373.4,35262,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181333,504285.00
05/13/2016 19:15,2,0.754,ACTIVE,212.83,344.15,59.959,1463181303,"274151322000054","219011344069620",29.20,13.70,0,334.24,353.77,22.3,19.6,0.146,666386.2,666386.2,23878,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181334,504286.00
05/13/2016 19:15,2,0.859,ACTIVE,213.96,345.66,59.970,1463181303,"201051344000867","219011344069620",29.98,11.30,0,335.74,359.78,26.1,23.3,0.186,397596.3,397596.3,30691,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181335,504287.00
05/13/2016 19:15,2,0.844,ACTIVE,213.74,345.96,59.970,1463181303,"201051344001093","219011344069620",30.67,11.70,0,336.04,359.18,26.2,23.4,0.181,407018.6,407018.6,35128,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181336,504288.00
05/13/2016 19:15,2,0.811,ACTIVE,213.51,346.56,59.970,1463181303,"201051344000900","219011344069620",30.10,10.30,0,335.74,359.48,24.8,22.0,0.186,413123.8,413123.8,30079,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181337,504289.00
05/13/2016 19:15,2,0.859,ACTIVE,213.96,346.26,59.981,1463181303,"201051344000648","219011344069620",30.40,10.00,0,336.64,360.38,26.5,23.7,0.190,405330.4,405330.4,30378,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181338,504290.00
05/13/2016 19:15,2,0.863,ACTIVE,212.61,345.96,59.959,1463181303,"201051344000569","219011344069620",30.32,11.00,0,336.94,360.08,26.5,23.7,0.194,414303.9,414303.9,30014,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181339,504291.00
05/13/2016 19:15,2,0.844,ACTIVE,213.51,345.96,59.975,1463181303,"201051344000983","219011344069620",30.57,10.70,0,336.04,359.78,26.1,23.3,0.199,405944.8,405944.8,30483,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181340,504292.00
05/13/2016 19:15,2,0.842,ACTIVE,213.96,347.16,59.981,1463181303,"201051344001158","219011344069620",30.04,10.30,0,336.64,360.08,25.6,22.8,0.194,400408.8,400408.8,30744,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181341,504293.00
05/13/2016 19:15,2,0.846,ACTIVE,214.19,347.76,59.965,1463181303,"201051344000576","219011344069620",30.59,10.30,0,336.94,360.69,26.2,23.4,0.190,407308.7,407308.7,30156,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181341,504294.00
05/13/2016 19:15,2,0.746,ACTIVE,212.83,343.25,59.954,1463181303,"274151322000087","219011344069620",28.86,15.50,0,333.63,353.17,21.8,19.1,0.137,640150.6,640150.6,23959,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463181342,504295.00
05/13/2016 19:30,2,0.664,ACTIVE,213.74,345.36,59.981,1463182203,"201051344000645","219011344069620",29.36,10.70,0,336.64,358.88,19.8,17.1,0.128,406986.8,406986.8,30300,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182204,504296.00
05/13/2016 19:30,2,0.553,ACTIVE,212.16,341.45,59.965,1463182203,"274151322000085","219011344069620",29.10,13.30,0,337.54,352.27,16.3,13.8,0.097,668544.3,668544.3,23883,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182205,504297.00
05/13/2016 19:30,2,0.656,ACTIVE,213.74,345.66,59.986,1463182203,"201051344000633","219011344069620",30.10,10.70,0,335.74,360.99,20.0,17.4,0.137,397947.4,397947.4,30769,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182206,504298.00
05/13/2016 19:30,2,0.680,ACTIVE,213.51,344.76,59.981,1463182203,"201051344000469","219011344069620",29.50,9.00,0,334.84,359.48,20.3,17.7,0.141,399339.5,399339.5,30706,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182207,504299.00
05/13/2016 19:30,2,0.656,ACTIVE,213.06,343.25,59.986,1463182203,"201051344000646","219011344069620",29.64,11.00,0,333.93,358.28,19.8,17.1,0.141,403070.6,403070.6,35264,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182208,504300.00
05/13/2016 19:30,2,0.594,ACTIVE,212.16,342.35,59.975,1463182203,"274151322000052","219011344069620",29.04,14.00,0,333.63,353.47,17.5,15.0,0.110,680476.5,680476.5,24105,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182209,504301.00
05/13/2016 19:30,2,0.666,ACTIVE,213.29,343.85,59.981,1463182203,"201051344000585","219011344069620",29.90,10.70,0,334.24,357.38,20.2,17.6,0.133,409516.8,409516.8,35271,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182210,504302.00
05/13/2016 19:30,2,0.617,ACTIVE,213.29,342.65,59.981,1463182203,"201051344001230","219011344069620",30.20,11.00,0,334.24,356.78,18.9,16.4,0.124,406755.6,406755.6,35069,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182211,504303.00
05/13/2016 19:30,2,0.643,ACTIVE,213.96,344.45,60.002,1463182203,"201051344000582","219011344069620",30.18,10.30,0,336.34,358.88,19.7,17.1,0.133,400281.2,400281.2,35239,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182211,504304.00
05/13/2016 19:30,2,0.664,ACTIVE,212.83,342.95,60.012,1463182203,"201051344000955","219011344069620",30.26,11.00,0,334.54,357.98,20.4,17.7,0.133,412338.5,412338.5,35172,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182212,504305.00
05/13/2016 19:30,2,0.369,ACTIVE,212.38,418.09,59.975,1463182203,"274151322000094","219011344069620",39.34,15.50,0,338.44,444.54,14.6,12.2,0.088,548286.4,548286.4,25108,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182213,504306.00
05/13/2016 19:30,2,0.680,ACTIVE,213.51,344.45,59.986,1463182203,"201051344000579","219011344069620",30.28,11.30,0,336.64,359.48,20.9,18.2,0.137,413101.2,413101.2,10779,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182214,504307.00
05/13/2016 19:30,2,0.674,ACTIVE,213.06,342.35,59.981,1463182203,"201051344000890","219011344069620",30.06,11.70,0,334.54,357.98,20.5,17.9,0.128,409500.5,409500.5,35192,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182215,504308.00
05/13/2016 19:30,2,0.666,ACTIVE,213.51,343.55,59.970,1463182203,"201051344000438","219011344069620",30.00,11.00,0,335.74,358.58,20.3,17.7,0.137,411635.5,411635.5,35200,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182216,504309.00
05/13/2016 19:30,2,0.676,ACTIVE,213.51,343.55,59.991,1463182203,"201051344000417","219011344069620",30.28,11.70,0,334.84,358.28,20.8,18.2,0.137,404357.3,404357.3,35354,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182217,504310.00
05/13/2016 19:30,2,0.598,ACTIVE,212.61,341.75,59.975,1463182203,"274151322000076","219011344069620",30.04,13.70,0,335.44,353.77,18.2,15.6,0.115,717888.9,717888.9,24173,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182219,504311.00
05/13/2016 19:30,2,0.652,ACTIVE,213.29,344.45,59.996,1463182203,"201051344000868","219011344069620",29.76,10.00,0,334.54,358.88,19.7,17.1,0.137,398339.2,398339.2,30432,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182220,504312.00
05/13/2016 19:30,2,0.580,ACTIVE,212.16,343.85,60.012,1463182203,"274151322000095","219011344069620",29.72,13.70,0,333.93,352.57,17.4,14.9,0.106,710604.9,710604.9,24081,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182221,504313.00
05/13/2016 19:30,2,0.645,ACTIVE,213.29,345.36,59.970,1463182203,"201051344000988","219011344069620",29.86,10.70,0,334.54,360.38,19.6,16.9,0.141,395632.1,395632.1,30727,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182222,504314.00
05/13/2016 19:30,2,0.645,ACTIVE,213.06,342.35,59.981,1463182203,"201051344001025","219011344069620",30.47,10.70,0,335.44,358.88,20.0,17.3,0.137,409358.2,409358.2,35243,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182223,504315.00
05/13/2016 19:30,2,0.656,ACTIVE,213.51,344.15,59.986,1463182203,"201051344000458","219011344069620",30.30,11.30,0,335.44,358.88,20.2,17.5,0.141,406318.7,406318.7,30650,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182223,504316.00
05/13/2016 19:30,2,0.660,ACTIVE,213.74,345.66,59.991,1463182203,"201051344000853","219011344069620",29.64,10.00,0,336.94,360.99,19.8,17.2,0.137,404837.3,404837.3,30250,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182224,504317.00
05/13/2016 19:30,2,0.643,ACTIVE,213.51,344.15,59.981,1463182203,"201051344000685","219011344069620",29.60,11.00,0,335.14,359.48,19.3,16.7,0.137,411114.9,411114.9,35082,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182225,504318.00
05/13/2016 19:30,2,0.623,ACTIVE,213.51,343.85,60.002,1463182203,"201051344000917","219011344069620",29.80,11.70,0,334.84,357.38,18.8,16.3,0.124,407976.1,407976.1,35081,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182226,504319.00
05/13/2016 19:30,2,0.613,ACTIVE,213.29,343.25,59.986,1463182203,"201051344001145","219011344069620",30.32,10.70,0,334.84,357.68,18.9,16.3,0.133,413185.6,413185.6,34936,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182227,504320.00
05/13/2016 19:30,2,0.652,ACTIVE,213.29,344.15,59.938,1463182203,"201051344000651","219011344069620",30.10,10.00,0,335.14,358.58,19.9,17.3,0.133,405394.3,405394.3,35301,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182228,504321.00
