ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 19:30,2,0.547,ACTIVE,212.16,344.15,59.986,1463182203,"274151322000088","219011344069620",28.15,13.30,0,336.04,351.67,15.6,13.1,0.093,652276.1,652276.1,23847,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182229,504322.00
05/13/2016 19:30,2,0.371,ACTIVE,212.83,428.01,59.991,1463182203,"274151322000068","219011344069620",40.61,16.30,0,339.04,443.64,15.2,12.8,0.080,547944.9,547944.9,25315,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182230,504323.00
05/13/2016 19:30,2,0.643,ACTIVE,212.83,341.45,59.944,1463182203,"201051344001135","219011344069620",30.06,10.30,0,335.14,357.38,19.6,17.0,0.124,401505.5,401505.5,35243,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182231,504324.00
05/13/2016 19:30,2,0.658,ACTIVE,213.06,343.85,60.012,1463182203,"201051344000594","219011344069620",30.28,11.70,0,334.54,358.28,20.2,17.6,0.137,409898.9,409898.9,30690,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182232,504325.00
05/13/2016 19:30,2,0.635,ACTIVE,213.06,342.65,59.981,1463182203,"201051344001203","219011344069620",30.02,11.00,0,335.14,358.88,19.4,16.8,0.133,408378.3,408378.3,35263,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182233,504326.00
05/13/2016 19:30,2,0.553,ACTIVE,212.16,340.25,59.996,1463182203,"274151322000054","219011344069620",29.38,13.30,0,336.64,352.57,16.4,13.9,0.102,666390.4,666390.4,23879,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182233,504327.00
05/13/2016 19:30,2,0.639,ACTIVE,213.51,343.55,59.991,1463182203,"201051344000867","219011344069620",30.32,11.00,0,335.14,359.18,19.6,17.0,0.133,397601.3,397601.3,30692,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182234,504328.00
05/13/2016 19:30,2,0.645,ACTIVE,213.06,343.25,59.981,1463182203,"201051344001093","219011344069620",30.57,11.30,0,335.44,357.38,20.0,17.3,0.119,407023.7,407023.7,35129,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182235,504329.00
05/13/2016 19:30,2,0.596,ACTIVE,213.29,344.76,59.975,1463182203,"201051344000900","219011344069620",30.10,10.00,0,335.44,358.88,18.2,15.6,0.137,413128.4,413128.4,30080,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182236,504330.00
05/13/2016 19:30,2,0.666,ACTIVE,213.51,344.15,59.975,1463182203,"201051344000648","219011344069620",29.88,9.70,0,336.04,358.28,20.2,17.6,0.137,405335.5,405335.5,30379,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182237,504331.00
05/13/2016 19:30,2,0.646,ACTIVE,213.29,344.15,59.981,1463182203,"201051344000569","219011344069620",30.55,10.70,0,335.44,358.28,20.0,17.4,0.137,414309.1,414309.1,30015,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182238,504332.00
05/13/2016 19:30,2,0.645,ACTIVE,213.29,344.15,59.981,1463182203,"201051344000983","219011344069620",30.20,10.30,0,335.74,359.18,19.7,17.1,0.137,405949.7,405949.7,30484,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182239,504333.00
05/13/2016 19:30,2,0.633,ACTIVE,213.51,344.45,59.981,1463182203,"201051344001158","219011344069620",29.88,10.00,0,335.74,359.18,19.2,16.6,0.141,400413.7,400413.7,30745,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182240,504334.00
05/13/2016 19:30,2,0.650,ACTIVE,213.96,345.36,59.954,1463182203,"201051344000576","219011344069620",30.08,10.00,0,336.34,360.38,19.9,17.3,0.133,407313.8,407313.8,30157,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182241,504335.00
05/13/2016 19:30,2,0.549,ACTIVE,212.16,342.35,59.975,1463182203,"274151322000087","219011344069620",28.92,14.70,0,336.94,352.57,16.1,13.6,0.097,640154.7,640154.7,23960,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182242,504336.00
05/13/2016 19:30,2,0.559,ACTIVE,212.38,344.45,59.986,1463182203,"274151322000083","219011344069620",29.10,14.30,0,336.64,352.57,16.5,14.0,0.102,674377.5,674377.5,24178,0,0,0,L,1151911521,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463182243,504337.00
05/13/2016 19:45,2,0.486,ACTIVE,213.74,342.65,60.028,1463183103,"201051344000645","219011344069620",29.18,10.30,0,336.64,354.97,14.4,11.9,0.080,406990.4,406990.4,30301,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183104,504338.00
05/13/2016 19:45,2,0.387,ACTIVE,212.61,340.55,59.975,1463183103,"274151322000085","219011344069620",28.25,12.70,0,336.94,348.06,11.1,8.8,0.062,668547.1,668547.1,23884,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183105,504339.00
05/13/2016 19:45,2,0.488,ACTIVE,213.74,343.55,59.981,1463183103,"201051344000633","219011344069620",29.72,10.30,0,335.44,355.88,14.7,12.3,0.088,397951.1,397951.1,30770,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183106,504340.00
05/13/2016 19:45,2,0.510,ACTIVE,213.29,342.05,59.986,1463183103,"201051344000469","219011344069620",29.26,8.50,0,335.14,354.07,15.1,12.6,0.088,399343.3,399343.3,30707,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183107,504341.00
05/13/2016 19:45,2,0.482,ACTIVE,212.83,340.85,59.991,1463183103,"201051344000646","219011344069620",29.72,10.30,0,333.33,352.87,14.6,12.1,0.084,403074.3,403074.3,35265,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183108,504342.00
05/13/2016 19:45,2,0.418,ACTIVE,212.16,339.95,59.981,1463183103,"274151322000052","219011344069620",28.57,13.30,0,336.04,348.96,12.1,9.7,0.071,680479.6,680479.6,24106,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183109,504343.00
05/13/2016 19:45,2,0.521,ACTIVE,213.06,341.45,59.975,1463183103,"201051344000585","219011344069620",24.53,10.30,0,334.84,354.07,13.0,10.6,0.071,409520.5,409520.5,35272,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183110,504344.00
05/13/2016 19:45,2,0.463,ACTIVE,213.06,340.25,59.975,1463183103,"201051344001230","219011344069620",29.24,10.70,0,333.03,351.37,13.7,11.3,0.075,406759.0,406759.0,35070,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183111,504345.00
05/13/2016 19:45,2,0.492,ACTIVE,213.74,341.45,59.981,1463183103,"201051344000582","219011344069620",28.84,10.00,0,335.14,354.37,14.4,12.0,0.084,400284.8,400284.8,35240,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183112,504346.00
05/13/2016 19:45,2,0.502,ACTIVE,212.61,340.55,59.959,1463183103,"201051344000955","219011344069620",29.94,10.70,0,333.63,352.27,15.2,12.8,0.088,412342.3,412342.3,35173,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183113,504347.00
05/13/2016 19:45,2,0.254,ACTIVE,212.61,401.26,59.959,1463183103,"274151322000094","219011344069620",37.81,15.00,0,338.14,437.03,9.7,7.5,0.053,548288.8,548288.8,25109,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183114,504348.00
05/13/2016 19:45,2,0.525,ACTIVE,213.51,342.05,59.975,1463183103,"201051344000579","219011344069620",28.88,10.70,0,335.44,354.67,15.4,12.9,0.088,413105.1,413105.1,10780,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183114,504349.00
05/13/2016 19:45,2,0.502,ACTIVE,212.83,340.25,59.965,1463183103,"201051344000890","219011344069620",29.56,11.30,0,333.63,354.07,15.0,12.6,0.084,409504.3,409504.3,35193,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183115,504350.00
05/13/2016 19:45,2,0.490,ACTIVE,213.29,341.15,59.975,1463183103,"201051344000438","219011344069620",30.00,10.30,0,334.84,353.17,14.9,12.5,0.084,411639.2,411639.2,35201,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183116,504351.00
05/13/2016 19:45,2,0.523,ACTIVE,213.29,341.45,59.991,1463183103,"201051344000417","219011344069620",29.34,11.30,0,334.24,352.57,15.6,13.1,0.088,404361.2,404361.2,35355,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183117,504352.00
05/13/2016 19:45,2,0.393,ACTIVE,212.38,342.65,59.959,1463183103,"274151322000083","219011344069620",28.37,13.70,0,336.04,348.66,11.3,8.9,0.066,674380.2,674380.2,24179,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183118,504353.00
05/13/2016 19:45,2,0.410,ACTIVE,213.06,342.65,59.965,1463183103,"274151322000076","219011344069620",29.68,13.00,0,337.24,349.26,12.3,10.0,0.071,717892.0,717892.0,24174,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183119,504354.00
05/13/2016 19:45,2,0.473,ACTIVE,213.29,341.75,59.975,1463183103,"201051344000868","219011344069620",29.84,9.70,0,335.44,354.07,14.3,11.9,0.084,398342.8,398342.8,30433,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183120,504355.00
05/13/2016 19:45,2,0.396,ACTIVE,212.38,342.05,59.970,1463183103,"274151322000095","219011344069620",29.30,13.00,0,336.34,348.36,11.8,9.4,0.062,710607.9,710607.9,24082,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183121,504356.00
05/13/2016 19:45,2,0.498,ACTIVE,213.29,343.55,59.965,1463183103,"201051344000988","219011344069620",24.57,10.00,0,334.24,356.18,12.4,10.1,0.080,395635.7,395635.7,30728,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183122,504357.00
05/13/2016 19:45,2,0.482,ACTIVE,213.06,339.95,59.970,1463183103,"201051344001025","219011344069620",29.46,10.00,0,334.24,352.57,14.4,12.0,0.084,409361.8,409361.8,35244,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183123,504358.00
05/13/2016 19:45,2,0.490,ACTIVE,213.06,341.75,59.954,1463183103,"201051344000458","219011344069620",29.80,11.00,0,335.14,353.47,14.8,12.4,0.088,406322.4,406322.4,30651,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183123,504359.00
05/13/2016 19:45,2,0.488,ACTIVE,213.96,344.15,59.991,1463183103,"201051344000853","219011344069620",28.96,9.70,0,336.64,355.58,14.4,12.0,0.084,404840.9,404840.9,30251,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183124,504360.00
05/13/2016 19:45,2,0.469,ACTIVE,213.51,342.35,59.975,1463183103,"201051344000685","219011344069620",29.82,10.70,0,334.24,354.07,14.1,11.7,0.088,411118.5,411118.5,35083,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183125,504361.00
05/13/2016 19:45,2,0.461,ACTIVE,213.29,341.75,59.965,1463183103,"201051344000917","219011344069620",29.48,11.00,0,334.24,352.27,13.8,11.4,0.080,407979.6,407979.6,35082,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183126,504362.00
05/13/2016 19:45,2,0.453,ACTIVE,213.51,341.75,59.970,1463183103,"201051344001145","219011344069620",29.66,10.00,0,335.74,353.77,13.6,11.2,0.080,413189.0,413189.0,34937,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183127,504363.00
05/13/2016 19:45,2,0.504,ACTIVE,213.29,341.45,59.938,1463183103,"201051344000651","219011344069620",28.73,9.70,0,334.54,352.57,14.7,12.2,0.084,405398.0,405398.0,35302,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183128,504364.00
05/13/2016 19:45,2,0.373,ACTIVE,212.16,339.95,59.975,1463183103,"274151322000088","219011344069620",27.83,12.70,0,335.44,347.46,10.5,8.2,0.057,652278.7,652278.7,23848,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183129,504365.00
05/13/2016 19:45,2,0.270,ACTIVE,213.06,412.38,59.970,1463183103,"274151322000068","219011344069620",38.80,15.80,0,338.14,436.13,10.6,8.3,0.049,547947.5,547947.5,25316,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183130,504366.00
05/13/2016 19:45,2,0.451,ACTIVE,212.83,339.95,59.991,1463183103,"201051344001135","219011344069620",30.49,10.00,0,333.63,352.27,14.0,11.6,0.084,401509.0,401509.0,35244,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183131,504367.00
05/13/2016 19:45,2,0.490,ACTIVE,213.06,341.45,59.986,1463183103,"201051344000594","219011344069620",29.86,11.00,0,333.93,353.47,14.8,12.4,0.084,409902.6,409902.6,30691,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183132,504368.00
05/13/2016 19:45,2,0.480,ACTIVE,213.06,340.25,59.965,1463183103,"201051344001203","219011344069620",28.94,10.70,0,334.84,353.47,14.1,11.7,0.084,408381.8,408381.8,35264,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183133,504369.00
05/13/2016 19:45,2,0.395,ACTIVE,212.16,341.75,59.965,1463183103,"274151322000054","219011344069620",27.85,12.70,0,336.04,348.06,11.1,8.8,0.062,666393.2,666393.2,23880,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183134,504370.00
05/13/2016 19:45,2,0.490,ACTIVE,213.74,341.15,59.986,1463183103,"201051344000867","219011344069620",28.25,10.70,0,335.14,354.37,14.0,11.6,0.080,397604.9,397604.9,30693,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183134,504371.00
05/13/2016 19:45,2,0.500,ACTIVE,213.06,341.75,59.970,1463183103,"201051344001093","219011344069620",29.60,10.70,0,333.03,353.17,15.0,12.6,0.075,407027.4,407027.4,35130,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183135,504372.00
05/13/2016 19:45,2,0.451,ACTIVE,213.06,341.75,59.975,1463183103,"201051344000900","219011344069620",23.80,9.70,0,334.54,354.37,10.9,8.6,0.071,413131.6,413131.6,30081,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183136,504373.00
05/13/2016 19:45,2,0.512,ACTIVE,213.51,341.75,59.938,1463183103,"201051344000648","219011344069620",28.57,9.30,0,336.04,354.67,14.8,12.4,0.080,405339.3,405339.3,30380,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183138,504374.00
05/13/2016 19:45,2,0.482,ACTIVE,213.51,341.45,59.970,1463183103,"201051344000569","219011344069620",29.84,10.00,0,335.44,354.67,14.6,12.2,0.084,414312.7,414312.7,30016,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183139,504375.00
05/13/2016 19:45,2,0.477,ACTIVE,213.29,340.85,60.012,1463183103,"201051344000983","219011344069620",29.54,10.00,0,335.14,354.37,14.3,11.9,0.084,405953.3,405953.3,30485,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183140,504376.00
05/13/2016 19:45,2,0.496,ACTIVE,213.29,341.15,59.965,1463183103,"201051344001158","219011344069620",24.19,9.30,0,335.44,353.47,12.2,9.8,0.075,400417.1,400417.1,30746,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183141,504377.00
05/13/2016 19:45,2,0.500,ACTIVE,213.74,342.65,59.991,1463183103,"201051344000576","219011344069620",28.84,9.70,0,336.04,354.67,14.6,12.2,0.084,407317.4,407317.4,30158,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183141,504378.00
05/13/2016 19:45,2,0.391,ACTIVE,212.61,339.04,59.949,1463183103,"274151322000087","219011344069620",27.83,14.00,0,336.04,347.76,11.1,8.7,0.053,640157.4,640157.4,23961,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463183142,504379.00
05/13/2016 20:00,2,0.418,ACTIVE,213.74,342.35,59.975,1463184003,"201051344000645","219011344069620",28.31,10.00,0,335.44,349.86,12.1,9.7,0.062,406993.1,406993.1,30302,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184004,504380.00
05/13/2016 20:00,2,0.318,ACTIVE,212.83,339.34,59.970,1463184003,"274151322000085","219011344069620",27.79,12.00,0,336.94,345.96,9.0,6.7,0.049,668549.0,668549.0,23885,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184005,504381.00
05/13/2016 20:00,2,0.408,ACTIVE,213.96,343.55,59.996,1463184003,"201051344000633","219011344069620",29.92,10.00,0,335.14,352.27,12.4,10.1,0.071,397953.8,397953.8,30771,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184006,504382.00
05/13/2016 20:00,2,0.441,ACTIVE,213.51,341.75,60.007,1463184003,"201051344000469","219011344069620",28.31,8.50,0,333.33,349.86,12.7,10.3,0.066,399346.2,399346.2,30708,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184007,504383.00
05/13/2016 20:00,2,0.420,ACTIVE,212.83,340.25,59.991,1463184003,"201051344000646","219011344069620",28.63,10.00,0,332.43,348.36,12.2,9.8,0.057,403077.0,403077.0,35266,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184008,504384.00
05/13/2016 20:00,2,0.346,ACTIVE,212.38,341.15,59.981,1463184003,"274151322000052","219011344069620",27.89,13.00,0,335.74,345.96,9.8,7.5,0.053,680481.7,680481.7,24107,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184009,504385.00
05/13/2016 20:00,2,0.418,ACTIVE,213.51,341.45,59.996,1463184003,"201051344000585","219011344069620",29.32,10.00,0,332.73,347.76,12.4,10.1,0.066,409522.8,409522.8,35273,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184010,504386.00
05/13/2016 20:00,2,0.391,ACTIVE,213.06,339.95,59.959,1463184003,"201051344001230","219011344069620",29.20,10.00,0,332.13,347.16,11.6,9.2,0.066,406761.6,406761.6,35071,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184011,504387.00
05/13/2016 20:00,2,0.412,ACTIVE,213.51,341.45,60.028,1463184003,"201051344000582","219011344069620",29.08,9.30,0,334.54,348.66,12.2,9.8,0.053,400287.5,400287.5,35241,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184012,504388.00
05/13/2016 20:00,2,0.439,ACTIVE,213.06,340.55,59.981,1463184003,"201051344000955","219011344069620",28.65,10.30,0,332.13,348.06,12.8,10.4,0.066,412345.2,412345.2,35174,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184013,504389.00
05/13/2016 20:00,2,0.197,ACTIVE,212.83,401.86,59.981,1463184003,"274151322000094","219011344069620",37.91,14.30,0,337.84,418.70,7.6,5.4,0.040,548290.4,548290.4,25110,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184014,504390.00
05/13/2016 20:00,2,0.443,ACTIVE,213.29,340.55,59.975,1463184003,"201051344000579","219011344069620",29.18,10.30,0,334.54,349.56,13.1,10.8,0.071,413108.0,413108.0,10781,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184015,504391.00
05/13/2016 20:00,2,0.422,ACTIVE,213.06,339.65,59.986,1463184003,"201051344000890","219011344069620",29.84,11.00,0,333.03,348.36,12.8,10.4,0.066,409507.2,409507.2,35194,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184016,504392.00
05/13/2016 20:00,2,0.436,ACTIVE,213.29,340.55,59.981,1463184003,"201051344000438","219011344069620",28.47,10.00,0,333.93,348.96,12.6,10.2,0.066,411642.1,411642.1,35202,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184017,504393.00
05/13/2016 20:00,2,0.443,ACTIVE,213.29,339.95,59.970,1463184003,"201051344000417","219011344069620",29.62,10.70,0,333.93,348.66,13.3,11.0,0.062,404363.8,404363.8,35356,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184018,504394.00
05/13/2016 20:00,2,0.324,ACTIVE,212.83,340.25,59.981,1463184003,"274151322000083","219011344069620",27.39,13.00,0,336.34,345.96,9.1,6.8,0.053,674382.2,674382.2,24180,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184019,504395.00
05/13/2016 20:00,2,0.328,ACTIVE,213.29,342.65,59.981,1463184003,"274151322000076","219011344069620",29.42,12.30,0,337.84,346.86,9.8,7.6,0.062,717894.2,717894.2,24175,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184019,504396.00
05/13/2016 20:00,2,0.418,ACTIVE,213.51,341.75,59.986,1463184003,"201051344000868","219011344069620",28.11,9.30,0,334.54,350.17,11.9,9.6,0.062,398345.5,398345.5,30434,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184020,504397.00
05/13/2016 20:00,2,0.322,ACTIVE,212.61,340.25,59.965,1463184003,"274151322000095","219011344069620",28.57,12.30,0,336.34,345.66,9.3,7.1,0.049,710610.0,710610.0,24083,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184021,504398.00
05/13/2016 20:00,2,0.391,ACTIVE,213.29,342.35,60.023,1463184003,"201051344000988","219011344069620",29.32,9.30,0,334.84,351.37,11.6,9.3,0.066,395637.9,395637.9,30729,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184022,504399.00
05/13/2016 20:00,2,0.406,ACTIVE,213.06,339.34,59.970,1463184003,"201051344001025","219011344069620",29.56,9.70,0,333.63,348.06,12.2,9.8,0.066,409364.5,409364.5,35245,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184023,504400.00
05/13/2016 20:00,2,0.412,ACTIVE,213.29,341.45,59.975,1463184003,"201051344000458","219011344069620",29.82,10.30,0,334.54,349.26,12.5,10.1,0.071,406325.2,406325.2,30652,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184024,504401.00
05/13/2016 20:00,2,0.402,ACTIVE,213.96,342.95,59.981,1463184003,"201051344000853","219011344069620",29.44,9.30,0,336.04,351.07,12.0,9.7,0.062,404843.7,404843.7,30252,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184025,504402.00
05/13/2016 20:00,2,0.398,ACTIVE,213.51,341.15,59.970,1463184003,"201051344000685","219011344069620",29.28,10.00,0,333.93,349.56,11.8,9.5,0.066,411121.1,411121.1,35084,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184026,504403.00
05/13/2016 20:00,2,0.393,ACTIVE,213.51,341.15,59.996,1463184003,"201051344000917","219011344069620",29.10,10.70,0,332.43,349.26,11.7,9.3,0.062,407982.1,407982.1,35083,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184027,504404.00
05/13/2016 20:00,2,0.387,ACTIVE,213.51,340.85,59.975,1463184003,"201051344001145","219011344069620",29.12,9.70,0,334.54,348.96,11.5,9.1,0.066,413191.6,413191.6,34938,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184028,504405.00
05/13/2016 20:00,2,0.426,ACTIVE,213.29,341.15,59.975,1463184003,"201051344000651","219011344069620",28.41,9.00,0,334.24,348.06,12.3,9.9,0.066,405400.8,405400.8,35303,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184028,504406.00
05/13/2016 20:00,2,0.293,ACTIVE,212.38,340.55,59.975,1463184003,"274151322000088","219011344069620",27.83,12.00,0,336.04,345.66,8.3,6.1,0.044,652280.5,652280.5,23849,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184029,504407.00
05/13/2016 20:00,2,0.213,ACTIVE,213.51,410.88,59.970,1463184003,"274151322000068","219011344069620",38.78,15.30,0,339.34,425.61,8.4,6.2,0.035,547949.3,547949.3,25317,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184030,504408.00
05/13/2016 20:00,2,0.396,ACTIVE,212.83,339.04,59.970,1463184003,"201051344001135","219011344069620",29.68,9.70,0,333.33,347.76,11.9,9.6,0.062,401511.7,401511.7,35245,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184031,504409.00
05/13/2016 20:00,2,0.416,ACTIVE,213.29,341.75,59.965,1463184003,"201051344000594","219011344069620",29.72,10.70,0,333.33,348.36,12.6,10.2,0.066,409905.4,409905.4,30692,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184032,504410.00
05/13/2016 20:00,2,0.395,ACTIVE,213.51,340.25,59.975,1463184003,"201051344001203","219011344069620",29.04,10.00,0,333.63,350.47,11.6,9.3,0.062,408384.4,408384.4,35265,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184033,504411.00
05/13/2016 20:00,2,0.305,ACTIVE,212.38,340.25,59.959,1463184003,"274151322000054","219011344069620",28.61,12.00,0,336.04,346.56,8.8,6.6,0.053,666395.1,666395.1,23881,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184034,504412.00
05/13/2016 20:00,2,0.406,ACTIVE,213.74,341.15,59.970,1463184003,"201051344000867","219011344069620",28.96,10.00,0,334.54,349.26,12.0,9.6,0.066,397607.3,397607.3,30694,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184035,504413.00
05/13/2016 20:00,2,0.434,ACTIVE,213.29,340.55,59.981,1463184003,"201051344001093","219011344069620",29.14,10.70,0,333.93,348.66,12.9,10.5,0.057,407030.2,407030.2,35131,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184036,504414.00
05/13/2016 20:00,2,0.354,ACTIVE,213.06,342.05,59.986,1463184003,"201051344000900","219011344069620",28.25,9.30,0,333.63,347.76,10.2,7.9,0.066,413133.7,413133.7,30082,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184037,504415.00
05/13/2016 20:00,2,0.428,ACTIVE,213.74,342.05,59.975,1463184003,"201051344000648","219011344069620",28.71,9.00,0,335.44,349.26,12.5,10.1,0.066,405342.1,405342.1,30381,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184038,504416.00
05/13/2016 20:00,2,0.424,ACTIVE,213.51,342.05,60.018,1463184003,"201051344000569","219011344069620",28.47,9.70,0,334.24,348.96,12.2,9.9,0.062,414315.0,414315.0,30017,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184039,504417.00
05/13/2016 20:00,2,0.398,ACTIVE,213.51,341.15,59.981,1463184003,"201051344000983","219011344069620",29.78,9.70,0,333.93,348.96,12.1,9.7,0.062,405956.0,405956.0,30486,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184040,504418.00
05/13/2016 20:00,2,0.385,ACTIVE,213.29,341.15,60.007,1463184003,"201051344001158","219011344069620",29.74,9.00,0,334.24,348.36,11.6,9.3,0.066,400419.4,400419.4,30747,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184041,504419.00
05/13/2016 20:00,2,0.422,ACTIVE,213.74,342.65,59.996,1463184003,"201051344000576","219011344069620",28.71,9.30,0,334.84,349.86,12.3,9.9,0.066,407320.2,407320.2,30159,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184042,504420.00
05/13/2016 20:00,2,0.312,ACTIVE,212.83,340.55,59.949,1463184003,"274151322000087","219011344069620",27.93,13.70,0,336.34,345.96,8.9,6.6,0.049,640159.3,640159.3,23962,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184043,504421.00
05/13/2016 20:15,2,0.332,ACTIVE,213.96,341.45,59.965,1463184903,"201051344000645","219011344069620",28.23,9.70,0,336.34,349.26,9.5,7.3,0.044,406995.2,406995.2,30303,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184904,504422.00
05/13/2016 20:15,2,0.242,ACTIVE,212.61,339.34,59.959,1463184903,"274151322000085","219011344069620",27.63,11.70,0,336.64,344.76,6.8,4.6,0.031,668550.3,668550.3,23886,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184905,504423.00
05/13/2016 20:15,2,0.346,ACTIVE,213.96,342.35,59.959,1463184903,"201051344000633","219011344069620",28.41,9.70,0,335.14,350.47,10.0,7.7,0.040,397956.0,397956.0,30772,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184906,504424.00
05/13/2016 20:15,2,0.352,ACTIVE,213.51,341.15,59.959,1463184903,"201051344000469","219011344069620",29.06,8.00,0,334.24,347.46,10.4,8.1,0.044,399348.4,399348.4,30709,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184907,504425.00
05/13/2016 20:15,2,0.334,ACTIVE,213.06,339.95,59.970,1463184903,"201051344000646","219011344069620",28.75,9.70,0,333.33,347.16,9.8,7.5,0.040,403079.1,403079.1,35267,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184908,504426.00
05/13/2016 20:15,2,0.270,ACTIVE,212.38,340.55,59.965,1463184903,"274151322000052","219011344069620",27.57,12.30,0,336.04,345.36,7.5,5.3,0.031,680483.3,680483.3,24108,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184909,504427.00
05/13/2016 20:15,2,0.334,ACTIVE,213.51,339.95,59.965,1463184903,"201051344000585","219011344069620",29.38,9.70,0,333.93,346.86,9.9,7.7,0.040,409524.9,409524.9,35274,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184910,504428.00
05/13/2016 20:15,2,0.324,ACTIVE,213.29,339.04,59.965,1463184903,"201051344001230","219011344069620",28.01,10.00,0,332.73,345.96,9.3,7.0,0.035,406763.6,406763.6,35072,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184911,504429.00
05/13/2016 20:15,2,0.328,ACTIVE,213.96,340.25,59.965,1463184903,"201051344000582","219011344069620",29.36,9.30,0,334.24,348.36,9.8,7.5,0.035,400289.6,400289.6,35242,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184912,504430.00
05/13/2016 20:15,2,0.357,ACTIVE,212.83,338.74,59.954,1463184903,"201051344000955","219011344069620",28.94,10.00,0,333.03,345.66,10.5,8.2,0.049,412347.4,412347.4,35175,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184913,504431.00
05/13/2016 20:15,2,0.152,ACTIVE,212.38,345.36,59.949,1463184903,"274151322000094","219011344069620",32.05,13.00,0,337.24,406.67,5.0,2.9,0.027,548291.4,548291.4,25111,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184914,504432.00
05/13/2016 20:15,2,0.361,ACTIVE,213.51,340.55,59.959,1463184903,"201051344000579","219011344069620",29.16,10.00,0,334.84,348.36,10.7,8.4,0.049,413110.4,413110.4,10782,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184915,504433.00
05/13/2016 20:15,2,0.352,ACTIVE,213.29,338.74,59.954,1463184903,"201051344000890","219011344069620",29.30,10.70,0,333.63,346.56,10.5,8.2,0.044,409509.5,409509.5,35195,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184916,504434.00
05/13/2016 20:15,2,0.348,ACTIVE,213.51,339.34,59.970,1463184903,"201051344000438","219011344069620",29.32,9.70,0,334.54,347.46,10.4,8.1,0.044,411644.3,411644.3,35203,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184917,504435.00
05/13/2016 20:15,2,0.371,ACTIVE,213.74,339.95,60.012,1463184903,"201051344000417","219011344069620",29.12,10.30,0,333.03,347.16,11.0,8.7,0.044,404366.2,404366.2,35357,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184917,504436.00
05/13/2016 20:15,2,0.244,ACTIVE,212.61,340.25,59.965,1463184903,"274151322000083","219011344069620",27.67,12.70,0,336.64,345.06,6.9,4.7,0.035,674383.6,674383.6,24181,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184918,504437.00
05/13/2016 20:15,2,0.256,ACTIVE,213.06,340.25,59.959,1463184903,"274151322000076","219011344069620",28.27,12.00,0,337.54,345.36,7.4,5.2,0.035,717895.8,717895.8,24176,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184919,504438.00
05/13/2016 20:15,2,0.328,ACTIVE,213.51,340.85,59.981,1463184903,"201051344000868","219011344069620",28.96,9.00,0,334.84,348.36,9.7,7.4,0.040,398347.6,398347.6,30435,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184920,504439.00
05/13/2016 20:15,2,0.248,ACTIVE,212.38,340.25,59.965,1463184903,"274151322000095","219011344069620",27.93,12.00,0,336.04,344.45,7.0,4.8,0.031,710611.4,710611.4,24084,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184921,504440.00
05/13/2016 20:15,2,0.307,ACTIVE,213.06,341.45,59.975,1463184903,"201051344000988","219011344069620",29.34,9.30,0,333.03,350.17,9.2,6.9,0.044,395639.9,395639.9,30730,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184922,504441.00
05/13/2016 20:15,2,0.324,ACTIVE,213.51,338.74,59.933,1463184903,"201051344001025","219011344069620",29.52,9.30,0,333.63,348.36,9.7,7.5,0.040,409366.6,409366.6,35246,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184923,504442.00
05/13/2016 20:15,2,0.350,ACTIVE,213.29,339.95,59.954,1463184903,"201051344000458","219011344069620",28.09,10.30,0,334.84,348.06,10.0,7.7,0.044,406327.4,406327.4,30653,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184924,504443.00
05/13/2016 20:15,2,0.332,ACTIVE,213.96,341.75,60.002,1463184903,"201051344000853","219011344069620",28.82,9.30,0,336.64,349.26,9.8,7.5,0.044,404845.7,404845.7,30253,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184925,504444.00
05/13/2016 20:15,2,0.320,ACTIVE,213.96,340.55,59.933,1463184903,"201051344000685","219011344069620",29.12,10.00,0,333.93,348.06,9.5,7.3,0.044,411123.1,411123.1,35085,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184926,504445.00
05/13/2016 20:15,2,0.320,ACTIVE,213.74,340.55,59.965,1463184903,"201051344000917","219011344069620",28.82,10.70,0,332.43,347.76,9.4,7.2,0.035,407984.1,407984.1,35084,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184927,504446.00
05/13/2016 20:15,2,0.312,ACTIVE,213.74,340.25,59.922,1463184903,"201051344001145","219011344069620",28.49,9.70,0,334.84,347.46,9.1,6.8,0.044,413193.5,413193.5,34939,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184928,504447.00
05/13/2016 20:15,2,0.344,ACTIVE,213.74,340.25,59.954,1463184903,"201051344000651","219011344069620",28.35,9.00,0,334.24,347.16,9.9,7.7,0.044,405402.9,405402.9,35304,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184928,504448.00
05/13/2016 20:15,2,0.223,ACTIVE,212.16,338.44,59.986,1463184903,"274151322000088","219011344069620",27.06,11.70,0,335.74,345.36,6.1,3.9,0.022,652281.7,652281.7,23850,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184929,504449.00
05/13/2016 20:15,2,0.170,ACTIVE,213.29,356.48,59.944,1463184903,"274151322000068","219011344069620",33.18,14.30,0,338.44,414.19,5.8,3.6,0.022,547950.5,547950.5,25318,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184930,504450.00
05/13/2016 20:15,2,0.322,ACTIVE,213.29,338.44,59.959,1463184903,"201051344001135","219011344069620",29.12,9.30,0,333.63,345.66,9.6,7.3,0.040,401513.7,401513.7,35246,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184931,504451.00
05/13/2016 20:15,2,0.344,ACTIVE,213.06,340.25,59.965,1463184903,"201051344000594","219011344069620",29.24,10.30,0,333.93,348.36,10.2,7.9,0.040,409907.6,409907.6,30693,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184932,504452.00
05/13/2016 20:15,2,0.326,ACTIVE,213.51,339.34,59.959,1463184903,"201051344001203","219011344069620",27.95,9.70,0,334.24,347.76,9.2,7.0,0.044,408386.4,408386.4,35266,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184933,504453.00
05/13/2016 20:15,2,0.238,ACTIVE,212.61,339.65,59.954,1463184903,"274151322000054","219011344069620",27.53,11.70,0,335.74,344.76,6.7,4.5,0.031,666396.4,666396.4,23882,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184934,504454.00
05/13/2016 20:15,2,0.332,ACTIVE,213.51,339.65,59.970,1463184903,"201051344000867","219011344069620",28.21,10.00,0,334.54,348.06,9.5,7.2,0.040,397609.4,397609.4,30695,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184935,504455.00
05/13/2016 20:15,2,0.359,ACTIVE,213.29,339.65,59.959,1463184903,"201051344001093","219011344069620",29.14,10.30,0,333.33,346.86,10.7,8.4,0.040,407032.5,407032.5,35132,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184936,504456.00
05/13/2016 20:15,2,0.279,ACTIVE,213.29,341.15,59.970,1463184903,"201051344000900","219011344069620",27.57,9.00,0,334.84,348.66,7.8,5.6,0.044,413135.3,413135.3,30083,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184937,504457.00
05/13/2016 20:15,2,0.355,ACTIVE,213.51,340.55,59.922,1463184903,"201051344000648","219011344069620",28.01,9.00,0,335.74,348.36,10.1,7.8,0.044,405344.3,405344.3,30382,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184938,504458.00
05/13/2016 20:15,2,0.348,ACTIVE,213.29,340.25,59.970,1463184903,"201051344000569","219011344069620",27.95,9.30,0,335.44,348.06,9.9,7.6,0.044,414317.2,414317.2,30018,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184939,504459.00
05/13/2016 20:15,2,0.326,ACTIVE,213.29,340.25,59.928,1463184903,"201051344000983","219011344069620",29.34,9.30,0,334.84,347.76,9.7,7.4,0.049,405958.1,405958.1,30487,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184940,504460.00
05/13/2016 20:15,2,0.320,ACTIVE,213.51,340.85,59.965,1463184903,"201051344001158","219011344069620",28.69,9.00,0,334.24,349.26,9.3,7.1,0.044,400421.4,400421.4,30748,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184941,504461.00
05/13/2016 20:15,2,0.350,ACTIVE,213.74,342.05,59.949,1463184903,"201051344000576","219011344069620",28.27,9.00,0,335.44,349.26,10.0,7.7,0.040,407322.3,407322.3,30160,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184941,504462.00
05/13/2016 20:15,2,0.244,ACTIVE,212.61,339.95,59.949,1463184903,"274151322000087","219011344069620",27.21,13.00,0,336.04,344.76,6.7,4.6,0.027,640160.7,640160.7,23963,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463184942,504463.00
05/13/2016 20:30,2,0.238,ACTIVE,213.96,341.15,59.981,1463185803,"201051344000645","219011344069620",27.93,9.70,0,336.04,346.56,6.8,4.6,0.018,406996.6,406996.6,30304,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185804,504464.00
05/13/2016 20:30,2,0.148,ACTIVE,212.38,339.04,59.944,1463185803,"274151322000085","219011344069620",27.65,11.30,0,336.64,343.25,4.2,2.1,0.004,668551.2,668551.2,23887,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185805,504465.00
