ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 20:30,2,0.258,ACTIVE,213.96,342.95,59.970,1463185803,"201051344000633","219011344069620",28.11,9.30,0,334.24,349.56,7.4,5.2,0.013,397957.6,397957.6,30773,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185806,504466.00
05/13/2016 20:30,2,0.264,ACTIVE,213.51,340.55,59.975,1463185803,"201051344000469","219011344069620",29.38,8.00,0,333.93,346.26,7.9,5.7,0.009,399350.2,399350.2,30710,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185807,504467.00
05/13/2016 20:30,2,0.240,ACTIVE,212.83,339.04,59.970,1463185803,"201051344000646","219011344069620",29.04,9.30,0,331.53,345.96,7.1,4.9,0.018,403080.7,403080.7,35268,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185808,504468.00
05/13/2016 20:30,2,0.174,ACTIVE,212.16,340.55,59.991,1463185803,"274151322000052","219011344069620",27.77,12.00,0,335.44,343.85,4.9,2.8,0.013,680484.3,680484.3,24109,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185809,504469.00
05/13/2016 20:30,2,0.254,ACTIVE,213.51,339.34,59.975,1463185803,"201051344000585","219011344069620",28.03,9.70,0,332.73,345.36,7.2,5.1,0.018,409526.5,409526.5,35275,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185810,504470.00
05/13/2016 20:30,2,0.246,ACTIVE,213.29,338.74,59.975,1463185803,"201051344001230","219011344069620",27.19,9.70,0,333.33,345.06,6.8,4.6,0.018,406765.1,406765.1,35073,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185811,504471.00
05/13/2016 20:30,2,0.252,ACTIVE,213.74,339.65,59.933,1463185803,"201051344000582","219011344069620",28.15,9.00,0,333.63,345.96,7.2,5.0,0.009,400291.2,400291.2,35243,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185812,504472.00
05/13/2016 20:30,2,0.270,ACTIVE,212.83,338.74,59.922,1463185803,"201051344000955","219011344069620",28.69,9.70,0,332.43,345.36,7.9,5.7,0.018,412349.2,412349.2,35176,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185813,504473.00
05/13/2016 20:30,2,0.088,ACTIVE,212.83,340.25,59.975,1463185803,"274151322000094","219011344069620",30.08,12.00,0,336.94,350.17,2.8,0.7,0.013,548291.9,548291.9,25112,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185814,504474.00
05/13/2016 20:30,2,0.271,ACTIVE,213.29,339.95,59.970,1463185803,"201051344000579","219011344069620",28.80,10.00,0,335.14,346.86,8.0,5.8,0.018,413112.2,413112.2,10783,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185815,504475.00
05/13/2016 20:30,2,0.268,ACTIVE,213.06,338.74,59.959,1463185803,"201051344000890","219011344069620",27.95,10.30,0,333.33,345.66,7.6,5.4,0.018,409511.2,409511.2,35196,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185816,504476.00
05/13/2016 20:30,2,0.260,ACTIVE,213.51,339.04,59.970,1463185803,"201051344000438","219011344069620",28.84,9.70,0,333.93,346.56,7.6,5.4,0.018,411646.0,411646.0,35204,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185817,504477.00
05/13/2016 20:30,2,0.287,ACTIVE,213.29,339.65,59.970,1463185803,"201051344000417","219011344069620",28.67,10.30,0,333.63,344.76,8.4,6.2,0.013,404368.1,404368.1,35358,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185817,504478.00
05/13/2016 20:30,2,0.152,ACTIVE,212.61,340.25,59.954,1463185803,"274151322000083","219011344069620",27.04,12.30,0,336.04,343.55,4.2,2.1,0.018,674384.4,674384.4,24182,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185818,504479.00
05/13/2016 20:30,2,0.162,ACTIVE,213.29,340.25,59.981,1463185803,"274151322000076","219011344069620",27.79,12.00,0,337.24,344.15,4.6,2.5,0.013,717896.7,717896.7,24177,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185819,504480.00
05/13/2016 20:30,2,0.238,ACTIVE,213.51,340.55,59.970,1463185803,"201051344000868","219011344069620",28.55,9.00,0,334.54,345.96,6.9,4.8,0.018,398349.1,398349.1,30436,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185820,504481.00
05/13/2016 20:30,2,0.146,ACTIVE,212.61,340.25,59.981,1463185803,"274151322000095","219011344069620",27.93,11.70,0,336.04,343.25,4.2,2.1,0.009,710612.3,710612.3,24085,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185821,504482.00
05/13/2016 20:30,2,0.221,ACTIVE,213.29,342.35,60.007,1463185803,"201051344000988","219011344069620",28.41,9.30,0,333.03,348.36,6.4,4.2,0.018,395641.3,395641.3,30731,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185822,504483.00
05/13/2016 20:30,2,0.242,ACTIVE,213.06,338.14,59.986,1463185803,"201051344001025","219011344069620",28.13,9.00,0,333.63,344.76,7.0,4.8,0.018,409368.2,409368.2,35247,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185823,504484.00
05/13/2016 20:30,2,0.252,ACTIVE,213.51,339.95,60.007,1463185803,"201051344000458","219011344069620",28.53,10.30,0,334.24,345.96,7.3,5.1,0.018,406329.0,406329.0,30654,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185824,504485.00
05/13/2016 20:30,2,0.252,ACTIVE,213.96,342.05,60.002,1463185803,"201051344000853","219011344069620",26.98,9.00,0,335.74,347.46,6.9,4.8,0.022,404847.3,404847.3,30254,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185825,504486.00
05/13/2016 20:30,2,0.234,ACTIVE,213.51,340.25,59.975,1463185803,"201051344000685","219011344069620",28.35,9.70,0,334.54,347.16,6.8,4.6,0.013,411124.6,411124.6,35086,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185826,504487.00
05/13/2016 20:30,2,0.236,ACTIVE,213.29,339.65,59.975,1463185803,"201051344000917","219011344069620",28.01,10.30,0,332.43,347.16,6.7,4.5,0.018,407985.6,407985.6,35085,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185827,504488.00
05/13/2016 20:30,2,0.229,ACTIVE,213.51,339.34,59.970,1463185803,"201051344001145","219011344069620",27.75,9.30,0,334.24,346.26,6.4,4.3,0.018,413194.9,413194.9,34940,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185828,504489.00
05/13/2016 20:30,2,0.260,ACTIVE,213.29,339.65,59.970,1463185803,"201051344000651","219011344069620",27.73,8.50,0,333.93,345.36,7.3,5.1,0.013,405404.5,405404.5,35305,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185829,504490.00
05/13/2016 20:30,2,0.135,ACTIVE,212.16,339.04,59.965,1463185803,"274151322000088","219011344069620",26.10,11.70,0,335.44,343.55,3.5,1.5,0.000,652282.4,652282.4,23851,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185830,504491.00
05/13/2016 20:30,2,0.105,ACTIVE,213.29,340.25,59.959,1463185803,"274151322000068","219011344069620",30.12,13.30,0,337.54,359.78,3.2,1.2,0.009,547951.1,547951.1,25319,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185830,504492.00
05/13/2016 20:30,2,0.236,ACTIVE,213.06,338.44,59.965,1463185803,"201051344001135","219011344069620",27.89,9.30,0,333.03,344.15,6.7,4.5,0.018,401515.2,401515.2,35247,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185831,504493.00
05/13/2016 20:30,2,0.256,ACTIVE,213.06,340.55,59.954,1463185803,"201051344000594","219011344069620",28.19,10.00,0,333.93,345.66,7.3,5.2,0.013,409909.2,409909.2,30694,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185832,504494.00
05/13/2016 20:30,2,0.236,ACTIVE,213.29,339.04,59.970,1463185803,"201051344001203","219011344069620",27.81,9.70,0,334.24,346.86,6.7,4.6,0.022,408387.9,408387.9,35267,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185833,504495.00
05/13/2016 20:30,2,0.148,ACTIVE,212.61,339.34,59.975,1463185803,"274151322000054","219011344069620",26.58,11.70,0,335.44,342.95,4.0,1.9,0.000,666397.3,666397.3,23883,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185834,504496.00
05/13/2016 20:30,2,0.238,ACTIVE,213.74,339.65,59.996,1463185803,"201051344000867","219011344069620",27.95,10.00,0,333.93,345.66,6.8,4.6,0.018,397610.9,397610.9,30696,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185835,504497.00
05/13/2016 20:30,2,0.277,ACTIVE,213.29,339.34,59.970,1463185803,"201051344001093","219011344069620",28.07,10.00,0,333.33,345.66,7.9,5.7,0.018,407034.3,407034.3,35133,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185836,504498.00
05/13/2016 20:30,2,0.178,ACTIVE,213.29,341.15,59.975,1463185803,"201051344000900","219011344069620",28.09,9.00,0,333.93,345.66,5.1,3.0,0.009,413136.4,413136.4,30084,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185838,504499.00
05/13/2016 20:30,2,0.262,ACTIVE,213.74,340.85,59.965,1463185803,"201051344000648","219011344069620",28.15,8.50,0,335.14,345.96,7.5,5.3,0.018,405345.9,405345.9,30383,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185838,504500.00
05/13/2016 20:30,2,0.246,ACTIVE,213.51,341.15,60.002,1463185803,"201051344000569","219011344069620",28.21,9.30,0,335.14,347.16,7.1,4.9,0.022,414318.8,414318.8,30019,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185839,504501.00
05/13/2016 20:30,2,0.238,ACTIVE,213.29,340.55,59.970,1463185803,"201051344000983","219011344069620",28.25,9.30,0,333.93,345.66,6.8,4.7,0.013,405959.6,405959.6,30488,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185840,504502.00
05/13/2016 20:30,2,0.221,ACTIVE,213.51,341.15,59.949,1463185803,"201051344001158","219011344069620",28.75,8.50,0,333.63,345.96,6.5,4.3,0.013,400422.8,400422.8,30749,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185841,504503.00
05/13/2016 20:30,2,0.264,ACTIVE,213.96,341.75,59.944,1463185803,"201051344000576","219011344069620",27.51,9.00,0,335.44,346.26,7.3,5.2,0.018,407324.0,407324.0,30161,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185842,504504.00
05/13/2016 20:30,2,0.154,ACTIVE,212.61,339.65,59.954,1463185803,"274151322000087","219011344069620",26.46,12.70,0,335.74,343.85,4.1,2.1,0.009,640161.5,640161.5,23964,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463185843,504505.00
05/13/2016 20:45,2,0.160,ALERT,213.29,302.68,59.965,1463186703,"201051344000645","219011344069620",21.59,9.00,0,301.77,346.26,3.5,1.5,0.000,406997.4,406997.4,30305,0,0,0,L,1122011218,0,121.78,122.46,0002,6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186705,504506.00
05/13/2016 20:45,2,0.068,ALERT,212.38,300.57,60.018,1463186703,"274151322000085","219011344069620",23.16,10.30,0,299.37,342.35,1.6,0.0,0.000,668551.4,668551.4,23888,0,0,0,L,1151911521,0,122.23,122.46,0002,10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186707,504507.00
05/13/2016 20:45,2,0.156,ALERT,213.51,302.68,59.970,1463186703,"201051344000633","219011344069620",23.14,9.00,0,299.97,348.36,3.7,1.6,0.000,397958.5,397958.5,30774,0,0,0,L,1122011218,0,122.01,122.68,0002,9,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186709,504508.00
05/13/2016 20:45,2,0.182,ALERT,213.06,302.68,59.970,1463186703,"201051344000469","219011344069620",23.50,7.70,0,301.47,346.26,4.3,2.3,0.000,399351.2,399351.2,30711,0,0,0,L,1122011218,0,121.10,122.68,0002,6,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186711,504509.00
05/13/2016 20:45,2,0.168,ALERT,212.38,301.47,59.965,1463186703,"201051344000646","219011344069620",21.15,8.50,0,299.97,345.06,3.6,1.5,0.000,403081.6,403081.6,35269,0,0,0,L,1122011218,0,122.23,121.55,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186713,504510.00
05/13/2016 20:45,2,0.094,ALERT,211.93,300.87,59.954,1463186703,"274151322000052","219011344069620",22.40,11.00,0,299.07,342.65,2.2,0.2,0.000,680484.7,680484.7,24110,0,0,0,L,1151911521,0,121.10,122.46,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186715,504511.00
05/13/2016 20:45,2,0.156,ALERT,212.83,302.07,59.981,1463186703,"201051344000585","219011344069620",22.86,9.30,0,300.27,343.85,3.7,1.6,0.000,409527.4,409527.4,35276,0,0,0,L,1122011218,0,121.78,122.23,0002,6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186716,504512.00
05/13/2016 20:45,2,0.152,ALERT,212.61,302.07,59.959,1463186703,"201051344001230","219011344069620",21.31,9.00,0,300.87,344.45,3.3,1.3,0.000,406765.8,406765.8,35074,0,0,0,L,1122011218,0,122.23,121.55,0002,6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186718,504513.00
05/13/2016 20:45,2,0.162,ALERT,213.06,302.07,59.970,1463186703,"201051344000582","219011344069620",22.72,8.50,0,301.47,344.15,3.8,1.7,0.000,400292.0,400292.0,35244,0,0,0,L,1122011218,0,122.01,122.01,0002,7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186720,504514.00
05/13/2016 20:45,2,0.193,ALERT,212.16,301.47,59.970,1463186703,"201051344000955","219011344069620",20.32,9.00,0,300.57,342.95,4.0,2.0,0.000,412350.2,412350.2,35177,0,0,0,L,1122011218,0,121.33,121.78,0002,7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186722,504515.00
05/13/2016 20:45,2,0.000,ALERT,211.93,299.37,59.922,1463186703,"274151322000094","219011344069620",40.77,10.70,0,298.77,402.16,0.0,0.0,0.000,548291.9,548291.9,25113,0,0,0,L,1151911521,0,121.10,122.68,0002,8,0,0,0,0,0,0,151,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186724,504516.00
05/13/2016 20:45,2,0.184,ALERT,212.83,303.28,59.965,1463186703,"201051344000579","219011344069620",23.14,9.30,0,302.37,345.06,4.3,2.3,0.000,413113.2,413113.2,10784,0,0,0,L,1122011218,0,121.33,122.01,0002,6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186725,504517.00
05/13/2016 20:45,2,0.170,ALERT,212.61,301.77,59.970,1463186703,"201051344000890","219011344069620",23.14,9.70,0,301.17,343.85,4.0,2.0,0.000,409512.1,409512.1,35197,0,0,0,L,1122011218,0,122.23,121.10,0002,9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186727,504518.00
05/13/2016 20:45,2,0.174,ALERT,212.83,301.47,59.965,1463186703,"201051344000438","219011344069620",22.98,9.00,0,300.57,343.25,4.0,2.0,0.000,411647.0,411647.0,35205,0,0,0,L,1122011218,0,122.23,121.78,0002,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186729,504519.00
05/13/2016 20:45,2,0.201,ALERT,212.83,300.87,59.959,1463186703,"201051344000417","219011344069620",22.50,9.70,0,299.97,344.45,4.6,2.5,0.000,404369.2,404369.2,35359,0,0,0,L,1122011218,0,121.78,121.78,0002,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186731,504520.00
05/13/2016 20:45,2,0.070,ALERT,211.93,300.27,59.954,1463186703,"274151322000083","219011344069620",22.62,11.00,0,299.37,342.95,1.6,0.0,0.000,674384.6,674384.6,24183,0,0,0,L,1151911521,0,121.55,122.46,0002,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186733,504521.00
05/13/2016 20:45,2,0.074,ALERT,212.61,300.27,59.959,1463186703,"274151322000076","219011344069620",23.30,10.70,0,299.07,342.95,1.8,0.0,0.000,717897.0,717897.0,24178,0,0,0,L,1151911521,0,121.78,122.91,0002,9,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186734,504522.00
05/13/2016 20:45,2,0.152,ALERT,212.61,303.28,59.965,1463186703,"201051344000868","219011344069620",22.52,8.00,0,302.68,345.66,3.5,1.4,0.000,398349.9,398349.9,30437,0,0,0,L,1122011218,0,121.33,122.46,0002,6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186736,504523.00
05/13/2016 20:45,2,0.064,ALERT,212.16,301.17,59.954,1463186703,"274151322000095","219011344069620",23.36,10.70,0,300.27,342.05,1.6,0.0,0.000,710612.5,710612.5,24086,0,0,0,L,1151911521,0,122.23,122.23,0002,8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186738,504524.00
05/13/2016 20:45,2,0.133,ALERT,212.61,302.37,59.970,1463186703,"201051344000988","219011344069620",23.16,9.00,0,299.67,347.46,3.1,1.1,0.000,395642.0,395642.0,30732,0,0,0,L,1122011218,0,121.10,122.23,0002,7,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186740,504525.00
05/13/2016 20:45,2,0.148,ALERT,212.38,300.57,59.970,1463186703,"201051344001025","219011344069620",23.36,8.50,0,300.27,342.95,3.5,1.5,0.000,409369.0,409369.0,35248,0,0,0,L,1122011218,0,121.55,121.78,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186742,504526.00
05/13/2016 20:45,2,0.160,ALERT,212.61,302.98,59.959,1463186703,"201051344000458","219011344069620",23.00,9.70,0,302.07,345.06,3.8,1.7,0.000,406329.9,406329.9,30655,0,0,0,L,1122011218,0,121.55,122.23,0002,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186744,504527.00
05/13/2016 20:45,2,0.145,ALERT,213.29,302.37,59.970,1463186703,"201051344000853","219011344069620",21.81,8.00,0,301.47,345.66,3.2,1.2,0.000,404848.1,404848.1,30255,0,0,0,L,1122011218,0,122.01,122.46,0002,8,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186746,504528.00
05/13/2016 20:45,2,0.139,ALERT,212.83,301.47,59.970,1463186703,"201051344000685","219011344069620",22.46,9.00,0,300.57,347.76,3.2,1.1,0.000,411125.4,411125.4,35087,0,0,0,L,1122011218,0,122.68,121.55,0002,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186747,504529.00
05/13/2016 20:45,2,0.145,ALERT,212.61,300.57,59.933,1463186703,"201051344000917","219011344069620",21.83,9.70,0,299.07,345.36,3.2,1.2,0.000,407986.3,407986.3,35086,0,0,0,L,1122011218,0,121.78,122.01,0002,7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186749,504530.00
05/13/2016 20:45,2,0.137,ALERT,212.83,301.77,59.975,1463186703,"201051344001145","219011344069620",22.46,8.50,0,301.17,344.15,3.1,1.1,0.000,413195.6,413195.6,34941,0,0,0,L,1122011218,0,122.01,121.78,0002,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186751,504531.00
05/13/2016 20:45,2,0.172,ALERT,212.83,300.87,60.002,1463186703,"201051344000651","219011344069620",21.81,7.70,0,299.97,344.15,3.8,1.8,0.000,405405.4,405405.4,35306,0,0,0,L,1122011218,0,122.46,121.55,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186753,504532.00
05/13/2016 20:45,2,0.053,ALERT,211.70,300.27,59.970,1463186703,"274151322000088","219011344069620",21.45,10.70,0,298.77,342.35,1.2,0.0,0.000,652282.5,652282.5,23852,0,0,0,L,1151911521,0,122.01,122.01,0002,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186755,504533.00
05/13/2016 20:45,2,0.006,ALERT,212.83,299.07,59.981,1463186703,"274151322000068","219011344069620",40.91,11.70,0,298.47,403.07,0.0,0.0,0.000,547951.1,547951.1,25320,0,0,0,L,1151911521,0,122.01,122.91,0002,10,0,0,0,0,0,0,163,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186756,504534.00
05/13/2016 20:45,2,0.148,ALERT,212.38,301.17,59.975,1463186703,"201051344001135","219011344069620",22.90,8.50,0,300.57,342.35,3.5,1.4,0.000,401516.0,401516.0,35248,0,0,0,L,1122011218,0,121.78,121.55,0002,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186758,504535.00
05/13/2016 20:45,2,0.154,ALERT,212.61,303.28,59.986,1463186703,"201051344000594","219011344069620",23.06,9.30,0,301.47,345.06,3.6,1.6,0.000,409910.1,409910.1,30695,0,0,0,L,1122011218,0,121.33,122.01,0002,7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186760,504536.00
05/13/2016 20:45,2,0.162,ALERT,212.61,301.17,59.981,1463186703,"201051344001203","219011344069620",20.12,9.00,0,300.27,344.45,3.3,1.3,0.000,408388.6,408388.6,35268,0,0,0,L,1122011218,0,122.46,121.33,0002,6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186762,504537.00
05/13/2016 20:45,2,0.064,ALERT,211.93,300.87,59.959,1463186703,"274151322000054","219011344069620",22.48,10.70,0,299.07,342.35,1.4,0.0,0.000,666397.4,666397.4,23884,0,0,0,L,1151911521,0,121.78,122.01,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186764,504538.00
05/13/2016 20:45,2,0.143,ALERT,213.06,302.37,59.970,1463186703,"201051344000867","219011344069620",22.84,9.30,0,301.47,345.96,3.4,1.3,0.000,397611.6,397611.6,30697,0,0,0,L,1122011218,0,121.78,122.01,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186765,504539.00
05/13/2016 20:45,2,0.193,ALERT,212.61,301.17,59.970,1463186703,"201051344001093","219011344069620",21.93,9.30,0,300.27,345.96,4.3,2.3,0.000,407035.3,407035.3,35134,0,0,0,L,1122011218,0,121.78,121.78,0002,8,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186767,504540.00
05/13/2016 20:45,2,0.092,ALERT,212.83,302.37,59.996,1463186703,"201051344000900","219011344069620",22.36,8.00,0,301.47,346.56,2.1,0.1,0.000,413136.8,413136.8,30085,0,0,0,L,1122011218,0,121.78,122.01,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186769,504541.00
05/13/2016 20:45,2,0.168,ALERT,213.06,301.77,59.981,1463186703,"201051344000648","219011344069620",22.90,8.00,0,301.17,345.66,3.9,1.9,0.000,405346.9,405346.9,30384,0,0,0,L,1122011218,0,121.10,122.46,0002,6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186771,504542.00
05/13/2016 20:45,2,0.156,ALERT,213.06,303.28,59.959,1463186703,"201051344000569","219011344069620",22.86,9.00,0,302.37,345.36,3.6,1.6,0.000,414319.6,414319.6,30020,0,0,0,L,1122011218,0,121.10,122.46,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186773,504543.00
05/13/2016 20:45,2,0.150,ALERT,212.61,302.37,59.975,1463186703,"201051344000983","219011344069620",22.76,8.50,0,302.07,345.36,3.5,1.4,0.000,405960.4,405960.4,30489,0,0,0,L,1122011218,0,121.33,122.01,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186775,504544.00
05/13/2016 20:45,2,0.145,ALERT,212.83,302.37,59.981,1463186703,"201051344001158","219011344069620",21.81,8.00,0,301.17,346.86,3.2,1.2,0.000,400423.6,400423.6,30750,0,0,0,L,1122011218,0,121.33,122.01,0002,8,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186777,504545.00
05/13/2016 20:45,2,0.164,ALERT,213.06,302.68,59.949,1463186703,"201051344000576","219011344069620",21.87,8.00,0,301.47,347.16,3.6,1.6,0.000,407324.9,407324.9,30162,0,0,0,L,1122011218,0,121.55,122.23,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186779,504546.00
05/13/2016 20:45,2,0.078,ALERT,212.16,299.67,59.970,1463186703,"274151322000087","219011344069620",21.17,11.30,0,297.26,342.35,1.7,0.0,0.000,640161.8,640161.8,23965,0,0,0,L,1151911521,0,121.55,122.46,0002,10,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463186780,504547.00
05/13/2016 21:00,2,0.127,ACTIVE,213.29,302.07,59.917,1463187604,"201051344000645","219011344069620",21.43,8.50,0,301.17,304.18,2.8,0.8,0.000,406997.7,406997.7,30307,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187605,504548.00
05/13/2016 21:00,2,0.057,ACTIVE_NO_POWER,212.16,300.27,59.959,1463187604,"274151322000085","219011344069620",20.36,9.70,0,298.17,302.37,1.2,0.0,0.000,668551.4,668551.4,23890,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187606,504549.00
05/13/2016 21:00,2,0.145,ACTIVE,213.51,301.77,59.986,1463187604,"201051344000633","219011344069620",20.42,8.00,0,299.37,303.88,3.0,1.0,0.000,397958.8,397958.8,30776,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187607,504550.00
05/13/2016 21:00,2,0.170,ACTIVE,212.83,302.07,59.965,1463187604,"201051344000469","219011344069620",20.97,7.00,0,300.27,303.58,3.6,1.6,0.000,399351.6,399351.6,30713,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187607,504551.00
05/13/2016 21:00,2,0.139,ACTIVE,212.61,301.17,60.012,1463187604,"201051344000646","219011344069620",20.06,8.00,0,299.07,302.68,2.9,0.8,0.000,403081.8,403081.8,35271,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187608,504552.00
05/13/2016 21:00,2,0.082,ACTIVE_NO_POWER,212.16,301.47,59.928,1463187604,"274151322000052","219011344069620",19.68,10.00,0,297.87,302.68,1.6,0.0,0.000,680484.7,680484.7,24112,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187609,504553.00
05/13/2016 21:00,2,0.143,ACTIVE,212.83,301.17,59.970,1463187604,"201051344000585","219011344069620",20.32,8.50,0,299.37,303.28,3.0,0.9,0.000,409527.7,409527.7,35278,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187610,504554.00
05/13/2016 21:00,2,0.141,ACTIVE,212.61,301.47,59.965,1463187604,"201051344001230","219011344069620",18.45,8.50,0,299.97,303.28,2.6,0.6,0.000,406766.1,406766.1,35076,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187611,504555.00
05/13/2016 21:00,2,0.145,ACTIVE,213.51,302.07,59.981,1463187604,"201051344000582","219011344069620",20.71,7.70,0,300.27,303.58,3.1,1.1,0.000,400292.4,400292.4,35246,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187612,504556.00
05/13/2016 21:00,2,0.164,ACTIVE,212.38,301.17,59.981,1463187604,"201051344000955","219011344069620",19.94,8.50,0,299.67,302.98,3.3,1.3,0.000,412350.6,412350.6,35179,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187613,504557.00
05/13/2016 21:00,2,0.000,ALERT,212.16,299.97,59.965,1463187604,"274151322000094","219011344069620",40.04,9.70,0,297.57,390.74,0.0,0.0,0.000,548291.9,548291.9,25115,0,0,0,L,1151911521,0,121.55,122.68,0100,6,0,0,0,0,0,0,54,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463187615,504558.00
05/13/2016 21:00,2,0.168,ACTIVE,212.83,302.37,59.975,1463187604,"201051344000579","219011344069620",20.44,8.50,0,301.77,304.78,3.5,1.4,0.000,413113.7,413113.7,10786,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187616,504559.00
05/13/2016 21:00,2,0.160,ACTIVE,212.38,301.47,59.996,1463187604,"201051344000890","219011344069620",20.77,9.00,0,300.57,303.88,3.4,1.3,0.000,409512.5,409512.5,35199,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187617,504560.00
05/13/2016 21:00,2,0.162,ACTIVE,213.06,301.77,60.012,1463187604,"201051344000438","219011344069620",20.14,8.00,0,299.97,303.28,3.3,1.3,0.000,411647.4,411647.4,35207,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187618,504561.00
05/13/2016 21:00,2,0.197,ACTIVE,213.06,300.87,59.986,1463187604,"201051344000417","219011344069620",17.99,9.00,0,299.37,302.07,3.6,1.6,0.000,404369.7,404369.7,35361,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187619,504562.00
05/13/2016 21:00,2,0.059,ACTIVE_NO_POWER,212.16,300.87,59.965,1463187604,"274151322000083","219011344069620",19.68,10.00,0,298.17,302.68,1.2,0.0,0.000,674384.6,674384.6,24185,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187619,504563.00
05/13/2016 21:00,2,0.059,ACTIVE_NO_POWER,212.83,299.97,59.965,1463187604,"274151322000076","219011344069620",20.79,9.70,0,298.17,302.37,1.3,0.0,0.000,717897.0,717897.0,24180,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187620,504564.00
05/13/2016 21:00,2,0.139,ACTIVE,213.06,302.98,59.986,1463187604,"201051344000868","219011344069620",20.00,7.70,0,301.77,304.78,2.8,0.8,0.000,398350.2,398350.2,30439,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187621,504565.00
05/13/2016 21:00,2,0.053,ACTIVE_NO_POWER,212.16,301.47,59.970,1463187604,"274151322000095","219011344069620",20.67,9.70,0,299.37,302.98,1.1,0.0,0.000,710612.5,710612.5,24088,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187622,504566.00
05/13/2016 21:00,2,0.121,ACTIVE,212.83,302.37,59.965,1463187604,"201051344000988","219011344069620",20.77,8.00,0,298.17,303.58,2.6,0.6,0.000,395642.2,395642.2,30734,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187623,504567.00
05/13/2016 21:00,2,0.135,ACTIVE,212.83,300.27,59.970,1463187604,"201051344001025","219011344069620",20.87,7.70,0,299.37,303.58,2.9,0.9,0.000,409369.3,409369.3,35250,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187624,504568.00
05/13/2016 21:00,2,0.146,ACTIVE,212.83,302.07,59.975,1463187604,"201051344000458","219011344069620",20.56,9.00,0,301.17,304.78,3.1,1.1,0.000,406330.3,406330.3,30657,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187625,504569.00
05/13/2016 21:00,2,0.131,ACTIVE,213.51,302.07,59.965,1463187604,"201051344000853","219011344069620",19.16,7.70,0,300.87,304.48,2.6,0.6,0.000,404848.3,404848.3,30257,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187626,504570.00
05/13/2016 21:00,2,0.127,ACTIVE,213.06,301.17,59.981,1463187604,"201051344000685","219011344069620",19.82,8.50,0,299.37,302.68,2.5,0.5,0.000,411125.6,411125.6,35089,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187627,504571.00
05/13/2016 21:00,2,0.135,ACTIVE,212.83,300.57,59.938,1463187604,"201051344000917","219011344069620",18.98,9.30,0,298.17,302.37,2.6,0.6,0.000,407986.6,407986.6,35088,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187628,504572.00
05/13/2016 21:00,2,0.123,ACTIVE,213.29,301.47,59.975,1463187604,"201051344001145","219011344069620",19.96,8.00,0,299.97,303.28,2.5,0.5,0.000,413195.8,413195.8,34943,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187628,504573.00
05/13/2016 21:00,2,0.154,ACTIVE,213.06,300.57,59.981,1463187604,"201051344000651","219011344069620",20.16,7.30,0,299.37,302.37,3.2,1.1,0.000,405405.8,405405.8,35308,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187629,504574.00
05/13/2016 21:00,2,0.043,ACTIVE_NO_POWER,211.93,300.27,60.012,1463187604,"274151322000088","219011344069620",19.36,10.00,0,297.87,302.07,0.9,0.0,0.000,652282.5,652282.5,23854,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187630,504575.00
05/13/2016 21:00,2,0.008,ALERT,212.83,299.67,59.996,1463187604,"274151322000068","219011344069620",40.31,10.30,0,297.26,392.25,0.0,0.0,0.000,547951.1,547951.1,25322,0,0,0,L,1151911521,0,122.23,122.68,0100,9,0,0,0,0,0,0,59,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463187632,504576.00
05/13/2016 21:00,2,0.135,ACTIVE,212.38,301.17,59.954,1463187604,"201051344001135","219011344069620",20.44,8.00,0,299.67,303.28,2.8,0.8,0.000,401516.3,401516.3,35250,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187633,504577.00
05/13/2016 21:00,2,0.146,ACTIVE,212.61,302.68,59.975,1463187604,"201051344000594","219011344069620",20.75,8.50,0,300.57,304.48,3.1,1.1,0.000,409910.4,409910.4,30697,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187634,504578.00
05/13/2016 21:00,2,0.137,ACTIVE,212.83,300.87,59.975,1463187604,"201051344001203","219011344069620",18.91,8.00,0,299.37,304.48,2.6,0.6,0.000,408388.9,408388.9,35270,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187635,504579.00
05/13/2016 21:00,2,0.053,ACTIVE_NO_POWER,212.16,300.57,59.965,1463187604,"274151322000054","219011344069620",19.68,10.00,0,297.87,302.68,1.1,0.0,0.000,666397.4,666397.4,23886,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187636,504580.00
05/13/2016 21:00,2,0.129,ACTIVE,213.06,301.77,59.975,1463187604,"201051344000867","219011344069620",20.30,8.50,0,300.27,304.48,2.7,0.7,0.000,397611.9,397611.9,30699,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187637,504581.00
05/13/2016 21:00,2,0.186,ACTIVE,212.83,301.47,59.970,1463187604,"201051344001093","219011344069620",19.34,9.00,0,299.37,302.37,3.6,1.6,0.000,407035.8,407035.8,35136,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187638,504582.00
05/13/2016 21:00,2,0.078,ACTIVE_NO_POWER,212.83,302.07,59.965,1463187604,"201051344000900","219011344069620",19.52,7.70,0,300.27,303.88,1.6,0.0,0.000,413136.8,413136.8,30087,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187639,504583.00
05/13/2016 21:00,2,0.156,ACTIVE,213.06,301.17,59.970,1463187604,"201051344000648","219011344069620",20.32,7.30,0,300.27,303.88,3.2,1.2,0.000,405347.3,405347.3,30386,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187640,504584.00
05/13/2016 21:00,2,0.143,ACTIVE,213.06,302.98,59.928,1463187604,"201051344000569","219011344069620",20.26,8.00,0,301.47,305.08,3.0,0.9,0.000,414319.9,414319.9,30022,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187640,504585.00
05/13/2016 21:00,2,0.139,ACTIVE,213.06,302.37,59.981,1463187604,"201051344000983","219011344069620",20.14,8.00,0,300.87,304.48,2.8,0.8,0.000,405960.7,405960.7,30491,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187641,504586.00
05/13/2016 21:00,2,0.129,ACTIVE,212.83,301.47,59.975,1463187604,"201051344001158","219011344069620",20.02,7.30,0,299.97,303.58,2.6,0.6,0.000,400423.8,400423.8,30752,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187642,504587.00
05/13/2016 21:00,2,0.146,ACTIVE,213.51,302.68,59.965,1463187604,"201051344000576","219011344069620",19.30,7.70,0,300.57,304.18,2.9,0.8,0.000,407325.2,407325.2,30164,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187643,504588.00
05/13/2016 21:00,2,0.068,ACTIVE_NO_POWER,212.61,299.97,59.996,1463187604,"274151322000087","219011344069620",18.13,10.70,0,297.57,301.77,1.2,0.0,0.000,640161.8,640161.8,23967,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463187644,504589.00
05/13/2016 21:15,2,0.000,ALERT,213.29,301.77,59.928,1463188503,"201051344000645","219011344069620",0.00,8.00,0,300.57,303.88,0.0,0.0,0.000,406997.7,406997.7,30308,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188505,504590.00
05/13/2016 21:15,2,0.000,ALERT,212.16,300.27,59.912,1463188503,"274151322000085","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,668551.4,668551.4,23891,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1463188507,504591.00
05/13/2016 21:15,2,0.000,ALERT,213.29,301.47,59.970,1463188503,"201051344000633","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,397958.9,397958.9,30777,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188509,504592.00
05/13/2016 21:15,2,0.000,ALERT,212.83,301.77,59.965,1463188503,"201051344000469","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,399351.8,399351.8,30714,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188511,504593.00
05/13/2016 21:15,2,0.000,ALERT,212.16,300.57,59.922,1463188503,"201051344000646","219011344069620",0.00,7.30,0,298.77,305.68,0.0,0.0,0.000,403081.9,403081.9,35272,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188513,504594.00
05/13/2016 21:15,2,0.000,ALERT,211.70,300.57,59.954,1463188503,"274151322000052","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,680484.7,680484.7,24113,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1463188514,504595.00
05/13/2016 21:15,2,0.000,ALERT,212.83,300.87,59.965,1463188503,"201051344000585","219011344069620",0.00,7.70,0,298.77,305.68,0.0,0.0,0.000,409527.8,409527.8,35279,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188516,504596.00
05/13/2016 21:15,2,0.000,ALERT,212.38,300.87,59.970,1463188503,"201051344001230","219011344069620",0.00,7.70,0,299.37,306.58,0.0,0.0,0.000,406766.1,406766.1,35077,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188518,504597.00
05/13/2016 21:15,2,0.000,ALERT,213.06,301.47,59.965,1463188503,"201051344000582","219011344069620",0.00,7.30,0,299.97,306.28,0.0,0.0,0.000,400292.5,400292.5,35247,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188520,504598.00
05/13/2016 21:15,2,0.000,ALERT,212.16,300.57,59.959,1463188503,"201051344000955","219011344069620",0.00,7.70,0,299.37,305.98,0.0,0.0,0.000,412350.7,412350.7,35180,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188522,504599.00
05/13/2016 21:15,2,0.000,ALERT,211.93,299.67,59.954,1463188503,"274151322000094","219011344069620",0.00,8.50,0,298.47,380.22,0.0,0.0,0.000,548291.9,548291.9,25117,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1463188523,504600.00
05/13/2016 21:15,2,0.000,ALERT,212.61,302.37,59.970,1463188503,"201051344000579","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,413113.9,413113.9,10787,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188525,504601.00
05/13/2016 21:15,2,0.000,ALERT,212.38,300.87,59.954,1463188503,"201051344000890","219011344069620",0.00,8.50,0,299.67,307.18,0.0,0.0,0.000,409512.8,409512.8,35200,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188527,504602.00
05/13/2016 21:15,2,0.000,ALERT,212.38,300.27,59.959,1463188503,"201051344000438","219011344069620",0.00,7.70,0,299.37,306.28,0.0,0.0,0.000,411647.5,411647.5,35208,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188529,504603.00
05/13/2016 21:15,2,0.000,ALERT,212.61,300.27,59.959,1463188503,"201051344000417","219011344069620",0.00,8.00,0,298.77,305.38,0.0,0.0,0.000,404370.1,404370.1,35362,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188531,504604.00
05/13/2016 21:15,2,0.000,ALERT,211.93,300.27,59.938,1463188503,"274151322000083","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,674384.6,674384.6,24186,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1463188533,504605.00
05/13/2016 21:15,2,0.000,ALERT,212.83,301.17,59.970,1463188503,"274151322000076","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,717897.0,717897.0,24181,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1463188534,504606.00
05/13/2016 21:15,2,0.000,ALERT,212.61,302.68,59.933,1463188503,"201051344000868","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,398350.2,398350.2,30440,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188536,504607.00
05/13/2016 21:15,2,0.000,ALERT,211.93,301.77,59.970,1463188503,"274151322000095","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,710612.5,710612.5,24089,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1463188538,504608.00
05/13/2016 21:15,2,0.000,ALERT,212.61,301.47,59.970,1463188503,"201051344000988","219011344069620",0.00,7.70,0,298.17,303.58,0.0,0.0,0.000,395642.2,395642.2,30735,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188540,504609.00
