ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 21:15,2,0.000,ALERT,212.38,299.97,59.938,1463188503,"201051344001025","219011344069620",0.00,7.30,0,298.77,306.28,0.0,0.0,0.000,409369.3,409369.3,35251,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188542,504610.00
05/13/2016 21:15,2,0.000,ALERT,212.38,301.47,59.959,1463188503,"201051344000458","219011344069620",0.00,8.50,0,300.87,304.78,0.0,0.0,0.000,406330.4,406330.4,30658,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188543,504611.00
05/13/2016 21:15,2,0.000,ALERT,213.29,301.47,59.975,1463188503,"201051344000853","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,404848.3,404848.3,30258,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188545,504612.00
05/13/2016 21:15,2,0.000,ALERT,212.83,300.57,59.959,1463188503,"201051344000685","219011344069620",0.00,7.70,0,299.07,306.28,0.0,0.0,0.000,411125.6,411125.6,35090,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188547,504613.00
05/13/2016 21:15,2,0.000,ALERT,212.83,300.57,59.944,1463188503,"201051344000917","219011344069620",0.00,8.50,0,297.87,304.78,0.0,0.0,0.000,407986.6,407986.6,35089,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188549,504614.00
05/13/2016 21:15,2,0.000,ALERT,213.06,301.17,59.975,1463188503,"201051344001145","219011344069620",0.00,7.30,0,299.37,307.18,0.0,0.0,0.000,413195.8,413195.8,34944,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188551,504615.00
05/13/2016 21:15,2,0.000,ALERT,212.83,300.27,59.970,1463188503,"201051344000651","219011344069620",0.00,6.70,0,298.77,305.38,0.0,0.0,0.000,405405.9,405405.9,35309,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188552,504616.00
05/13/2016 21:15,2,0.000,ALERT,211.70,299.97,59.965,1463188503,"274151322000088","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,652282.5,652282.5,23855,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1463188554,504617.00
05/13/2016 21:15,2,0.000,ALERT,212.83,299.97,60.002,1463188503,"274151322000068","219011344069620",0.00,9.70,0,298.17,385.63,0.0,0.0,0.000,547951.1,547951.1,25324,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1463188556,504618.00
05/13/2016 21:15,2,0.000,ALERT,212.16,300.57,59.949,1463188503,"201051344001135","219011344069620",0.00,7.30,0,299.37,306.28,0.0,0.0,0.000,401516.3,401516.3,35251,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188558,504619.00
05/13/2016 21:15,2,0.000,ALERT,212.38,302.37,59.928,1463188503,"201051344000594","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,409910.6,409910.6,30698,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188560,504620.00
05/13/2016 21:15,2,0.000,ALERT,212.61,300.27,59.959,1463188503,"201051344001203","219011344069620",0.00,7.70,0,299.07,307.18,0.0,0.0,0.000,408388.9,408388.9,35271,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188562,504621.00
05/13/2016 21:15,2,0.000,ALERT,211.70,301.17,59.959,1463188503,"274151322000054","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,666397.4,666397.4,23887,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1463188564,504622.00
05/13/2016 21:15,2,0.000,ALERT,213.06,301.77,59.970,1463188503,"201051344000867","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,397611.9,397611.9,30700,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188565,504623.00
05/13/2016 21:15,2,0.000,ALERT,212.61,300.57,59.959,1463188503,"201051344001093","219011344069620",0.00,8.50,0,299.07,305.38,0.0,0.0,0.000,407036.1,407036.1,35137,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188567,504624.00
05/13/2016 21:15,2,0.000,ALERT,212.38,301.47,59.970,1463188503,"201051344000900","219011344069620",0.00,7.30,0,300.27,303.58,0.0,0.0,0.000,413136.8,413136.8,30088,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188569,504625.00
05/13/2016 21:15,2,0.000,ALERT,212.83,301.17,59.965,1463188503,"201051344000648","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,405347.4,405347.4,30387,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188571,504626.00
05/13/2016 21:15,2,0.000,ALERT,212.61,302.37,59.975,1463188503,"201051344000569","219011344069620",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,414320.0,414320.0,30023,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188573,504627.00
05/13/2016 21:15,2,0.000,ALERT,212.83,302.07,59.970,1463188503,"201051344000983","219011344069620",0.00,7.70,0,300.87,304.48,0.0,0.0,0.000,405960.8,405960.8,30492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188574,504628.00
05/13/2016 21:15,2,0.000,ALERT,212.83,301.77,59.970,1463188503,"201051344001158","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,400423.8,400423.8,30753,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188576,504629.00
05/13/2016 21:15,2,0.000,ALERT,213.06,302.07,59.981,1463188503,"201051344000576","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,407325.3,407325.3,30165,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463188578,504630.00
05/13/2016 21:15,2,0.000,ALERT,211.93,299.67,59.970,1463188503,"274151322000087","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,640161.8,640161.8,23968,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1463188580,504631.00
05/13/2016 21:30,2,0.000,ALERT,212.38,300.57,60.023,1463189404,"201051344000645","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,406997.7,406997.7,30310,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189406,504632.00
05/13/2016 21:30,2,0.000,ALERT,211.25,298.47,59.970,1463189404,"274151322000085","219011344069620",0.00,8.50,0,296.66,302.07,0.0,0.0,0.000,668551.4,668551.4,23893,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189407,504633.00
05/13/2016 21:30,2,0.000,ALERT,212.38,300.27,59.996,1463189404,"201051344000633","219011344069620",0.00,7.00,0,296.96,302.98,0.0,0.0,0.000,397958.9,397958.9,30779,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189409,504634.00
05/13/2016 21:30,2,0.000,ALERT,211.93,300.27,59.965,1463189404,"201051344000469","219011344069620",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,399351.8,399351.8,30716,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189411,504635.00
05/13/2016 21:30,2,0.000,ALERT,211.48,299.07,59.970,1463189404,"201051344000646","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,403081.9,403081.9,35274,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189413,504636.00
05/13/2016 21:30,2,0.000,ALERT,210.80,298.47,59.970,1463189404,"274151322000052","219011344069620",0.00,8.50,0,296.36,302.37,0.0,0.0,0.000,680484.7,680484.7,24115,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189415,504637.00
05/13/2016 21:30,2,0.000,ALERT,211.93,299.67,59.975,1463189404,"201051344000585","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,409527.8,409527.8,35281,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463189416,504638.00
05/13/2016 21:30,2,0.000,ALERT,211.70,299.67,59.970,1463189404,"201051344001230","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,406766.1,406766.1,35079,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189418,504639.00
05/13/2016 21:30,2,0.000,ALERT,212.16,300.27,59.975,1463189404,"201051344000582","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,400292.5,400292.5,35249,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189420,504640.00
05/13/2016 21:30,2,0.000,ALERT,211.25,299.07,59.970,1463189404,"201051344000955","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,412350.7,412350.7,35182,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189422,504641.00
05/13/2016 21:30,2,0.000,ALERT,211.03,298.17,59.954,1463189404,"274151322000094","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,548291.9,548291.9,25119,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189424,504642.00
05/13/2016 21:30,2,0.000,ALERT,211.70,301.17,59.944,1463189404,"201051344000579","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,413113.9,413113.9,10789,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189425,504643.00
05/13/2016 21:30,2,0.000,ALERT,211.48,299.37,59.965,1463189404,"201051344000890","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,409512.8,409512.8,35202,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189427,504644.00
05/13/2016 21:30,2,0.000,ALERT,211.70,299.37,59.959,1463189404,"201051344000438","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,411647.5,411647.5,35210,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463189429,504645.00
05/13/2016 21:30,2,0.000,ALERT,211.93,299.07,59.970,1463189404,"201051344000417","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,404370.1,404370.1,35364,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189431,504646.00
05/13/2016 21:30,2,0.000,ALERT,211.25,299.37,59.917,1463189404,"274151322000083","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,674384.6,674384.6,24188,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463189433,504647.00
05/13/2016 21:30,2,0.000,ALERT,211.48,298.17,59.959,1463189404,"274151322000076","219011344069620",0.00,8.50,0,296.66,302.37,0.0,0.0,0.000,717897.0,717897.0,24183,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189434,504648.00
05/13/2016 21:30,2,0.000,ALERT,211.48,301.17,59.965,1463189404,"201051344000868","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,398350.2,398350.2,30442,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189436,504649.00
05/13/2016 21:30,2,0.000,ALERT,211.03,299.67,60.002,1463189404,"274151322000095","219011344069620",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,710612.5,710612.5,24091,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189438,504650.00
05/13/2016 21:30,2,0.000,ALERT,211.48,300.27,59.949,1463189404,"201051344000988","219011344069620",0.00,7.30,0,296.36,302.98,0.0,0.0,0.000,395642.2,395642.2,30737,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463189440,504651.00
05/13/2016 21:30,2,0.000,ALERT,211.48,298.47,59.949,1463189404,"201051344001025","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,409369.3,409369.3,35253,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189442,504652.00
05/13/2016 21:30,2,0.000,ALERT,211.48,299.97,59.944,1463189404,"201051344000458","219011344069620",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,406330.4,406330.4,30660,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189443,504653.00
05/13/2016 21:30,2,0.000,ALERT,212.16,299.97,59.991,1463189404,"201051344000853","219011344069620",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,404848.3,404848.3,30260,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189445,504654.00
05/13/2016 21:30,2,0.000,ALERT,211.93,299.37,59.944,1463189404,"201051344000685","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,411125.6,411125.6,35092,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189447,504655.00
05/13/2016 21:30,2,0.000,ALERT,211.70,298.47,59.949,1463189404,"201051344000917","219011344069620",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,407986.6,407986.6,35091,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463189449,504656.00
05/13/2016 21:30,2,0.000,ALERT,211.93,299.37,59.922,1463189404,"201051344001145","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,413195.8,413195.8,34946,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189451,504657.00
05/13/2016 21:30,2,0.000,ALERT,211.70,298.47,59.954,1463189404,"201051344000651","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,405405.9,405405.9,35311,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189453,504658.00
05/13/2016 21:30,2,0.000,ALERT,210.57,298.47,59.938,1463189404,"274151322000088","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,652282.5,652282.5,23857,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189454,504659.00
05/13/2016 21:30,2,0.000,ALERT,211.70,298.17,59.991,1463189404,"274151322000068","219011344069620",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,547951.1,547951.1,25326,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189456,504660.00
05/13/2016 21:30,2,0.000,ALERT,211.25,299.07,59.949,1463189404,"201051344001135","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,401516.3,401516.3,35253,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189458,504661.00
05/13/2016 21:30,2,0.000,ALERT,211.25,300.57,59.901,1463189404,"201051344000594","219011344069620",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,409910.6,409910.6,30700,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189460,504662.00
05/13/2016 21:30,2,0.000,ALERT,211.70,299.07,59.949,1463189404,"201051344001203","219011344069620",0.00,7.00,0,297.87,303.88,0.0,0.0,0.000,408388.9,408388.9,35273,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189462,504663.00
05/13/2016 21:30,2,0.000,ALERT,210.80,299.07,59.944,1463189404,"274151322000054","219011344069620",0.00,8.50,0,296.66,302.37,0.0,0.0,0.000,666397.4,666397.4,23889,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463189463,504664.00
05/13/2016 21:30,2,0.000,ALERT,211.70,299.67,59.901,1463189404,"201051344000867","219011344069620",0.00,7.70,0,298.17,303.58,0.0,0.0,0.000,397611.9,397611.9,30702,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189465,504665.00
05/13/2016 21:30,2,0.000,ALERT,211.70,299.37,59.949,1463189404,"201051344001093","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,407036.1,407036.1,35139,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189467,504666.00
05/13/2016 21:30,2,0.000,ALERT,211.48,300.27,59.944,1463189404,"201051344000900","219011344069620",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,413136.8,413136.8,30090,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189469,504667.00
05/13/2016 21:30,2,0.000,ALERT,211.70,299.37,59.954,1463189404,"201051344000648","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,405347.4,405347.4,30389,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189471,504668.00
05/13/2016 21:30,2,0.000,ALERT,211.70,300.87,59.965,1463189404,"201051344000569","219011344069620",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,414320.0,414320.0,30025,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189473,504669.00
05/13/2016 21:30,2,0.000,ALERT,211.70,300.57,59.907,1463189404,"201051344000983","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,405960.8,405960.8,30494,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189475,504670.00
05/13/2016 21:30,2,0.000,ALERT,211.70,299.97,59.954,1463189404,"201051344001158","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,400423.8,400423.8,30755,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189477,504671.00
05/13/2016 21:30,2,0.000,ALERT,211.93,300.57,59.970,1463189404,"201051344000576","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,407325.3,407325.3,30167,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463189478,504672.00
05/13/2016 21:30,2,0.000,ALERT,211.25,297.87,59.959,1463189404,"274151322000087","219011344069620",0.00,9.30,0,296.06,301.17,0.0,0.0,0.000,640161.8,640161.8,23970,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463189480,504673.00
05/13/2016 21:45,2,0.000,ALERT,212.38,300.57,59.996,1463190304,"201051344000645","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,406997.7,406997.7,30312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190306,504674.00
05/13/2016 21:45,2,0.000,ALERT,211.48,299.37,59.933,1463190304,"274151322000085","219011344069620",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,668551.4,668551.4,23895,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190307,504675.00
05/13/2016 21:45,2,0.000,ALERT,212.38,299.97,60.034,1463190304,"201051344000633","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,397958.9,397958.9,30781,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190309,504676.00
05/13/2016 21:45,2,0.000,ALERT,211.93,300.27,60.002,1463190304,"201051344000469","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,399351.8,399351.8,30718,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190311,504677.00
05/13/2016 21:45,2,0.000,ALERT,211.48,299.37,59.986,1463190304,"201051344000646","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,403081.9,403081.9,35276,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190313,504678.00
05/13/2016 21:45,2,0.000,ALERT,211.03,299.37,59.944,1463190304,"274151322000052","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,680484.7,680484.7,24117,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463190315,504679.00
05/13/2016 21:45,2,0.000,ALERT,211.70,299.67,59.981,1463190304,"201051344000585","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,409527.8,409527.8,35283,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190317,504680.00
05/13/2016 21:45,2,0.000,ALERT,211.48,299.67,59.986,1463190304,"201051344001230","219011344069620",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,406766.1,406766.1,35081,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190318,504681.00
05/13/2016 21:45,2,0.000,ALERT,212.16,300.27,59.944,1463190304,"201051344000582","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,400292.5,400292.5,35251,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190320,504682.00
05/13/2016 21:45,2,0.000,ALERT,211.48,299.67,60.028,1463190304,"201051344000955","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,412350.7,412350.7,35184,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463190322,504683.00
05/13/2016 21:45,2,0.000,ALERT,211.25,298.77,59.986,1463190304,"274151322000094","219011344069620",0.00,7.30,0,296.66,299.97,0.0,0.0,0.000,548291.9,548291.9,25121,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190324,504684.00
05/13/2016 21:45,2,0.000,ALERT,211.70,300.87,60.023,1463190304,"201051344000579","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,413113.9,413113.9,10791,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190326,504685.00
05/13/2016 21:45,2,0.000,ALERT,211.70,299.97,59.991,1463190304,"201051344000890","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,409512.8,409512.8,35204,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190327,504686.00
05/13/2016 21:45,2,0.000,ALERT,211.70,299.37,60.018,1463190304,"201051344000438","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,411647.5,411647.5,35212,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190329,504687.00
05/13/2016 21:45,2,0.000,ALERT,211.93,299.07,60.002,1463190304,"201051344000417","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,404370.1,404370.1,35366,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190331,504688.00
05/13/2016 21:45,2,0.000,ALERT,211.48,299.37,59.991,1463190304,"274151322000083","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,674384.6,674384.6,24190,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190333,504689.00
05/13/2016 21:45,2,0.000,ALERT,211.93,299.67,59.981,1463190304,"274151322000076","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,717897.0,717897.0,24185,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190335,504690.00
05/13/2016 21:45,2,0.000,ALERT,211.70,301.47,59.991,1463190304,"201051344000868","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,398350.2,398350.2,30444,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190336,504691.00
05/13/2016 21:45,2,0.000,ALERT,211.25,300.27,59.981,1463190304,"274151322000095","219011344069620",0.00,7.30,0,298.17,301.47,0.0,0.0,0.000,710612.5,710612.5,24093,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463190338,504692.00
05/13/2016 21:45,2,0.000,ALERT,211.70,300.27,59.986,1463190304,"201051344000988","219011344069620",0.00,6.70,0,296.06,301.77,0.0,0.0,0.000,395642.2,395642.2,30739,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190340,504693.00
05/13/2016 21:45,2,0.000,ALERT,211.70,298.77,59.981,1463190304,"201051344001025","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,409369.3,409369.3,35255,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463190342,504694.00
05/13/2016 21:45,2,0.000,ALERT,211.70,300.87,60.002,1463190304,"201051344000458","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,406330.4,406330.4,30662,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463190344,504695.00
05/13/2016 21:45,2,0.000,ALERT,212.38,300.57,59.981,1463190304,"201051344000853","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,404848.3,404848.3,30262,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190346,504696.00
05/13/2016 21:45,2,0.000,ALERT,212.16,299.67,60.012,1463190304,"201051344000685","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,411125.6,411125.6,35094,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190347,504697.00
05/13/2016 21:45,2,0.000,ALERT,211.93,299.07,59.975,1463190304,"201051344000917","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,407986.6,407986.6,35093,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190349,504698.00
05/13/2016 21:45,2,0.000,ALERT,211.93,299.67,59.970,1463190304,"201051344001145","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,413195.8,413195.8,34948,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463190351,504699.00
05/13/2016 21:45,2,0.000,ALERT,211.70,298.77,59.981,1463190304,"201051344000651","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,405405.9,405405.9,35313,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190353,504700.00
05/13/2016 21:45,2,0.000,ALERT,210.80,299.07,59.922,1463190304,"274151322000088","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,652282.5,652282.5,23859,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190354,504701.00
05/13/2016 21:45,2,0.000,ALERT,212.16,298.77,59.986,1463190304,"274151322000068","219011344069620",0.00,8.00,0,296.66,299.97,0.0,0.0,0.000,547951.1,547951.1,25328,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190356,504702.00
05/13/2016 21:45,2,0.000,ALERT,211.48,299.67,59.981,1463190304,"201051344001135","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,401516.3,401516.3,35255,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190358,504703.00
05/13/2016 21:45,2,0.000,ALERT,211.48,301.17,59.975,1463190304,"201051344000594","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,409910.6,409910.6,30702,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190360,504704.00
05/13/2016 21:45,2,0.000,ALERT,211.93,299.37,60.018,1463190304,"201051344001203","219011344069620",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,408388.9,408388.9,35275,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190362,504705.00
05/13/2016 21:45,2,0.000,ALERT,211.25,300.27,59.981,1463190304,"274151322000054","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,666397.4,666397.4,23891,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190363,504706.00
05/13/2016 21:45,2,0.000,ALERT,211.93,300.27,60.018,1463190304,"201051344000867","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,397611.9,397611.9,30704,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190365,504707.00
05/13/2016 21:45,2,0.000,ALERT,211.70,299.37,59.986,1463190304,"201051344001093","219011344069620",0.00,7.30,0,297.57,300.87,0.0,0.0,0.000,407036.1,407036.1,35141,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463190367,504708.00
05/13/2016 21:45,2,0.000,ALERT,211.70,300.57,59.975,1463190304,"201051344000900","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,413136.8,413136.8,30092,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463190369,504709.00
05/13/2016 21:45,2,0.000,ALERT,211.93,299.67,59.981,1463190304,"201051344000648","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,405347.4,405347.4,30391,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463190371,504710.00
05/13/2016 21:45,2,0.000,ALERT,211.93,301.17,60.007,1463190304,"201051344000569","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,414320.0,414320.0,30027,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190373,504711.00
05/13/2016 21:45,2,0.000,ALERT,211.70,300.57,59.938,1463190304,"201051344000983","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,405960.8,405960.8,30496,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190375,504712.00
05/13/2016 21:45,2,0.000,ALERT,211.70,300.27,59.996,1463190304,"201051344001158","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,400423.8,400423.8,30757,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463190376,504713.00
05/13/2016 21:45,2,0.000,ALERT,212.38,301.17,59.991,1463190304,"201051344000576","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,407325.3,407325.3,30169,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190378,504714.00
05/13/2016 21:45,2,0.000,ALERT,211.25,297.57,59.970,1463190304,"274151322000087","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,640161.8,640161.8,23972,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463190380,504715.00
05/13/2016 22:00,2,0.000,ALERT,212.83,301.77,60.012,1463191203,"201051344000645","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,406997.7,406997.7,30314,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191205,504716.00
05/13/2016 22:00,2,0.000,ALERT,211.93,300.27,60.002,1463191203,"274151322000085","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,668551.4,668551.4,23897,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191207,504717.00
05/13/2016 22:00,2,0.000,ALERT,213.06,301.17,60.007,1463191203,"201051344000633","219011344069620",0.00,6.00,0,296.36,302.37,0.0,0.0,0.000,397958.9,397958.9,30783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191208,504718.00
05/13/2016 22:00,2,0.000,ALERT,212.38,301.47,60.007,1463191203,"201051344000469","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,399351.8,399351.8,30720,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191210,504719.00
05/13/2016 22:00,2,0.000,ALERT,211.70,299.67,60.002,1463191203,"201051344000646","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,403081.9,403081.9,35278,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191212,504720.00
05/13/2016 22:00,2,0.000,ALERT,211.48,300.57,59.996,1463191203,"274151322000052","219011344069620",0.00,7.30,0,296.66,302.37,0.0,0.0,0.000,680484.7,680484.7,24119,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463191214,504721.00
05/13/2016 22:00,2,0.000,ALERT,212.38,300.57,59.996,1463191203,"201051344000585","219011344069620",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,409527.8,409527.8,35285,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191216,504722.00
05/13/2016 22:00,2,0.000,ALERT,211.93,300.27,59.986,1463191203,"201051344001230","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,406766.1,406766.1,35083,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191217,504723.00
05/13/2016 22:00,2,0.000,ALERT,212.61,300.87,59.996,1463191203,"201051344000582","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,400292.5,400292.5,35253,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191219,504724.00
05/13/2016 22:00,2,0.000,ALERT,211.70,299.97,59.991,1463191203,"201051344000955","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,412350.7,412350.7,35186,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191221,504725.00
05/13/2016 22:00,2,0.000,ALERT,211.70,299.67,59.996,1463191203,"274151322000094","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,548291.9,548291.9,25123,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191223,504726.00
05/13/2016 22:00,2,0.000,ALERT,212.61,302.68,59.996,1463191203,"201051344000579","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,413113.9,413113.9,10793,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463191225,504727.00
05/13/2016 22:00,2,0.000,ALERT,211.93,300.27,59.991,1463191203,"201051344000890","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,409512.8,409512.8,35206,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191226,504728.00
05/13/2016 22:00,2,0.000,ALERT,212.16,299.97,59.981,1463191203,"201051344000438","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,411647.5,411647.5,35214,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191228,504729.00
05/13/2016 22:00,2,0.000,ALERT,212.38,299.37,59.991,1463191203,"201051344000417","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,404370.1,404370.1,35368,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463191230,504730.00
05/13/2016 22:00,2,0.000,ALERT,211.93,300.87,59.986,1463191203,"274151322000083","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,674384.6,674384.6,24192,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191232,504731.00
05/13/2016 22:00,2,0.000,ALERT,212.38,300.57,59.986,1463191203,"274151322000076","219011344069620",0.00,7.30,0,296.96,302.37,0.0,0.0,0.000,717897.0,717897.0,24187,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191234,504732.00
05/13/2016 22:00,2,0.000,ALERT,212.38,302.37,59.986,1463191203,"201051344000868","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,398350.2,398350.2,30446,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191235,504733.00
05/13/2016 22:00,2,0.000,ALERT,211.70,301.77,59.991,1463191203,"274151322000095","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,710612.5,710612.5,24095,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463191237,504734.00
05/13/2016 22:00,2,0.000,ALERT,212.16,301.47,59.996,1463191203,"201051344000988","219011344069620",0.00,6.30,0,295.76,302.68,0.0,0.0,0.000,395642.2,395642.2,30741,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191239,504735.00
05/13/2016 22:00,2,0.000,ALERT,211.70,299.07,59.991,1463191203,"201051344001025","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,409369.3,409369.3,35257,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191241,504736.00
05/13/2016 22:00,2,0.000,ALERT,212.16,301.47,59.991,1463191203,"201051344000458","219011344069620",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,406330.4,406330.4,30664,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191243,504737.00
05/13/2016 22:00,2,0.000,ALERT,212.83,301.47,60.002,1463191203,"201051344000853","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,404848.3,404848.3,30264,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191244,504738.00
05/13/2016 22:00,2,0.000,ALERT,212.38,299.97,59.986,1463191203,"201051344000685","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,411125.6,411125.6,35096,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463191246,504739.00
05/13/2016 22:00,2,0.000,ALERT,212.16,299.67,59.986,1463191203,"201051344000917","219011344069620",0.00,7.00,0,295.46,300.87,0.0,0.0,0.000,407986.6,407986.6,35095,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191248,504740.00
05/13/2016 22:00,2,0.000,ALERT,212.38,300.27,59.996,1463191203,"201051344001145","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,413195.8,413195.8,34950,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191250,504741.00
05/13/2016 22:00,2,0.000,ALERT,212.16,299.37,60.034,1463191203,"201051344000651","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,405405.9,405405.9,35315,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191252,504742.00
05/13/2016 22:00,2,0.000,ALERT,211.48,300.57,59.996,1463191203,"274151322000088","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,652282.5,652282.5,23861,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191253,504743.00
05/13/2016 22:00,2,0.000,ALERT,212.61,299.67,59.991,1463191203,"274151322000068","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,547951.1,547951.1,25330,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191255,504744.00
05/13/2016 22:00,2,0.000,ALERT,211.70,299.97,59.996,1463191203,"201051344001135","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,401516.3,401516.3,35257,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191257,504745.00
05/13/2016 22:00,2,0.000,ALERT,211.93,302.07,60.002,1463191203,"201051344000594","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,409910.6,409910.6,30704,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191259,504746.00
05/13/2016 22:00,2,0.000,ALERT,212.16,299.67,60.034,1463191203,"201051344001203","219011344069620",0.00,6.30,0,296.66,302.98,0.0,0.0,0.000,408388.9,408388.9,35277,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463191261,504747.00
05/13/2016 22:00,2,0.000,ALERT,211.70,300.27,59.996,1463191203,"274151322000054","219011344069620",0.00,7.70,0,296.66,302.37,0.0,0.0,0.000,666397.4,666397.4,23893,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191263,504748.00
05/13/2016 22:00,2,0.000,ALERT,212.38,301.17,59.991,1463191203,"201051344000867","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,397611.9,397611.9,30706,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191264,504749.00
05/13/2016 22:00,2,0.000,ALERT,212.16,299.97,60.002,1463191203,"201051344001093","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,407036.1,407036.1,35143,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191266,504750.00
05/13/2016 22:00,2,0.000,ALERT,212.16,301.77,59.954,1463191203,"201051344000900","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,413136.8,413136.8,30094,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191268,504751.00
05/13/2016 22:00,2,0.000,ALERT,212.38,300.87,60.007,1463191203,"201051344000648","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,405347.4,405347.4,30393,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191270,504752.00
05/13/2016 22:00,2,0.000,ALERT,212.61,302.37,60.007,1463191203,"201051344000569","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,414320.0,414320.0,30029,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191272,504753.00
05/13/2016 22:00,2,0.000,ALERT,212.38,302.07,59.965,1463191203,"201051344000983","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,405960.8,405960.8,30498,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191274,504754.00
