ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 22:00,2,0.000,ALERT,212.61,301.77,60.012,1463191203,"201051344001158","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,400423.8,400423.8,30759,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191275,504755.00
05/13/2016 22:00,2,0.000,ALERT,212.83,302.37,60.023,1463191203,"201051344000576","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,407325.3,407325.3,30171,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191277,504756.00
05/13/2016 22:00,2,0.000,ALERT,211.93,299.37,60.028,1463191203,"274151322000087","219011344069620",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,640161.8,640161.8,23974,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463191279,504757.00
05/13/2016 22:15,2,0.000,ALERT,212.61,300.87,59.965,1463192103,"201051344000645","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,406997.7,406997.7,30316,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192105,504758.00
05/13/2016 22:15,2,0.000,ALERT,211.70,299.97,59.986,1463192103,"274151322000085","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,668551.4,668551.4,23899,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192107,504759.00
05/13/2016 22:15,2,0.000,ALERT,212.83,300.87,59.991,1463192103,"201051344000633","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,397958.9,397958.9,30785,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463192109,504760.00
05/13/2016 22:15,2,0.000,ALERT,212.16,301.17,59.981,1463192103,"201051344000469","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,399351.8,399351.8,30722,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192111,504761.00
05/13/2016 22:15,2,0.000,ALERT,211.93,300.57,60.023,1463192103,"201051344000646","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,403081.9,403081.9,35280,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192113,504762.00
05/13/2016 22:15,2,0.000,ALERT,211.48,301.17,59.981,1463192103,"274151322000052","219011344069620",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,680484.7,680484.7,24121,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192114,504763.00
05/13/2016 22:15,2,0.000,ALERT,212.38,300.87,59.981,1463192103,"201051344000585","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,409527.8,409527.8,35287,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192116,504764.00
05/13/2016 22:15,2,0.000,ALERT,212.38,300.87,59.959,1463192103,"201051344001230","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,406766.1,406766.1,35085,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192118,504765.00
05/13/2016 22:15,2,0.000,ALERT,212.83,301.47,59.975,1463192103,"201051344000582","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,400292.5,400292.5,35255,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192120,504766.00
05/13/2016 22:15,2,0.000,ALERT,211.93,300.57,59.938,1463192103,"201051344000955","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,412350.7,412350.7,35188,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192122,504767.00
05/13/2016 22:15,2,0.000,ALERT,211.70,299.97,59.949,1463192103,"274151322000094","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,548291.9,548291.9,25125,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192124,504768.00
05/13/2016 22:15,2,0.000,ALERT,212.16,301.77,59.970,1463192103,"201051344000579","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,413113.9,413113.9,10795,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463192125,504769.00
05/13/2016 22:15,2,0.000,ALERT,212.16,300.87,59.944,1463192103,"201051344000890","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,409512.8,409512.8,35208,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463192127,504770.00
05/13/2016 22:15,2,0.000,ALERT,212.38,300.57,59.975,1463192103,"201051344000438","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,411647.5,411647.5,35216,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463192129,504771.00
05/13/2016 22:15,2,0.000,ALERT,212.61,300.27,59.970,1463192103,"201051344000417","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,404370.1,404370.1,35370,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463192131,504772.00
05/13/2016 22:15,2,0.000,ALERT,211.70,300.87,59.981,1463192103,"274151322000083","219011344069620",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,674384.6,674384.6,24194,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463192133,504773.00
05/13/2016 22:15,2,0.000,ALERT,212.38,300.27,59.975,1463192103,"274151322000076","219011344069620",0.00,7.00,0,297.26,302.68,0.0,0.0,0.000,717897.0,717897.0,24189,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463192134,504774.00
05/13/2016 22:15,2,0.000,ALERT,212.16,301.77,59.965,1463192103,"201051344000868","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,398350.2,398350.2,30448,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192136,504775.00
05/13/2016 22:15,2,0.000,ALERT,211.70,301.47,59.970,1463192103,"274151322000095","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,710612.5,710612.5,24097,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192138,504776.00
05/13/2016 22:15,2,0.000,ALERT,211.93,301.17,59.975,1463192103,"201051344000988","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,395642.2,395642.2,30743,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192140,504777.00
05/13/2016 22:15,2,0.000,ALERT,212.16,299.97,59.981,1463192103,"201051344001025","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,409369.3,409369.3,35259,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192142,504778.00
05/13/2016 22:15,2,0.000,ALERT,212.16,301.17,59.959,1463192103,"201051344000458","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,406330.4,406330.4,30666,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192143,504779.00
05/13/2016 22:15,2,0.000,ALERT,212.61,301.17,59.986,1463192103,"201051344000853","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,404848.3,404848.3,30266,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192145,504780.00
05/13/2016 22:15,2,0.000,ALERT,212.61,300.57,59.981,1463192103,"201051344000685","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,411125.6,411125.6,35098,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192147,504781.00
05/13/2016 22:15,2,0.000,ALERT,212.61,299.97,59.986,1463192103,"201051344000917","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,407986.6,407986.6,35097,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463192149,504782.00
05/13/2016 22:15,2,0.000,ALERT,212.61,300.87,59.981,1463192103,"201051344001145","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,413195.8,413195.8,34952,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192151,504783.00
05/13/2016 22:15,2,0.000,ALERT,212.38,299.97,59.991,1463192103,"201051344000651","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,405405.9,405405.9,35317,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192153,504784.00
05/13/2016 22:15,2,0.000,ALERT,211.48,300.27,59.991,1463192103,"274151322000088","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,652282.5,652282.5,23863,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192154,504785.00
05/13/2016 22:15,2,0.000,ALERT,212.38,299.37,59.981,1463192103,"274151322000068","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,547951.1,547951.1,25332,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192156,504786.00
05/13/2016 22:15,2,0.000,ALERT,211.93,300.57,59.986,1463192103,"201051344001135","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,401516.3,401516.3,35259,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192158,504787.00
05/13/2016 22:15,2,0.000,ALERT,211.70,301.77,59.981,1463192103,"201051344000594","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,409910.6,409910.6,30706,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192160,504788.00
05/13/2016 22:15,2,0.000,ALERT,212.38,300.27,59.954,1463192103,"201051344001203","219011344069620",0.00,6.00,0,297.87,303.88,0.0,0.0,0.000,408388.9,408388.9,35279,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463192162,504789.00
05/13/2016 22:15,2,0.000,ALERT,211.48,300.87,59.986,1463192103,"274151322000054","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,666397.4,666397.4,23895,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192163,504790.00
05/13/2016 22:15,2,0.000,ALERT,212.38,300.87,60.034,1463192103,"201051344000867","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,397611.9,397611.9,30708,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192165,504791.00
05/13/2016 22:15,2,0.000,ALERT,212.38,300.57,59.975,1463192103,"201051344001093","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,407036.1,407036.1,35145,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192167,504792.00
05/13/2016 22:15,2,0.000,ALERT,211.93,300.87,59.986,1463192103,"201051344000900","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,413136.8,413136.8,30096,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192169,504793.00
05/13/2016 22:15,2,0.000,ALERT,212.61,300.87,59.986,1463192103,"201051344000648","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,405347.4,405347.4,30395,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192171,504794.00
05/13/2016 22:15,2,0.000,ALERT,212.38,301.77,59.986,1463192103,"201051344000569","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,414320.0,414320.0,30031,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192173,504795.00
05/13/2016 22:15,2,0.000,ALERT,212.38,301.77,60.012,1463192103,"201051344000983","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,405960.8,405960.8,30500,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192174,504796.00
05/13/2016 22:15,2,0.000,ALERT,212.38,301.47,59.949,1463192103,"201051344001158","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,400423.8,400423.8,30761,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192176,504797.00
05/13/2016 22:15,2,0.000,ALERT,212.83,302.07,59.986,1463192103,"201051344000576","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,407325.3,407325.3,30173,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192178,504798.00
05/13/2016 22:15,2,0.000,ALERT,211.93,299.67,59.981,1463192103,"274151322000087","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,640161.8,640161.8,23976,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463192180,504799.00
05/13/2016 22:30,2,0.000,ALERT,213.29,302.68,60.018,1463193003,"201051344000645","219011344069620",0.00,6.30,0,287.05,303.88,0.0,0.0,0.000,406997.7,406997.7,30318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193005,504800.00
05/13/2016 22:30,2,0.000,ALERT,212.38,300.87,59.996,1463193003,"274151322000085","219011344069620",0.00,6.70,0,286.14,302.37,0.0,0.0,0.000,668551.4,668551.4,23901,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193007,504801.00
05/13/2016 22:30,2,0.000,ALERT,213.29,302.07,60.002,1463193003,"201051344000633","219011344069620",0.00,5.50,0,285.54,303.28,0.0,0.0,0.000,397958.9,397958.9,30787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193009,504802.00
05/13/2016 22:30,2,0.000,ALERT,212.83,302.37,60.012,1463193003,"201051344000469","219011344069620",0.00,5.00,0,286.44,303.58,0.0,0.0,0.000,399351.8,399351.8,30724,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193011,504803.00
05/13/2016 22:30,2,0.000,ALERT,211.93,300.57,59.991,1463193003,"201051344000646","219011344069620",0.00,6.00,0,286.74,302.07,0.0,0.0,0.000,403081.9,403081.9,35282,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193013,504804.00
05/13/2016 22:30,2,0.000,ALERT,212.16,301.77,59.996,1463193003,"274151322000052","219011344069620",0.00,6.70,0,286.14,302.98,0.0,0.0,0.000,680484.7,680484.7,24123,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193015,504805.00
05/13/2016 22:30,2,0.000,ALERT,212.38,300.87,60.007,1463193003,"201051344000585","219011344069620",0.00,6.30,0,286.74,302.37,0.0,0.0,0.000,409527.8,409527.8,35289,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193017,504806.00
05/13/2016 22:30,2,0.000,ALERT,212.38,301.17,60.012,1463193003,"201051344001230","219011344069620",0.00,6.00,0,287.05,302.37,0.0,0.0,0.000,406766.1,406766.1,35087,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193018,504807.00
05/13/2016 22:30,2,0.000,ALERT,212.61,301.47,60.002,1463193003,"201051344000582","219011344069620",0.00,5.50,0,287.95,302.98,0.0,0.0,0.000,400292.5,400292.5,35257,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193020,504808.00
05/13/2016 22:30,2,0.000,ALERT,211.70,300.27,60.007,1463193003,"201051344000955","219011344069620",0.00,6.00,0,287.05,302.07,0.0,0.0,0.000,412350.7,412350.7,35190,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193022,504809.00
05/13/2016 22:30,2,0.000,ALERT,212.38,300.57,60.007,1463193003,"274151322000094","219011344069620",0.00,6.30,0,285.84,302.07,0.0,0.0,0.000,548291.9,548291.9,25127,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193024,504810.00
05/13/2016 22:30,2,0.000,ALERT,212.61,303.28,60.007,1463193003,"201051344000579","219011344069620",0.00,6.00,0,287.65,304.48,0.0,0.0,0.000,413113.9,413113.9,10797,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193025,504811.00
05/13/2016 22:30,2,0.000,ALERT,211.93,300.57,59.996,1463193003,"201051344000890","219011344069620",0.00,6.30,0,287.65,303.28,0.0,0.0,0.000,409512.8,409512.8,35210,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193027,504812.00
05/13/2016 22:30,2,0.000,ALERT,212.38,300.27,59.996,1463193003,"201051344000438","219011344069620",0.00,5.50,0,287.35,302.68,0.0,0.0,0.000,411647.5,411647.5,35218,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193029,504813.00
05/13/2016 22:30,2,0.000,ALERT,212.38,299.97,59.975,1463193003,"201051344000417","219011344069620",0.00,6.30,0,286.44,301.47,0.0,0.0,0.000,404370.1,404370.1,35372,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193031,504814.00
05/13/2016 22:30,2,0.000,ALERT,212.61,301.47,60.002,1463193003,"274151322000083","219011344069620",0.00,6.70,0,286.74,303.28,0.0,0.0,0.000,674384.6,674384.6,24196,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193033,504815.00
05/13/2016 22:30,2,0.000,ALERT,212.83,301.47,59.986,1463193003,"274151322000076","219011344069620",0.00,6.70,0,286.14,302.98,0.0,0.0,0.000,717897.0,717897.0,24191,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193035,504816.00
05/13/2016 22:30,2,0.000,ALERT,212.61,303.28,60.002,1463193003,"201051344000868","219011344069620",0.00,5.50,0,287.95,304.78,0.0,0.0,0.000,398350.2,398350.2,30450,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193036,504817.00
05/13/2016 22:30,2,0.000,ALERT,212.38,302.37,60.007,1463193003,"274151322000095","219011344069620",0.00,6.30,0,287.35,303.58,0.0,0.0,0.000,710612.5,710612.5,24099,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193038,504818.00
05/13/2016 22:30,2,0.000,ALERT,212.61,302.68,59.970,1463193003,"201051344000988","219011344069620",0.00,6.00,0,284.94,303.58,0.0,0.0,0.000,395642.2,395642.2,30745,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193040,504819.00
05/13/2016 22:30,2,0.000,ALERT,212.16,299.67,60.002,1463193003,"201051344001025","219011344069620",0.00,5.50,0,286.44,302.68,0.0,0.0,0.000,409369.3,409369.3,35261,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193042,504820.00
05/13/2016 22:30,2,0.000,ALERT,212.61,302.37,59.981,1463193003,"201051344000458","219011344069620",0.00,6.70,0,287.35,304.78,0.0,0.0,0.000,406330.4,406330.4,30668,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193043,504821.00
05/13/2016 22:30,2,0.000,ALERT,213.29,302.68,60.012,1463193003,"201051344000853","219011344069620",0.00,5.50,0,287.05,303.88,0.0,0.0,0.000,404848.3,404848.3,30268,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193045,504822.00
05/13/2016 22:30,2,0.000,ALERT,212.61,300.57,60.012,1463193003,"201051344000685","219011344069620",0.00,6.00,0,287.05,302.07,0.0,0.0,0.000,411125.6,411125.6,35100,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193047,504823.00
05/13/2016 22:30,2,0.000,ALERT,212.61,299.97,60.012,1463193003,"201051344000917","219011344069620",0.00,6.70,0,285.84,301.47,0.0,0.0,0.000,407986.6,407986.6,35099,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193049,504824.00
05/13/2016 22:30,2,0.000,ALERT,212.83,301.17,60.007,1463193003,"201051344001145","219011344069620",0.00,6.00,0,287.65,302.98,0.0,0.0,0.000,413195.8,413195.8,34954,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193051,504825.00
05/13/2016 22:30,2,0.000,ALERT,212.38,299.97,59.996,1463193003,"201051344000651","219011344069620",0.00,5.00,0,286.74,301.77,0.0,0.0,0.000,405405.9,405405.9,35319,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193052,504826.00
05/13/2016 22:30,2,0.000,ALERT,211.93,300.57,60.007,1463193003,"274151322000088","219011344069620",0.00,7.00,0,286.14,302.68,0.0,0.0,0.000,652282.5,652282.5,23865,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193054,504827.00
05/13/2016 22:30,2,0.000,ALERT,213.06,300.57,60.007,1463193003,"274151322000068","219011344069620",0.00,7.30,0,285.84,301.77,0.0,0.0,0.000,547951.1,547951.1,25334,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193056,504828.00
05/13/2016 22:30,2,0.000,ALERT,211.93,300.27,59.965,1463193003,"201051344001135","219011344069620",0.00,5.50,0,287.35,302.68,0.0,0.0,0.000,401516.3,401516.3,35261,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193058,504829.00
05/13/2016 22:30,2,0.000,ALERT,212.61,302.98,60.023,1463193003,"201051344000594","219011344069620",0.00,6.00,0,287.05,304.18,0.0,0.0,0.000,409910.6,409910.6,30708,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193060,504830.00
05/13/2016 22:30,2,0.000,ALERT,212.61,300.57,60.023,1463193003,"201051344001203","219011344069620",0.00,6.00,0,287.05,303.88,0.0,0.0,0.000,408388.9,408388.9,35281,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193061,504831.00
05/13/2016 22:30,2,0.000,ALERT,212.16,301.17,60.012,1463193003,"274151322000054","219011344069620",0.00,7.00,0,286.44,302.98,0.0,0.0,0.000,666397.4,666397.4,23897,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193063,504832.00
05/13/2016 22:30,2,0.000,ALERT,213.06,302.37,60.028,1463193003,"201051344000867","219011344069620",0.00,6.30,0,286.44,304.18,0.0,0.0,0.000,397611.9,397611.9,30710,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193065,504833.00
05/13/2016 22:30,2,0.000,ALERT,212.16,300.57,59.981,1463193003,"201051344001093","219011344069620",0.00,6.70,0,286.74,302.07,0.0,0.0,0.000,407036.1,407036.1,35147,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193067,504834.00
05/13/2016 22:30,2,0.000,ALERT,212.61,302.37,60.028,1463193003,"201051344000900","219011344069620",0.00,5.50,0,287.05,303.58,0.0,0.0,0.000,413136.8,413136.8,30098,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193069,504835.00
05/13/2016 22:30,2,0.000,ALERT,213.06,302.07,60.023,1463193003,"201051344000648","219011344069620",0.00,5.00,0,286.44,304.18,0.0,0.0,0.000,405347.4,405347.4,30397,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193071,504836.00
05/13/2016 22:30,2,0.000,ALERT,212.83,302.98,60.018,1463193003,"201051344000569","219011344069620",0.00,6.00,0,287.65,304.78,0.0,0.0,0.000,414320.0,414320.0,30033,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193073,504837.00
05/13/2016 22:30,2,0.000,ALERT,212.83,302.68,60.023,1463193003,"201051344000983","219011344069620",0.00,6.00,0,287.35,304.48,0.0,0.0,0.000,405960.8,405960.8,30502,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193074,504838.00
05/13/2016 22:30,2,0.000,ALERT,212.83,302.68,60.012,1463193003,"201051344001158","219011344069620",0.00,5.00,0,286.74,303.58,0.0,0.0,0.000,400423.8,400423.8,30763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193076,504839.00
05/13/2016 22:30,2,0.000,ALERT,213.29,302.98,60.012,1463193003,"201051344000576","219011344069620",0.00,5.50,0,287.35,304.18,0.0,0.0,0.000,407325.3,407325.3,30175,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193078,504840.00
05/13/2016 22:30,2,0.000,ALERT,212.38,300.57,60.012,1463193003,"274151322000087","219011344069620",0.00,7.30,0,285.54,302.07,0.0,0.0,0.000,640161.8,640161.8,23978,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193080,504841.00
05/13/2016 22:45,2,0.000,ALERT,213.51,302.98,60.007,1463193903,"201051344000645","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,406997.7,406997.7,30320,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193905,504842.00
05/13/2016 22:45,2,0.000,ALERT,212.38,302.07,60.007,1463193903,"274151322000085","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,668551.4,668551.4,23903,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193907,504843.00
05/13/2016 22:45,2,0.000,ALERT,213.74,302.68,60.012,1463193903,"201051344000633","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,397958.9,397958.9,30789,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193909,504844.00
05/13/2016 22:45,2,0.000,ALERT,213.29,302.68,60.007,1463193903,"201051344000469","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,399351.8,399351.8,30726,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193911,504845.00
05/13/2016 22:45,2,0.000,ALERT,212.38,301.47,60.012,1463193903,"201051344000646","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,403081.9,403081.9,35284,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193913,504846.00
05/13/2016 22:45,2,0.000,ALERT,212.16,302.68,60.007,1463193903,"274151322000052","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,680484.7,680484.7,24125,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193914,504847.00
05/13/2016 22:45,2,0.000,ALERT,212.61,301.77,60.007,1463193903,"201051344000585","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,409527.8,409527.8,35291,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193916,504848.00
05/13/2016 22:45,2,0.000,ALERT,212.61,302.07,60.018,1463193903,"201051344001230","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,406766.1,406766.1,35089,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193918,504849.00
05/13/2016 22:45,2,0.000,ALERT,213.29,302.68,60.012,1463193903,"201051344000582","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,400292.5,400292.5,35259,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193920,504850.00
05/13/2016 22:45,2,0.000,ALERT,212.38,301.77,60.002,1463193903,"201051344000955","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,412350.7,412350.7,35192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193922,504851.00
05/13/2016 22:45,2,0.000,ALERT,212.16,300.87,60.007,1463193903,"274151322000094","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,548291.9,548291.9,25129,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193923,504852.00
05/13/2016 22:45,2,0.000,ALERT,212.83,303.28,60.012,1463193903,"201051344000579","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,413113.9,413113.9,10799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193925,504853.00
05/13/2016 22:45,2,0.000,ALERT,212.61,302.07,60.012,1463193903,"201051344000890","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,409512.8,409512.8,35212,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193927,504854.00
05/13/2016 22:45,2,0.000,ALERT,212.83,301.77,60.023,1463193903,"201051344000438","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,411647.5,411647.5,35220,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193929,504855.00
05/13/2016 22:45,2,0.000,ALERT,213.06,301.17,60.018,1463193903,"201051344000417","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,404370.1,404370.1,35374,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193931,504856.00
05/13/2016 22:45,2,0.000,ALERT,212.16,302.07,59.991,1463193903,"274151322000083","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,674384.6,674384.6,24198,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193932,504857.00
05/13/2016 22:45,2,0.000,ALERT,212.83,301.47,60.002,1463193903,"274151322000076","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,717897.0,717897.0,24193,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193934,504858.00
05/13/2016 22:45,2,0.000,ALERT,213.06,303.28,60.012,1463193903,"201051344000868","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,398350.2,398350.2,30452,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193936,504859.00
05/13/2016 22:45,2,0.000,ALERT,212.16,302.37,60.012,1463193903,"274151322000095","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,710612.5,710612.5,24101,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193938,504860.00
05/13/2016 22:45,2,0.000,ALERT,212.83,302.98,60.007,1463193903,"201051344000988","219011344069620",0.00,6.00,0,298.17,304.18,0.0,0.0,0.000,395642.2,395642.2,30747,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193940,504861.00
05/13/2016 22:45,2,0.000,ALERT,212.38,300.87,60.018,1463193903,"201051344001025","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,409369.3,409369.3,35263,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193942,504862.00
05/13/2016 22:45,2,0.000,ALERT,212.83,302.98,60.012,1463193903,"201051344000458","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,406330.4,406330.4,30670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193944,504863.00
05/13/2016 22:45,2,0.000,ALERT,213.51,302.68,60.049,1463193903,"201051344000853","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,404848.3,404848.3,30270,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193945,504864.00
05/13/2016 22:45,2,0.000,ALERT,212.83,301.47,60.012,1463193903,"201051344000685","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,411125.6,411125.6,35102,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193947,504865.00
05/13/2016 22:45,2,0.000,ALERT,213.06,301.17,60.023,1463193903,"201051344000917","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,407986.6,407986.6,35101,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193949,504866.00
05/13/2016 22:45,2,0.000,ALERT,213.06,302.07,60.023,1463193903,"201051344001145","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,413195.8,413195.8,34956,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193951,504867.00
05/13/2016 22:45,2,0.000,ALERT,212.61,300.87,60.023,1463193903,"201051344000651","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,405405.9,405405.9,35321,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193952,504868.00
05/13/2016 22:45,2,0.000,ALERT,211.93,301.47,60.007,1463193903,"274151322000088","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,652282.5,652282.5,23867,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193954,504869.00
05/13/2016 22:45,2,0.000,ALERT,213.06,300.87,60.007,1463193903,"274151322000068","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,547951.1,547951.1,25336,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193956,504870.00
05/13/2016 22:45,2,0.000,ALERT,212.38,301.47,60.012,1463193903,"201051344001135","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,401516.3,401516.3,35263,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193958,504871.00
05/13/2016 22:45,2,0.000,ALERT,212.61,303.58,59.996,1463193903,"201051344000594","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,409910.6,409910.6,30710,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193960,504872.00
05/13/2016 22:45,2,0.000,ALERT,212.83,301.17,60.018,1463193903,"201051344001203","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,408388.9,408388.9,35283,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193961,504873.00
05/13/2016 22:45,2,0.000,ALERT,212.16,301.77,59.991,1463193903,"274151322000054","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,666397.4,666397.4,23899,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193963,504874.00
05/13/2016 22:45,2,0.000,ALERT,213.29,302.37,60.012,1463193903,"201051344000867","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,397611.9,397611.9,30712,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193965,504875.00
05/13/2016 22:45,2,0.000,ALERT,212.83,301.47,59.991,1463193903,"201051344001093","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,407036.1,407036.1,35149,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193967,504876.00
05/13/2016 22:45,2,0.000,ALERT,212.61,302.68,60.012,1463193903,"201051344000900","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,413136.8,413136.8,30100,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193969,504877.00
05/13/2016 22:45,2,0.000,ALERT,213.29,302.37,60.018,1463193903,"201051344000648","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,405347.4,405347.4,30399,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193971,504878.00
05/13/2016 22:45,2,0.000,ALERT,213.06,303.28,60.012,1463193903,"201051344000569","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,414320.0,414320.0,30035,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193972,504879.00
05/13/2016 22:45,2,0.000,ALERT,212.83,303.28,59.986,1463193903,"201051344000983","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,405960.8,405960.8,30504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193974,504880.00
05/13/2016 22:45,2,0.000,ALERT,213.06,302.68,60.039,1463193903,"201051344001158","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,400423.8,400423.8,30765,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193976,504881.00
05/13/2016 22:45,2,0.000,ALERT,213.51,303.28,60.034,1463193903,"201051344000576","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,407325.3,407325.3,30177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463193978,504882.00
05/13/2016 22:45,2,0.000,ALERT,212.38,300.57,59.975,1463193903,"274151322000087","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,640161.8,640161.8,23980,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463193980,504883.00
05/13/2016 23:00,2,0.000,ALERT,213.96,303.58,59.959,1463194803,"201051344000645","219011344069620",0.00,6.00,0,299.37,305.08,0.0,0.0,0.000,406997.7,406997.7,30322,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194805,504884.00
05/13/2016 23:00,2,0.000,ALERT,212.83,302.07,59.991,1463194803,"274151322000085","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,668551.4,668551.4,23905,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194807,504885.00
05/13/2016 23:00,2,0.000,ALERT,213.96,303.28,60.007,1463194803,"201051344000633","219011344069620",0.00,5.00,0,297.57,304.78,0.0,0.0,0.000,397958.9,397958.9,30791,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194809,504886.00
05/13/2016 23:00,2,0.000,ALERT,213.51,303.28,60.002,1463194803,"201051344000469","219011344069620",0.00,4.50,0,298.47,305.08,0.0,0.0,0.000,399351.8,399351.8,30728,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194811,504887.00
05/13/2016 23:00,2,0.000,ALERT,212.16,301.77,60.007,1463194803,"201051344000646","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,403081.9,403081.9,35286,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194813,504888.00
05/13/2016 23:00,2,0.000,ALERT,212.61,302.98,59.996,1463194803,"274151322000052","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,680484.7,680484.7,24127,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194814,504889.00
05/13/2016 23:00,2,0.000,ALERT,212.83,302.07,60.034,1463194803,"201051344000585","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,409527.8,409527.8,35293,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194816,504890.00
05/13/2016 23:00,2,0.000,ALERT,212.61,302.07,60.002,1463194803,"201051344001230","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,406766.1,406766.1,35091,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194818,504891.00
05/13/2016 23:00,2,0.000,ALERT,213.29,302.98,59.991,1463194803,"201051344000582","219011344069620",0.00,5.00,0,300.87,304.18,0.0,0.0,0.000,400292.5,400292.5,35261,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463194820,504892.00
05/13/2016 23:00,2,0.000,ALERT,212.16,301.77,59.996,1463194803,"201051344000955","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,412350.7,412350.7,35194,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194822,504893.00
05/13/2016 23:00,2,0.000,ALERT,212.83,301.47,59.996,1463194803,"274151322000094","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,548291.9,548291.9,25131,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194823,504894.00
05/13/2016 23:00,2,0.000,ALERT,213.51,304.18,59.986,1463194803,"201051344000579","219011344069620",0.00,6.00,0,299.97,305.98,0.0,0.0,0.000,413113.9,413113.9,10801,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194825,504895.00
05/13/2016 23:00,2,0.000,ALERT,212.38,302.07,59.986,1463194803,"201051344000890","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,409512.8,409512.8,35214,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194827,504896.00
05/13/2016 23:00,2,0.000,ALERT,212.83,301.77,60.007,1463194803,"201051344000438","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,411647.5,411647.5,35222,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194829,504897.00
05/13/2016 23:00,2,0.000,ALERT,212.83,301.17,60.039,1463194803,"201051344000417","219011344069620",0.00,5.50,0,299.37,302.68,0.0,0.0,0.000,404370.1,404370.1,35376,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194831,504898.00
05/13/2016 23:00,2,0.000,ALERT,212.83,302.07,59.996,1463194803,"274151322000083","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,674384.6,674384.6,24200,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194832,504899.00
