ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/13/2016 23:00,2,0.000,ALERT,213.51,302.68,60.002,1463194803,"274151322000076","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,717897.0,717897.0,24195,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194834,504900.00
05/13/2016 23:00,2,0.000,ALERT,213.29,303.88,59.996,1463194803,"201051344000868","219011344069620",0.00,5.00,0,300.27,305.98,0.0,0.0,0.000,398350.2,398350.2,30454,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194836,504901.00
05/13/2016 23:00,2,0.000,ALERT,212.61,302.68,60.002,1463194803,"274151322000095","219011344069620",0.00,6.00,0,300.87,303.88,0.0,0.0,0.000,710612.5,710612.5,24103,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463194838,504902.00
05/13/2016 23:00,2,0.000,ALERT,213.29,303.28,60.007,1463194803,"201051344000988","219011344069620",0.00,5.50,0,296.96,304.78,0.0,0.0,0.000,395642.2,395642.2,30749,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194840,504903.00
05/13/2016 23:00,2,0.000,ALERT,212.61,301.17,60.002,1463194803,"201051344001025","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,409369.3,409369.3,35265,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194841,504904.00
05/13/2016 23:00,2,0.000,ALERT,213.29,303.28,59.975,1463194803,"201051344000458","219011344069620",0.00,6.30,0,299.67,305.98,0.0,0.0,0.000,406330.4,406330.4,30672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194843,504905.00
05/13/2016 23:00,2,0.000,ALERT,213.96,303.28,60.007,1463194803,"201051344000853","219011344069620",0.00,5.00,0,299.67,305.38,0.0,0.0,0.000,404848.3,404848.3,30272,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463194845,504906.00
05/13/2016 23:00,2,0.000,ALERT,213.06,301.77,60.002,1463194803,"201051344000685","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,411125.6,411125.6,35104,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194847,504907.00
05/13/2016 23:00,2,0.000,ALERT,212.83,301.47,60.012,1463194803,"201051344000917","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,407986.6,407986.6,35103,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463194849,504908.00
05/13/2016 23:00,2,0.000,ALERT,213.06,302.37,59.965,1463194803,"201051344001145","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,413195.8,413195.8,34958,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194850,504909.00
05/13/2016 23:00,2,0.000,ALERT,212.83,300.87,59.996,1463194803,"201051344000651","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,405405.9,405405.9,35323,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194852,504910.00
05/13/2016 23:00,2,0.000,ALERT,212.38,302.07,59.991,1463194803,"274151322000088","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,652282.5,652282.5,23869,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194854,504911.00
05/13/2016 23:00,2,0.000,ALERT,213.51,301.17,59.986,1463194803,"274151322000068","219011344069620",0.00,7.00,0,299.07,302.37,0.0,0.0,0.000,547951.1,547951.1,25338,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194856,504912.00
05/13/2016 23:00,2,0.000,ALERT,212.38,302.07,59.975,1463194803,"201051344001135","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,401516.3,401516.3,35265,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463194858,504913.00
05/13/2016 23:00,2,0.000,ALERT,213.06,303.88,59.991,1463194803,"201051344000594","219011344069620",0.00,5.50,0,299.07,305.68,0.0,0.0,0.000,409910.6,409910.6,30712,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194860,504914.00
05/13/2016 23:00,2,0.000,ALERT,212.61,301.47,60.002,1463194803,"201051344001203","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,408388.9,408388.9,35285,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194862,504915.00
05/13/2016 23:00,2,0.000,ALERT,212.83,302.07,60.028,1463194803,"274151322000054","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,666397.4,666397.4,23901,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194864,504916.00
05/13/2016 23:00,2,0.000,ALERT,213.74,302.98,59.996,1463194803,"201051344000867","219011344069620",0.00,6.00,0,299.07,305.68,0.0,0.0,0.000,397611.9,397611.9,30714,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194865,504917.00
05/13/2016 23:00,2,0.000,ALERT,212.61,301.47,60.002,1463194803,"201051344001093","219011344069620",0.00,6.30,0,299.67,302.98,0.0,0.0,0.000,407036.1,407036.1,35151,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463194867,504918.00
05/13/2016 23:00,2,0.000,ALERT,213.06,303.28,60.007,1463194803,"201051344000900","219011344069620",0.00,5.00,0,299.07,305.08,0.0,0.0,0.000,413136.8,413136.8,30102,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194869,504919.00
05/13/2016 23:00,2,0.000,ALERT,213.29,302.37,59.959,1463194803,"201051344000648","219011344069620",0.00,4.50,0,298.77,305.38,0.0,0.0,0.000,405347.4,405347.4,30401,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194871,504920.00
05/13/2016 23:00,2,0.000,ALERT,213.29,303.88,60.002,1463194803,"201051344000569","219011344069620",0.00,5.00,0,299.97,305.98,0.0,0.0,0.000,414320.0,414320.0,30037,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194873,504921.00
05/13/2016 23:00,2,0.000,ALERT,213.29,303.58,59.996,1463194803,"201051344000983","219011344069620",0.00,5.50,0,299.97,305.68,0.0,0.0,0.000,405960.8,405960.8,30506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194875,504922.00
05/13/2016 23:00,2,0.000,ALERT,213.29,302.98,59.991,1463194803,"201051344001158","219011344069620",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,400423.8,400423.8,30767,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194876,504923.00
05/13/2016 23:00,2,0.000,ALERT,213.74,303.58,60.002,1463194803,"201051344000576","219011344069620",0.00,5.00,0,299.37,305.38,0.0,0.0,0.000,407325.3,407325.3,30179,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194878,504924.00
05/13/2016 23:00,2,0.000,ALERT,212.83,301.17,59.975,1463194803,"274151322000087","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,640161.8,640161.8,23982,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463194880,504925.00
05/13/2016 23:15,2,0.000,ALERT,213.51,302.98,59.975,1463195703,"201051344000645","219011344069620",0.00,5.50,0,301.77,305.08,0.0,0.0,0.000,406997.7,406997.7,30324,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195705,504926.00
05/13/2016 23:15,2,0.000,ALERT,212.61,301.47,59.954,1463195703,"274151322000085","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,668551.4,668551.4,23907,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195707,504927.00
05/13/2016 23:15,2,0.000,ALERT,213.51,302.37,59.981,1463195703,"201051344000633","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,397958.9,397958.9,30793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195709,504928.00
05/13/2016 23:15,2,0.000,ALERT,213.06,302.68,59.981,1463195703,"201051344000469","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,399351.8,399351.8,30730,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195711,504929.00
05/13/2016 23:15,2,0.000,ALERT,212.16,301.47,59.954,1463195703,"201051344000646","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,403081.9,403081.9,35288,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463195713,504930.00
05/13/2016 23:15,2,0.000,ALERT,212.16,302.07,59.986,1463195703,"274151322000052","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,680484.7,680484.7,24129,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195715,504931.00
05/13/2016 23:15,2,0.000,ALERT,212.61,301.47,59.981,1463195703,"201051344000585","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,409527.8,409527.8,35295,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195716,504932.00
05/13/2016 23:15,2,0.000,ALERT,212.16,301.47,59.991,1463195703,"201051344001230","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,406766.1,406766.1,35093,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195718,504933.00
05/13/2016 23:15,2,0.000,ALERT,212.83,302.07,59.986,1463195703,"201051344000582","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,400292.5,400292.5,35263,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463195720,504934.00
05/13/2016 23:15,2,0.000,ALERT,211.93,301.47,59.991,1463195703,"201051344000955","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,412350.7,412350.7,35196,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195722,504935.00
05/13/2016 23:15,2,0.000,ALERT,212.38,300.87,59.944,1463195703,"274151322000094","219011344069620",0.00,6.00,0,299.67,302.68,0.0,0.0,0.000,548291.9,548291.9,25133,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195723,504936.00
05/13/2016 23:15,2,0.000,ALERT,212.83,302.98,60.034,1463195703,"201051344000579","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,413113.9,413113.9,10803,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195725,504937.00
05/13/2016 23:15,2,0.000,ALERT,212.38,301.77,59.986,1463195703,"201051344000890","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,409512.8,409512.8,35216,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195727,504938.00
05/13/2016 23:15,2,0.000,ALERT,212.61,301.47,59.996,1463195703,"201051344000438","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,411647.5,411647.5,35224,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195729,504939.00
05/13/2016 23:15,2,0.000,ALERT,212.61,300.87,59.991,1463195703,"201051344000417","219011344069620",0.00,5.50,0,299.37,302.68,0.0,0.0,0.000,404370.1,404370.1,35378,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195731,504940.00
05/13/2016 23:15,2,0.000,ALERT,212.38,301.77,59.975,1463195703,"274151322000083","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,674384.6,674384.6,24202,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463195733,504941.00
05/13/2016 23:15,2,0.000,ALERT,212.83,301.77,59.991,1463195703,"274151322000076","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,717897.0,717897.0,24197,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195735,504942.00
05/13/2016 23:15,2,0.000,ALERT,212.83,303.28,59.991,1463195703,"201051344000868","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,398350.2,398350.2,30456,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463195736,504943.00
05/13/2016 23:15,2,0.000,ALERT,212.38,302.37,59.986,1463195703,"274151322000095","219011344069620",0.00,5.50,0,301.17,304.18,0.0,0.0,0.000,710612.5,710612.5,24105,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195738,504944.00
05/13/2016 23:15,2,0.000,ALERT,212.61,302.68,60.002,1463195703,"201051344000988","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,395642.2,395642.2,30751,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463195740,504945.00
05/13/2016 23:15,2,0.000,ALERT,212.16,300.57,59.986,1463195703,"201051344001025","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,409369.3,409369.3,35267,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195742,504946.00
05/13/2016 23:15,2,0.000,ALERT,212.83,302.68,59.996,1463195703,"201051344000458","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,406330.4,406330.4,30674,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463195744,504947.00
05/13/2016 23:15,2,0.000,ALERT,213.51,302.68,59.986,1463195703,"201051344000853","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,404848.3,404848.3,30274,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195745,504948.00
05/13/2016 23:15,2,0.000,ALERT,212.61,301.17,59.991,1463195703,"201051344000685","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,411125.6,411125.6,35106,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195747,504949.00
05/13/2016 23:15,2,0.000,ALERT,212.61,301.17,59.991,1463195703,"201051344000917","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,407986.6,407986.6,35105,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463195749,504950.00
05/13/2016 23:15,2,0.000,ALERT,212.61,301.77,59.986,1463195703,"201051344001145","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,413195.8,413195.8,34960,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195751,504951.00
05/13/2016 23:15,2,0.000,ALERT,212.61,300.87,59.986,1463195703,"201051344000651","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,405405.9,405405.9,35325,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195753,504952.00
05/13/2016 23:15,2,0.000,ALERT,212.16,301.47,59.981,1463195703,"274151322000088","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,652282.5,652282.5,23871,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463195754,504953.00
05/13/2016 23:15,2,0.000,ALERT,213.06,300.57,59.991,1463195703,"274151322000068","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,547951.1,547951.1,25340,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195756,504954.00
05/13/2016 23:15,2,0.000,ALERT,212.16,301.47,60.018,1463195703,"201051344001135","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,401516.3,401516.3,35267,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195758,504955.00
05/13/2016 23:15,2,0.000,ALERT,212.61,303.28,59.991,1463195703,"201051344000594","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,409910.6,409910.6,30714,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195760,504956.00
05/13/2016 23:15,2,0.000,ALERT,212.38,301.17,59.986,1463195703,"201051344001203","219011344069620",0.00,5.00,0,299.67,305.08,0.0,0.0,0.000,408388.9,408388.9,35287,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195762,504957.00
05/13/2016 23:15,2,0.000,ALERT,212.16,302.07,59.996,1463195703,"274151322000054","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,666397.4,666397.4,23903,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195763,504958.00
05/13/2016 23:15,2,0.000,ALERT,213.06,302.37,60.012,1463195703,"201051344000867","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,397611.9,397611.9,30716,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195765,504959.00
05/13/2016 23:15,2,0.000,ALERT,212.38,301.47,59.996,1463195703,"201051344001093","219011344069620",0.00,6.30,0,299.67,302.98,0.0,0.0,0.000,407036.1,407036.1,35153,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195767,504960.00
05/13/2016 23:15,2,0.000,ALERT,212.61,302.37,60.007,1463195703,"201051344000900","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,413136.8,413136.8,30104,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463195769,504961.00
05/13/2016 23:15,2,0.000,ALERT,213.06,301.77,59.986,1463195703,"201051344000648","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,405347.4,405347.4,30403,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195771,504962.00
05/13/2016 23:15,2,0.000,ALERT,212.83,303.28,59.996,1463195703,"201051344000569","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,414320.0,414320.0,30039,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195773,504963.00
05/13/2016 23:15,2,0.000,ALERT,212.83,302.68,59.996,1463195703,"201051344000983","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,405960.8,405960.8,30508,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463195774,504964.00
05/13/2016 23:15,2,0.000,ALERT,213.06,302.37,60.012,1463195703,"201051344001158","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,400423.8,400423.8,30769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195776,504965.00
05/13/2016 23:15,2,0.000,ALERT,213.29,302.98,59.965,1463195703,"201051344000576","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,407325.3,407325.3,30181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195778,504966.00
05/13/2016 23:15,2,0.000,ALERT,212.61,300.57,59.986,1463195703,"274151322000087","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,640161.8,640161.8,23984,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463195780,504967.00
05/13/2016 23:30,2,0.000,ALERT,213.51,302.68,59.959,1463196603,"201051344000645","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,406997.7,406997.7,30326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196605,504968.00
05/13/2016 23:30,2,0.000,ALERT,212.38,301.47,59.938,1463196603,"274151322000085","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,668551.4,668551.4,23909,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196607,504969.00
05/13/2016 23:30,2,0.000,ALERT,213.51,302.37,59.954,1463196603,"201051344000633","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,397958.9,397958.9,30795,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196608,504970.00
05/13/2016 23:30,2,0.000,ALERT,213.06,302.68,59.944,1463196603,"201051344000469","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,399351.8,399351.8,30732,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196610,504971.00
05/13/2016 23:30,2,0.000,ALERT,212.38,301.77,59.965,1463196603,"201051344000646","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,403081.9,403081.9,35290,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196612,504972.00
05/13/2016 23:30,2,0.000,ALERT,212.16,302.37,59.949,1463196603,"274151322000052","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,680484.7,680484.7,24131,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196614,504973.00
05/13/2016 23:30,2,0.000,ALERT,212.83,302.07,59.959,1463196603,"201051344000585","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,409527.8,409527.8,35297,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196616,504974.00
05/13/2016 23:30,2,0.000,ALERT,212.61,302.07,59.959,1463196603,"201051344001230","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,406766.1,406766.1,35095,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196617,504975.00
05/13/2016 23:30,2,0.000,ALERT,213.06,302.68,59.965,1463196603,"201051344000582","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,400292.5,400292.5,35265,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196619,504976.00
05/13/2016 23:30,2,0.000,ALERT,212.16,301.47,59.991,1463196603,"201051344000955","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,412350.7,412350.7,35198,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196621,504977.00
05/13/2016 23:30,2,0.000,ALERT,212.61,301.47,59.965,1463196603,"274151322000094","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,548291.9,548291.9,25135,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196623,504978.00
05/13/2016 23:30,2,0.000,ALERT,213.06,303.28,59.959,1463196603,"201051344000579","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,413113.9,413113.9,10805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196625,504979.00
05/13/2016 23:30,2,0.000,ALERT,212.38,302.07,59.959,1463196603,"201051344000890","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,409512.8,409512.8,35218,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196626,504980.00
05/13/2016 23:30,2,0.000,ALERT,212.61,301.47,59.959,1463196603,"201051344000438","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,411647.5,411647.5,35226,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196628,504981.00
05/13/2016 23:30,2,0.000,ALERT,212.83,301.17,59.970,1463196603,"201051344000417","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,404370.1,404370.1,35380,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196630,504982.00
05/13/2016 23:30,2,0.000,ALERT,212.61,301.77,60.002,1463196603,"274151322000083","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,674384.6,674384.6,24204,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196632,504983.00
05/13/2016 23:30,2,0.000,ALERT,212.83,301.77,59.965,1463196603,"274151322000076","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,717897.0,717897.0,24199,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196634,504984.00
05/13/2016 23:30,2,0.000,ALERT,213.06,303.28,59.981,1463196603,"201051344000868","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,398350.2,398350.2,30458,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196635,504985.00
05/13/2016 23:30,2,0.000,ALERT,212.38,302.68,59.944,1463196603,"274151322000095","219011344069620",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,710612.5,710612.5,24107,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196637,504986.00
05/13/2016 23:30,2,0.000,ALERT,213.06,302.98,59.965,1463196603,"201051344000988","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,395642.2,395642.2,30753,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196639,504987.00
05/13/2016 23:30,2,0.000,ALERT,212.38,300.87,59.959,1463196603,"201051344001025","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,409369.3,409369.3,35269,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196641,504988.00
05/13/2016 23:30,2,0.000,ALERT,213.06,302.98,59.954,1463196603,"201051344000458","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,406330.4,406330.4,30676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196643,504989.00
05/13/2016 23:30,2,0.000,ALERT,213.51,302.68,59.933,1463196603,"201051344000853","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,404848.3,404848.3,30276,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196645,504990.00
05/13/2016 23:30,2,0.000,ALERT,213.06,301.77,59.970,1463196603,"201051344000685","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,411125.6,411125.6,35108,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196646,504991.00
05/13/2016 23:30,2,0.000,ALERT,212.61,301.17,59.996,1463196603,"201051344000917","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,407986.6,407986.6,35107,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196648,504992.00
05/13/2016 23:30,2,0.000,ALERT,212.83,302.07,59.970,1463196603,"201051344001145","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,413195.8,413195.8,34962,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196650,504993.00
05/13/2016 23:30,2,0.000,ALERT,212.61,301.17,59.965,1463196603,"201051344000651","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,405405.9,405405.9,35327,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196652,504994.00
05/13/2016 23:30,2,0.000,ALERT,211.93,301.17,59.965,1463196603,"274151322000088","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,652282.5,652282.5,23873,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196654,504995.00
05/13/2016 23:30,2,0.000,ALERT,213.06,301.17,59.986,1463196603,"274151322000068","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,547951.1,547951.1,25342,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196656,504996.00
05/13/2016 23:30,2,0.000,ALERT,212.38,301.77,59.970,1463196603,"201051344001135","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,401516.3,401516.3,35269,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196657,504997.00
05/13/2016 23:30,2,0.000,ALERT,212.61,303.28,59.965,1463196603,"201051344000594","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,409910.6,409910.6,30716,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196659,504998.00
05/13/2016 23:30,2,0.000,ALERT,212.61,301.47,59.975,1463196603,"201051344001203","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,408388.9,408388.9,35289,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196661,504999.00
05/13/2016 23:30,2,0.000,ALERT,212.16,302.98,59.981,1463196603,"274151322000054","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,666397.4,666397.4,23905,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196663,505000.00
05/13/2016 23:30,2,0.000,ALERT,213.29,302.68,60.018,1463196603,"201051344000867","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,397611.9,397611.9,30718,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196664,505001.00
05/13/2016 23:30,2,0.000,ALERT,212.61,301.47,59.954,1463196603,"201051344001093","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,407036.1,407036.1,35155,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196666,505002.00
05/13/2016 23:30,2,0.000,ALERT,213.06,303.28,59.981,1463196603,"201051344000900","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,413136.8,413136.8,30106,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196668,505003.00
05/13/2016 23:30,2,0.000,ALERT,213.29,302.37,59.975,1463196603,"201051344000648","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,405347.4,405347.4,30405,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196670,505004.00
05/13/2016 23:30,2,0.000,ALERT,213.06,303.58,59.986,1463196603,"201051344000569","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,414320.0,414320.0,30041,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196672,505005.00
05/13/2016 23:30,2,0.000,ALERT,213.06,303.28,60.002,1463196603,"201051344000983","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,405960.8,405960.8,30510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196674,505006.00
05/13/2016 23:30,2,0.000,ALERT,213.29,302.98,59.975,1463196603,"201051344001158","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,400423.8,400423.8,30771,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463196675,505007.00
05/13/2016 23:30,2,0.000,ALERT,213.74,303.58,59.981,1463196603,"201051344000576","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,407325.3,407325.3,30183,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196677,505008.00
05/13/2016 23:30,2,0.000,ALERT,212.61,301.17,59.981,1463196603,"274151322000087","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,640161.8,640161.8,23986,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463196679,505009.00
05/13/2016 23:45,2,0.000,ALERT,213.74,302.98,59.965,1463197503,"201051344000645","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,406997.7,406997.7,30328,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197505,505010.00
05/13/2016 23:45,2,0.000,ALERT,212.83,301.77,59.965,1463197503,"274151322000085","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,668551.4,668551.4,23911,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463197507,505011.00
05/13/2016 23:45,2,0.000,ALERT,213.96,302.98,59.959,1463197503,"201051344000633","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,397958.9,397958.9,30797,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463197509,505012.00
05/13/2016 23:45,2,0.000,ALERT,213.51,303.28,59.954,1463197503,"201051344000469","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,399351.8,399351.8,30734,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463197511,505013.00
05/13/2016 23:45,2,0.000,ALERT,212.61,301.77,59.959,1463197503,"201051344000646","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,403081.9,403081.9,35292,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197513,505014.00
05/13/2016 23:45,2,0.000,ALERT,212.61,302.68,59.965,1463197503,"274151322000052","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,680484.7,680484.7,24133,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197515,505015.00
05/13/2016 23:45,2,0.000,ALERT,212.83,301.77,59.944,1463197503,"201051344000585","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,409527.8,409527.8,35299,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197516,505016.00
05/13/2016 23:45,2,0.000,ALERT,212.83,302.07,59.954,1463197503,"201051344001230","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,406766.1,406766.1,35097,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197518,505017.00
05/13/2016 23:45,2,0.000,ALERT,213.29,302.68,59.954,1463197503,"201051344000582","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,400292.5,400292.5,35267,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197520,505018.00
05/13/2016 23:45,2,0.000,ALERT,212.61,301.77,59.954,1463197503,"201051344000955","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,412350.7,412350.7,35200,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197522,505019.00
05/13/2016 23:45,2,0.000,ALERT,212.83,301.77,59.944,1463197503,"274151322000094","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,548291.9,548291.9,25137,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197524,505020.00
05/13/2016 23:45,2,0.000,ALERT,213.51,303.88,59.959,1463197503,"201051344000579","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,413113.9,413113.9,10807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197525,505021.00
05/13/2016 23:45,2,0.000,ALERT,212.83,302.37,59.959,1463197503,"201051344000890","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,409512.8,409512.8,35220,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197527,505022.00
05/13/2016 23:45,2,0.000,ALERT,213.06,301.77,59.954,1463197503,"201051344000438","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,411647.5,411647.5,35228,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463197529,505023.00
05/13/2016 23:45,2,0.000,ALERT,213.06,301.17,59.954,1463197503,"201051344000417","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,404370.1,404370.1,35382,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197531,505024.00
05/13/2016 23:45,2,0.000,ALERT,213.06,302.37,59.981,1463197503,"274151322000083","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,674384.6,674384.6,24206,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197533,505025.00
05/13/2016 23:45,2,0.000,ALERT,213.51,302.37,59.949,1463197503,"274151322000076","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,717897.0,717897.0,24201,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197535,505026.00
05/13/2016 23:45,2,0.000,ALERT,213.29,303.88,59.949,1463197503,"201051344000868","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,398350.2,398350.2,30460,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463197536,505027.00
05/13/2016 23:45,2,0.000,ALERT,212.83,302.98,59.944,1463197503,"274151322000095","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,710612.5,710612.5,24109,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197538,505028.00
05/13/2016 23:45,2,0.000,ALERT,213.29,302.98,59.954,1463197503,"201051344000988","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,395642.2,395642.2,30755,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197540,505029.00
05/13/2016 23:45,2,0.000,ALERT,212.83,300.87,59.917,1463197503,"201051344001025","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,409369.3,409369.3,35271,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197542,505030.00
05/13/2016 23:45,2,0.000,ALERT,213.29,303.28,59.959,1463197503,"201051344000458","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,406330.4,406330.4,30678,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463197544,505031.00
05/13/2016 23:45,2,0.000,ALERT,213.96,303.28,59.959,1463197503,"201051344000853","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,404848.3,404848.3,30278,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463197545,505032.00
05/13/2016 23:45,2,0.000,ALERT,213.29,301.77,59.965,1463197503,"201051344000685","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,411125.6,411125.6,35110,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197547,505033.00
05/13/2016 23:45,2,0.000,ALERT,213.29,301.47,59.965,1463197503,"201051344000917","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,407986.6,407986.6,35109,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463197549,505034.00
05/13/2016 23:45,2,0.000,ALERT,213.29,302.07,59.944,1463197503,"201051344001145","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,413195.8,413195.8,34964,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197551,505035.00
05/13/2016 23:45,2,0.000,ALERT,213.06,301.17,59.981,1463197503,"201051344000651","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,405405.9,405405.9,35329,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197553,505036.00
05/13/2016 23:45,2,0.000,ALERT,212.61,302.37,59.965,1463197503,"274151322000088","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,652282.5,652282.5,23875,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197554,505037.00
05/13/2016 23:45,2,0.000,ALERT,213.51,301.47,59.959,1463197503,"274151322000068","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,547951.1,547951.1,25344,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197556,505038.00
05/13/2016 23:45,2,0.000,ALERT,212.83,302.07,59.975,1463197503,"201051344001135","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,401516.3,401516.3,35271,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197558,505039.00
05/13/2016 23:45,2,0.000,ALERT,213.29,303.88,59.986,1463197503,"201051344000594","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,409910.6,409910.6,30718,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197560,505040.00
05/13/2016 23:45,2,0.000,ALERT,213.06,301.47,59.981,1463197503,"201051344001203","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,408388.9,408388.9,35291,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197561,505041.00
05/13/2016 23:45,2,0.000,ALERT,212.83,302.98,59.975,1463197503,"274151322000054","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,666397.4,666397.4,23907,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197563,505042.00
05/13/2016 23:45,2,0.000,ALERT,213.74,302.98,59.981,1463197503,"201051344000867","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,397611.9,397611.9,30720,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463197565,505043.00
05/13/2016 23:45,2,0.000,ALERT,213.06,301.77,59.991,1463197503,"201051344001093","219011344069620",0.00,6.00,0,299.67,302.98,0.0,0.0,0.000,407036.1,407036.1,35157,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197567,505044.00
05/13/2016 23:45,2,0.000,ALERT,213.29,303.58,59.991,1463197503,"201051344000900","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,413136.8,413136.8,30108,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197569,505045.00
05/13/2016 23:45,2,0.000,ALERT,213.74,302.68,59.991,1463197503,"201051344000648","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,405347.4,405347.4,30407,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197571,505046.00
05/13/2016 23:45,2,0.000,ALERT,213.51,304.18,59.954,1463197503,"201051344000569","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,414320.0,414320.0,30043,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197573,505047.00
05/13/2016 23:45,2,0.000,ALERT,213.51,303.58,59.991,1463197503,"201051344000983","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,405960.8,405960.8,30512,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197575,505048.00
05/13/2016 23:45,2,0.000,ALERT,213.51,303.28,59.991,1463197503,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,400423.8,400423.8,30773,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197576,505049.00
05/13/2016 23:45,2,0.000,ALERT,213.96,303.88,59.991,1463197503,"201051344000576","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,407325.3,407325.3,30185,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197578,505050.00
05/13/2016 23:45,2,0.000,ALERT,213.06,301.17,59.986,1463197503,"274151322000087","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,640161.8,640161.8,23988,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463197580,505051.00
